Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,15,878.0,92.5,7.7,22.0,626.0,489.61,380.15
2017,1,11,12,30,880.0,93.0,7.6,22.0,633.0,526.58,412.51
2017,1,11,12,45,879.5,92.5,7.55,22.5,631.0,559.03,439.95
2017,1,11,13,0,879.0,92.0,7.5,23.0,629.0,588.88,464.73
2017,1,11,13,15,875.0,91.5,7.4,23.0,619.0,613.96,486.19
2017,1,11,13,30,871.0,91.0,7.3,23.0,609.0,638.65,506.91
2017,1,11,13,45,863.5,90.0,7.2,23.0,591.0,655.56,521.46
2017,1,11,14,0,856.0,89.0,7.1,23.0,573.0,669.17,533.32
2017,1,11,14,15,845.5,87.5,6.95,23.0,548.0,676.91,540.47
2017,1,11,14,30,835.0,86.0,6.8,23.0,523.0,681.27,544.96
2017,1,11,14,45,818.5,84.0,6.65,23.0,490.5,677.59,543.23
2017,1,11,15,0,802.0,82.0,6.5,23.0,458.0,670.59,538.82
2017,1,11,15,15,780.0,79.0,6.25,22.5,419.5,655.41,528.81
2017,1,11,15,30,758.0,76.0,6.0,22.0,381.0,637.21,516.4
2017,1,11,15,45,727.0,72.0,5.75,22.0,338.0,608.82,494.82
2017,1,11,16,0,696.0,68.0,5.5,22.0,295.0,581.95,473.66
2017,1,11,16,15,648.5,63.0,5.2,21.5,249.0,537.55,438.8
2017,1,11,16,30,601.0,58.0,4.9,21.0,203.0,492.13,401.8
2017,1,11,16,45,527.0,50.5,4.6,20.5,157.0,426.27,346.77
2017,1,11,17,0,453.0,43.0,4.3,20.0,111.0,361.65,290.43
2017,1,11,17,15,323.0,31.5,4.2,19.5,71.0,262.24,201.08
2017,1,11,17,30,193.0,20.0,4.1,19.0,31.0,154.81,24.35
2017,1,11,17,45,96.5,10.0,4.05,18.5,15.5,59.85,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,45,136.5,16.0,3.35,16.5,28.0,13.14,0.0
2017,1,12,8,0,273.0,32.0,3.4,17.0,56.0,26.53,15.52
2017,1,12,8,15,379.0,42.5,3.45,17.5,99.5,34.23,23.83
2017,1,12,8,30,485.0,53.0,3.5,18.0,143.0,41.76,30.87
2017,1,12,8,45,552.0,59.5,3.6,18.5,189.5,45.54,34.41
2017,1,12,9,0,619.0,66.0,3.7,19.0,236.0,49.33,37.78
2017,1,12,9,15,314.5,98.0,3.95,19.5,185.0,69.89,55.65
2017,1,12,9,30,10.0,130.0,4.2,20.0,134.0,107.12,87.64
2017,1,12,9,45,392.0,105.0,4.5,20.5,273.0,72.6,57.54
2017,1,12,10,0,774.0,80.0,4.8,21.0,412.0,68.24,44.9
2017,1,12,10,15,542.5,143.0,4.85,21.5,385.5,138.53,89.47
2017,1,12,10,30,311.0,206.0,4.9,22.0,359.0,192.25,137.5
2017,1,12,10,45,194.0,224.0,4.95,22.5,321.5,209.78,155.93
2017,1,12,11,0,77.0,242.0,5.0,23.0,284.0,213.82,163.8
2017,1,12,11,15,83.5,254.5,4.95,23.0,301.5,232.67,178.71
2017,1,12,11,30,90.0,267.0,4.9,23.0,319.0,252.21,194.21
2017,1,12,11,45,137.5,277.5,4.9,23.5,359.5,285.57,219.49
2017,1,12,12,0,185.0,288.0,4.9,24.0,400.0,324.61,249.41
2017,1,12,12,15,126.0,283.0,4.85,24.0,360.0,306.19,236.24
2017,1,12,12,30,67.0,278.0,4.8,24.0,320.0,279.48,216.06
2017,1,12,12,45,146.5,284.0,4.75,24.0,374.5,336.62,260.91
2017,1,12,13,0,226.0,290.0,4.7,24.0,429.0,396.12,307.43
2017,1,12,13,15,138.0,274.5,4.65,24.0,358.5,341.17,265.14
2017,1,12,13,30,50.0,259.0,4.6,24.0,288.0,272.88,211.79
2017,1,12,13,45,29.0,225.5,4.6,24.0,242.0,230.83,179.18
2017,1,12,14,0,8.0,192.0,4.6,24.0,196.0,179.84,138.99
2017,1,12,14,15,108.0,216.0,4.5,24.0,273.0,290.97,228.73
2017,1,12,14,30,208.0,240.0,4.4,24.0,350.0,390.84,307.91
2017,1,12,14,45,171.0,226.0,4.35,24.0,312.5,356.66,281.37
2017,1,12,15,0,134.0,212.0,4.3,24.0,275.0,321.09,253.82
2017,1,12,15,15,197.5,190.0,4.05,23.5,274.5,345.75,275.72
2017,1,12,15,30,261.0,168.0,3.8,23.0,274.0,381.37,305.77
2017,1,12,15,45,468.0,121.0,3.55,23.0,285.0,485.73,390.52
2017,1,12,16,0,675.0,74.0,3.3,23.0,296.0,576.69,462.37
2017,1,12,16,15,626.5,68.5,3.0,22.0,250.0,531.2,427.69
2017,1,12,16,30,578.0,63.0,2.7,21.0,204.0,484.65,391.43
2017,1,12,16,45,499.5,55.0,2.4,20.5,157.5,415.48,334.88
2017,1,12,17,0,421.0,47.0,2.1,20.0,111.0,347.54,277.07
2017,1,12,17,15,293.0,34.5,2.2,19.5,71.5,248.47,190.48
2017,1,12,17,30,165.0,22.0,2.3,19.0,32.0,142.72,38.59
2017,1,12,17,45,82.5,11.0,2.45,19.0,16.0,53.59,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,3.0,15.0,3.05,17.5,15.5,13.14,0.0
2017,1,13,8,0,6.0,30.0,3.3,18.0,31.0,25.79,14.89
2017,1,13,8,15,24.0,49.5,3.4,18.0,54.0,41.05,29.62
2017,1,13,8,30,42.0,69.0,3.5,18.0,77.0,56.24,43.47
2017,1,13,8,45,50.0,89.0,3.6,18.5,101.0,71.43,57.01
2017,1,13,9,0,58.0,109.0,3.7,19.0,125.0,86.28,70.0
2017,1,13,9,15,63.0,128.0,3.85,19.5,148.5,100.17,81.9
2017,1,13,9,30,68.0,147.0,4.0,20.0,172.0,113.74,93.29
2017,1,13,9,45,70.0,165.0,4.2,20.5,193.0,126.36,103.7
2017,1,13,10,0,72.0,183.0,4.4,21.0,214.0,140.01,109.16
2017,1,13,10,15,36.0,170.5,4.55,21.0,186.0,138.04,106.64
2017,1,13,10,30,0.0,158.0,4.7,21.0,158.0,133.83,104.27
2017,1,13,10,45,2.0,166.5,4.9,21.5,167.5,142.2,110.54
2017,1,13,11,0,4.0,175.0,5.1,22.0,177.0,150.75,116.94
2017,1,13,11,15,104.5,222.0,5.15,22.0,282.5,211.98,162.6
2017,1,13,11,30,205.0,269.0,5.2,22.0,388.0,289.72,222.0
2017,1,13,11,45,199.0,279.0,5.3,22.5,397.0,309.63,238.3
2017,1,13,12,0,193.0,289.0,5.4,23.0,406.0,328.82,253.87
2017,1,13,12,15,196.0,290.5,5.35,23.0,410.5,344.38,266.78
2017,1,13,12,30,199.0,292.0,5.3,23.0,415.0,359.6,279.35
2017,1,13,12,45,99.5,215.5,5.25,23.0,277.0,250.56,195.23
2017,1,13,13,0,0.0,139.0,5.2,23.0,139.0,123.48,94.16
2017,1,13,13,15,0.0,132.0,5.05,23.0,132.0,117.43,89.46
2017,1,13,13,30,0.0,125.0,4.9,23.0,125.0,111.31,84.61
2017,1,13,13,45,0.0,96.0,4.8,23.5,96.0,85.15,63.51
2017,1,13,14,0,0.0,67.0,4.7,24.0,67.0,59.28,42.6
2017,1,13,14,15,0.0,64.0,4.5,23.5,64.0,56.61,40.59
2017,1,13,14,30,0.0,61.0,4.3,23.0,61.0,53.93,38.58
2017,1,13,14,45,35.5,133.0,4.15,23.0,150.0,151.71,118.83
2017,1,13,15,0,71.0,205.0,4.0,23.0,239.0,257.36,203.73
2017,1,13,15,15,44.0,179.0,3.6,22.5,199.5,213.14,168.55
2017,1,13,15,30,17.0,153.0,3.2,22.0,160.0,157.89,124.23
2017,1,13,15,45,13.0,137.0,2.8,22.0,142.5,140.66,110.49
2017,1,13,16,0,9.0,121.0,2.4,22.0,125.0,123.39,96.5
2017,1,13,16,15,4.5,103.5,2.2,21.0,105.5,104.02,80.94
2017,1,13,16,30,0.0,86.0,2.0,20.0,86.0,84.6,64.98
2017,1,13,16,45,0.0,67.0,1.85,19.5,67.0,66.02,49.39
2017,1,13,17,0,0.0,48.0,1.7,19.0,48.0,46.8,33.02
2017,1,13,17,15,0.0,31.0,1.8,18.5,31.0,29.31,17.78
2017,1,13,17,30,0.0,14.0,1.9,18.0,14.0,12.32,0.0
2017,1,13,17,45,0.0,7.0,2.0,18.0,7.0,6.37,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,3.5,2.75,13.0,3.5,3.07,0.0
2017,1,14,8,0,0.0,7.0,2.9,13.0,7.0,6.14,0.0
2017,1,14,8,15,0.0,12.5,2.9,13.5,12.5,10.97,3.96
2017,1,14,8,30,0.0,18.0,2.9,14.0,18.0,15.82,8.43
2017,1,14,8,45,0.0,24.0,2.95,14.5,24.0,21.11,13.25
2017,1,14,9,0,0.0,30.0,3.0,15.0,30.0,26.41,18.02
2017,1,14,9,15,0.0,36.0,3.0,15.0,36.0,31.72,22.76
2017,1,14,9,30,0.0,42.0,3.0,15.0,42.0,37.04,27.46
2017,1,14,9,45,0.0,61.0,3.0,15.5,61.0,53.89,42.25
2017,1,14,10,0,0.0,80.0,3.0,16.0,80.0,70.71,54.18
2017,1,14,10,15,4.0,126.5,3.0,16.5,129.0,108.63,85.33
2017,1,14,10,30,8.0,173.0,3.0,17.0,178.0,146.22,115.57
2017,1,14,10,45,5.5,174.0,3.05,17.5,178.0,148.69,117.17
2017,1,14,11,0,3.0,175.0,3.1,18.0,178.0,150.55,118.36
2017,1,14,11,15,2.5,174.5,3.1,18.0,176.5,151.26,118.78
2017,1,14,11,30,2.0,174.0,3.1,18.0,175.0,151.71,119.02
2017,1,14,11,45,11.0,202.5,3.15,18.5,209.5,179.82,141.13
2017,1,14,12,0,20.0,231.0,3.2,19.0,244.0,209.16,164.06
2017,1,14,12,15,27.0,243.0,3.2,19.0,260.5,224.81,176.4
2017,1,14,12,30,34.0,255.0,3.2,19.0,277.0,243.14,190.94
2017,1,14,12,45,30.5,250.5,3.2,19.5,270.0,241.31,189.22
2017,1,14,13,0,27.0,246.0,3.2,20.0,263.0,234.71,183.8
2017,1,14,13,15,33.0,249.5,3.2,20.0,270.0,249.32,195.56
2017,1,14,13,30,39.0,253.0,3.2,20.0,277.0,260.19,204.39
2017,1,14,13,45,82.5,261.0,3.2,20.0,309.0,300.17,236.75
2017,1,14,14,0,126.0,269.0,3.2,20.0,341.0,351.58,277.79
2017,1,14,14,15,83.0,244.5,3.15,20.0,291.0,293.99,232.63
2017,1,14,14,30,40.0,220.0,3.1,20.0,241.0,243.16,192.3
2017,1,14,14,45,20.0,187.5,3.1,20.0,198.0,188.51,148.85
2017,1,14,15,0,0.0,155.0,3.1,20.0,155.0,143.38,112.35
2017,1,14,15,15,31.0,163.5,3.0,19.5,176.5,186.01,148.38
2017,1,14,15,30,62.0,172.0,2.9,19.0,198.0,222.25,179.02
2017,1,14,15,45,57.5,154.0,2.8,18.5,176.0,202.36,163.45
2017,1,14,16,0,53.0,136.0,2.7,18.0,154.0,182.13,147.47
2017,1,14,16,15,46.5,116.5,2.65,17.5,131.0,158.27,128.1
2017,1,14,16,30,40.0,97.0,2.6,17.0,108.0,134.08,108.0
2017,1,14,16,45,30.0,77.0,2.55,16.5,84.0,106.53,84.53
2017,1,14,17,0,20.0,57.0,2.5,16.0,60.0,78.47,60.2
2017,1,14,17,15,10.0,37.5,2.6,15.5,39.0,44.74,30.79
2017,1,14,17,30,0.0,18.0,2.7,15.0,18.0,15.87,2.06
2017,1,14,17,45,0.0,9.0,2.8,15.0,9.0,8.19,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,15,7,45,138.0,15.5,3.3,12.5,28.0,12.62,0.0
2017,1,15,8,0,276.0,31.0,3.5,13.0,56.0,25.49,15.14
2017,1,15,8,15,376.0,42.0,3.6,13.5,99.0,33.67,23.8
2017,1,15,8,30,476.0,53.0,3.7,14.0,142.0,41.62,31.3
2017,1,15,8,45,238.0,44.0,3.85,14.5,88.5,32.47,23.38
2017,1,15,9,0,0.0,35.0,4.0,15.0,35.0,30.83,21.95
2017,1,15,9,15,0.0,42.0,4.25,15.5,42.0,37.03,27.42
2017,1,15,9,30,0.0,49.0,4.5,16.0,49.0,43.24,32.82
2017,1,15,9,45,0.0,69.0,4.75,17.0,69.0,61.0,48.21
2017,1,15,10,0,0.0,89.0,5.0,18.0,89.0,78.03,59.85
2017,1,15,10,15,0.0,88.0,5.15,18.5,88.0,77.57,59.19
2017,1,15,10,30,0.0,87.0,5.3,19.0,87.0,76.95,58.41
2017,1,15,10,45,5.5,140.0,5.45,19.5,143.0,121.86,94.76
2017,1,15,11,0,11.0,193.0,5.6,20.0,199.0,166.64,130.48
2017,1,15,11,15,5.5,140.0,5.75,20.0,143.0,123.68,95.74
2017,1,15,11,30,0.0,87.0,5.9,20.0,87.0,77.08,57.85
2017,1,15,11,45,8.5,156.0,6.05,20.5,161.0,139.77,108.45
2017,1,15,12,0,17.0,225.0,6.2,21.0,235.0,202.88,158.63
2017,1,15,12,15,8.5,157.0,6.3,21.0,162.0,142.27,110.13
2017,1,15,12,30,0.0,89.0,6.4,21.0,89.0,78.89,58.91
2017,1,15,12,45,0.0,96.0,6.55,21.5,96.0,85.12,63.87
2017,1,15,13,0,0.0,103.0,6.7,22.0,103.0,91.36,68.8
2017,1,15,13,15,0.0,115.5,6.7,22.0,115.5,102.6,77.92
2017,1,15,13,30,0.0,128.0,6.7,22.0,128.0,114.01,87.18
2017,1,15,13,45,0.0,85.0,6.75,22.0,85.0,75.31,55.92
2017,1,15,14,0,0.0,42.0,6.8,22.0,42.0,37.11,24.82
2017,1,15,14,15,0.5,104.0,6.65,21.5,104.0,92.89,70.58
2017,1,15,14,30,1.0,166.0,6.5,21.0,166.0,152.27,119.09
2017,1,15,14,45,0.5,156.0,6.4,21.0,156.0,143.27,111.97
2017,1,15,15,0,0.0,146.0,6.3,21.0,146.0,134.23,104.85
2017,1,15,15,15,0.0,123.0,6.15,21.0,123.0,112.44,87.29
2017,1,15,15,30,0.0,100.0,6.0,21.0,100.0,90.48,69.47
2017,1,15,15,45,0.0,88.0,5.85,21.0,88.0,79.37,60.45
2017,1,15,16,0,0.0,76.0,5.7,21.0,76.0,68.19,51.3
2017,1,15,16,15,0.0,64.0,5.7,20.5,64.0,56.94,42.07
2017,1,15,16,30,0.0,52.0,5.7,20.0,52.0,45.91,32.89
2017,1,15,16,45,0.0,40.5,5.7,19.5,40.5,35.72,24.25
2017,1,15,17,0,0.0,29.0,5.7,19.0,29.0,25.55,15.53
2017,1,15,17,15,0.0,18.5,5.75,19.0,18.5,16.27,7.43
2017,1,15,17,30,0.0,8.0,5.8,19.0,8.0,7.02,0.0
2017,1,15,17,45,0.0,4.0,5.9,19.0,4.0,3.64,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,17.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,165.0,15.0,0.8,12.5,30.5,12.16,0.0
2017,1,16,8,0,330.0,30.0,0.9,13.0,61.0,24.6,14.54
2017,1,16,8,15,433.0,39.5,0.95,13.0,105.5,31.51,22.04
2017,1,16,8,30,536.0,49.0,1.0,13.0,150.0,38.28,28.54
2017,1,16,8,45,416.5,77.0,1.1,13.5,169.0,57.51,45.87
2017,1,16,9,0,297.0,105.0,1.2,14.0,188.0,79.06,64.99
2017,1,16,9,15,319.0,120.0,1.2,14.5,223.0,89.14,73.7
2017,1,16,9,30,341.0,135.0,1.2,15.0,258.0,98.91,81.97
2017,1,16,9,45,178.0,148.0,1.2,15.5,213.0,111.74,92.75
2017,1,16,10,0,15.0,161.0,1.2,16.0,168.0,132.15,104.84
2017,1,16,10,15,37.5,187.5,1.2,16.5,206.0,149.42,117.2
2017,1,16,10,30,60.0,214.0,1.2,17.0,244.0,175.96,136.78
2017,1,16,10,45,60.0,227.5,1.2,17.5,259.0,192.68,149.55
2017,1,16,11,0,60.0,241.0,1.2,18.0,274.0,209.46,162.53
2017,1,16,11,15,43.5,237.0,1.2,18.0,262.0,208.69,162.53
2017,1,16,11,30,27.0,233.0,1.2,18.0,250.0,208.18,162.62
2017,1,16,11,45,89.0,263.5,1.3,18.5,318.5,257.23,199.87
2017,1,16,12,0,151.0,294.0,1.4,19.0,387.0,315.73,244.32
2017,1,16,12,15,188.0,296.0,1.4,19.0,413.0,345.75,267.53
2017,1,16,12,30,225.0,298.0,1.4,19.0,439.0,378.19,292.8
2017,1,16,12,45,178.0,298.5,1.45,19.5,410.0,366.67,284.17
2017,1,16,13,0,131.0,299.0,1.5,20.0,381.0,351.4,272.53
2017,1,16,13,15,157.0,295.0,1.5,20.0,392.0,372.12,289.15
2017,1,16,13,30,183.0,291.0,1.5,20.0,403.0,393.7,306.27
2017,1,16,13,45,256.5,272.0,1.55,20.0,424.0,440.22,343.01
2017,1,16,14,0,330.0,253.0,1.6,20.0,445.0,480.68,375.13
2017,1,16,14,15,255.0,251.0,1.6,19.5,395.5,438.26,343.65
2017,1,16,14,30,180.0,249.0,1.6,19.0,346.0,381.99,301.5
2017,1,16,14,45,120.5,228.0,1.6,19.0,291.5,323.89,256.8
2017,1,16,15,0,61.0,207.0,1.6,19.0,237.0,252.21,200.39
2017,1,16,15,15,30.5,166.0,1.5,18.5,181.0,188.21,149.77
2017,1,16,15,30,0.0,125.0,1.4,18.0,125.0,115.72,90.75
2017,1,16,15,45,0.0,111.0,1.35,18.0,111.0,102.87,80.52
2017,1,16,16,0,0.0,97.0,1.3,18.0,97.0,89.93,69.97
2017,1,16,16,15,0.0,82.0,1.2,17.5,82.0,75.81,58.41
2017,1,16,16,30,0.0,67.0,1.1,17.0,67.0,61.54,46.5
2017,1,16,16,45,0.0,52.0,1.0,16.5,52.0,47.07,34.21
2017,1,16,17,0,0.0,37.0,0.9,16.0,37.0,32.64,21.79
2017,1,16,17,15,0.0,24.0,0.9,15.5,24.0,21.14,11.68
2017,1,16,17,30,0.0,11.0,0.9,15.0,11.0,9.66,0.15
2017,1,16,17,45,0.0,5.5,0.95,15.0,5.5,5.0,0.0
2017,1,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,6.0,4.3,10.0,6.0,5.26,0.0
2017,1,17,8,0,0.0,12.0,4.3,10.0,12.0,10.54,3.1
2017,1,17,8,15,0.0,21.0,4.3,9.5,21.0,18.47,10.77
2017,1,17,8,30,0.0,30.0,4.3,9.0,30.0,26.42,18.27
2017,1,17,8,45,0.0,40.5,4.35,9.0,40.5,35.71,26.91
2017,1,17,9,0,0.0,51.0,4.4,9.0,51.0,45.02,35.46
2017,1,17,9,15,0.0,61.0,4.4,9.0,61.0,53.89,43.52
2017,1,17,9,30,0.0,71.0,4.4,9.0,71.0,62.74,51.46
2017,1,17,9,45,1.5,110.0,4.4,9.5,110.5,93.89,79.23
2017,1,17,10,0,3.0,149.0,4.4,10.0,150.0,123.61,100.55
2017,1,17,10,15,1.5,150.5,4.35,10.0,151.0,126.8,102.95
2017,1,17,10,30,0.0,152.0,4.3,10.0,152.0,129.36,104.92
2017,1,17,10,45,1.5,163.5,4.3,10.0,164.5,139.88,113.47
2017,1,17,11,0,3.0,175.0,4.3,10.0,177.0,150.63,122.2
2017,1,17,11,15,1.5,151.0,4.25,10.0,152.0,131.73,106.24
2017,1,17,11,30,0.0,127.0,4.2,10.0,127.0,111.58,89.25
2017,1,17,11,45,0.0,104.0,4.2,10.5,104.0,91.99,72.53
2017,1,17,12,0,0.0,81.0,4.2,11.0,81.0,71.76,55.33
2017,1,17,12,15,0.0,112.0,4.2,11.0,112.0,99.13,78.32
2017,1,17,12,30,0.0,143.0,4.2,11.0,143.0,126.49,101.13
2017,1,17,12,45,0.0,148.5,4.25,11.0,148.5,131.64,105.38
2017,1,17,13,0,0.0,154.0,4.3,11.0,154.0,136.86,109.75
2017,1,17,13,15,0.0,85.5,4.3,10.5,85.5,75.77,58.77
2017,1,17,13,30,0.0,17.0,4.3,10.0,17.0,15.01,7.21
2017,1,17,13,45,0.0,61.0,4.35,10.0,61.0,53.97,40.55
2017,1,17,14,0,0.0,105.0,4.4,10.0,105.0,93.36,74.02
2017,1,17,14,15,17.5,162.5,4.4,10.0,172.0,159.16,129.94
2017,1,17,14,30,35.0,220.0,4.4,10.0,239.0,239.38,197.18
2017,1,17,14,45,17.5,184.5,4.45,10.0,194.0,183.47,150.59
2017,1,17,15,0,0.0,149.0,4.5,10.0,149.0,137.05,111.5
2017,1,17,15,15,0.0,131.0,4.45,9.5,131.0,120.29,97.81
2017,1,17,15,30,0.0,113.0,4.4,9.0,113.0,103.36,83.77
2017,1,17,15,45,0.0,100.0,4.35,9.0,100.0,91.36,73.67
2017,1,17,16,0,0.0,87.0,4.3,9.0,87.0,79.28,63.41
2017,1,17,16,15,0.0,74.0,4.2,8.5,74.0,67.13,53.05
2017,1,17,16,30,0.0,61.0,4.1,8.0,61.0,54.88,42.43
2017,1,17,16,45,0.0,47.5,4.1,8.0,47.5,41.96,31.0
2017,1,17,17,0,0.0,34.0,4.1,8.0,34.0,29.98,20.27
2017,1,17,17,15,0.0,22.0,4.0,8.0,22.0,19.37,10.67
2017,1,17,17,30,0.0,10.0,3.9,8.0,10.0,8.78,0.12
2017,1,17,17,45,0.0,5.0,3.85,8.0,5.0,4.55,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.0,2.5,7.0,9.0,7.91,0.0
2017,1,18,8,0,0.0,18.0,2.6,7.0,18.0,15.84,7.7
2017,1,18,8,15,0.0,32.0,2.6,7.0,32.0,28.22,19.68
2017,1,18,8,30,0.0,46.0,2.6,7.0,46.0,40.35,31.14
2017,1,18,8,45,0.0,61.5,2.6,7.5,61.5,53.36,43.2
2017,1,18,9,0,0.0,77.0,2.6,8.0,77.0,66.23,54.93
2017,1,18,9,15,0.0,92.0,2.5,8.0,92.0,78.58,66.1
2017,1,18,9,30,0.0,107.0,2.4,8.0,107.0,90.79,76.99
2017,1,18,9,45,0.0,121.0,2.3,8.5,121.0,102.13,86.8
2017,1,18,10,0,0.0,135.0,2.2,9.0,135.0,113.51,92.19
2017,1,18,10,15,18.5,169.5,2.15,9.0,179.0,142.06,115.37
2017,1,18,10,30,37.0,204.0,2.1,9.0,223.0,166.62,134.58
2017,1,18,10,45,38.0,217.0,2.05,9.5,237.5,181.65,146.42
2017,1,18,11,0,39.0,230.0,2.0,10.0,252.0,196.87,158.52
2017,1,18,11,15,39.5,240.0,2.05,10.0,263.0,209.94,169.23
2017,1,18,11,30,40.0,250.0,2.1,10.0,274.0,223.1,180.02
2017,1,18,11,45,25.5,232.0,2.15,10.0,247.5,209.83,169.54
2017,1,18,12,0,11.0,214.0,2.2,10.0,221.0,191.16,154.5
2017,1,18,12,15,41.5,251.5,2.25,10.0,277.5,239.47,193.86
2017,1,18,12,30,72.0,289.0,2.3,10.0,334.0,291.7,236.04
2017,1,18,12,45,72.5,288.5,2.35,10.5,334.0,297.73,240.6
2017,1,18,13,0,73.0,288.0,2.4,11.0,334.0,303.55,245.17
2017,1,18,13,15,36.5,216.5,2.45,11.0,239.5,220.46,178.32
2017,1,18,13,30,0.0,145.0,2.5,11.0,145.0,129.41,103.33
2017,1,18,13,45,79.5,211.5,2.55,11.5,258.0,249.72,203.77
2017,1,18,14,0,159.0,278.0,2.6,12.0,371.0,383.23,311.24
2017,1,18,14,15,105.5,256.0,2.6,12.0,316.5,321.44,261.38
2017,1,18,14,30,52.0,234.0,2.6,12.0,262.0,266.09,216.49
2017,1,18,14,45,52.0,220.5,2.6,12.5,247.0,255.98,208.63
2017,1,18,15,0,52.0,207.0,2.6,13.0,232.0,245.54,200.35
2017,1,18,15,15,26.0,108.5,2.45,13.0,121.0,122.51,98.87
2017,1,18,15,30,0.0,10.0,2.3,13.0,10.0,8.8,1.91
2017,1,18,15,45,0.0,9.0,2.2,13.0,9.0,7.91,1.18
2017,1,18,16,0,0.0,8.0,2.1,13.0,8.0,7.03,0.43
2017,1,18,16,15,0.0,7.0,1.8,12.5,7.0,6.15,0.0
2017,1,18,16,30,0.0,6.0,1.5,12.0,6.0,5.27,0.0
2017,1,18,16,45,0.0,4.5,1.2,11.5,4.5,3.95,0.0
2017,1,18,17,0,0.0,3.0,0.9,11.0,3.0,2.63,0.0
2017,1,18,17,15,0.0,2.0,0.85,10.5,2.0,1.75,0.0
2017,1,18,17,30,0.0,1.0,0.8,10.0,1.0,0.87,0.0
2017,1,18,17,45,0.0,0.5,0.8,10.0,0.5,0.45,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,148.0,16.5,2.75,9.5,30.5,13.46,0.0
2017,1,19,8,0,296.0,33.0,3.1,10.0,61.0,27.25,17.13
2017,1,19,8,15,397.5,44.5,3.2,10.5,106.5,35.81,26.09
2017,1,19,8,30,499.0,56.0,3.3,11.0,152.0,44.13,34.0
2017,1,19,8,45,571.0,62.0,3.4,11.5,201.0,47.39,37.14
2017,1,19,9,0,643.0,68.0,3.5,12.0,250.0,50.72,40.16
2017,1,19,9,15,323.0,98.0,3.55,12.5,190.0,69.63,57.0
2017,1,19,9,30,3.0,128.0,3.6,13.0,130.0,106.05,89.06
2017,1,19,9,45,6.0,143.0,3.7,13.5,146.5,118.01,99.14
2017,1,19,10,0,9.0,158.0,3.8,14.0,163.0,130.21,104.39
2017,1,19,10,15,140.5,189.0,3.85,14.5,260.0,152.78,117.61
2017,1,19,10,30,272.0,220.0,3.9,15.0,357.0,197.49,146.81
2017,1,19,10,45,566.5,156.5,4.0,15.5,464.5,220.71,152.86
2017,1,19,11,0,861.0,93.0,4.1,16.0,572.0,276.53,189.64
2017,1,19,11,15,871.0,94.5,4.2,16.5,596.0,326.53,234.68
2017,1,19,11,30,881.0,96.0,4.3,17.0,620.0,376.0,279.16
2017,1,19,11,45,888.5,96.5,4.45,17.5,636.5,422.86,321.03
2017,1,19,12,0,896.0,97.0,4.6,18.0,653.0,470.22,362.35
2017,1,19,12,15,899.0,97.5,4.6,18.0,661.0,511.45,398.52
2017,1,19,12,30,902.0,98.0,4.6,18.0,669.0,550.62,432.27
2017,1,19,12,45,902.5,97.5,4.65,18.5,668.5,585.28,461.14
2017,1,19,13,0,903.0,97.0,4.7,19.0,668.0,617.34,487.38
2017,1,19,13,15,900.5,96.5,4.7,19.0,659.0,644.87,510.45
2017,1,19,13,30,898.0,96.0,4.7,19.0,650.0,669.39,530.92
2017,1,19,13,45,893.5,94.5,4.7,19.0,633.0,688.5,547.09
2017,1,19,14,0,889.0,93.0,4.7,19.0,616.0,708.3,563.5
2017,1,19,14,15,879.5,91.5,4.65,19.0,591.0,717.92,572.02
2017,1,19,14,30,870.0,90.0,4.6,19.0,566.0,724.03,577.71
2017,1,19,14,45,861.5,86.0,4.55,19.5,534.0,724.55,577.81
2017,1,19,15,0,853.0,82.0,4.5,20.0,502.0,721.61,575.47
2017,1,19,15,15,833.5,79.0,4.2,19.5,463.5,708.52,566.86
2017,1,19,15,30,814.0,76.0,3.9,19.0,425.0,692.18,556.13
2017,1,19,15,45,790.0,72.0,3.65,19.0,381.0,668.41,538.76
2017,1,19,16,0,766.0,68.0,3.4,19.0,337.0,641.88,519.02
2017,1,19,16,15,725.5,63.0,3.15,18.0,289.0,600.24,489.03
2017,1,19,16,30,685.0,58.0,2.9,17.0,241.0,556.85,456.12
2017,1,19,16,45,626.5,51.0,2.65,16.0,192.5,503.51,413.06
2017,1,19,17,0,568.0,44.0,2.4,15.0,144.0,445.8,364.11
2017,1,19,17,15,457.5,34.5,2.5,14.5,98.0,354.5,284.79
2017,1,19,17,30,347.0,25.0,2.6,14.0,52.0,264.72,180.32
2017,1,19,17,45,173.5,12.5,2.75,14.0,26.0,106.29,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,85.0,16.5,2.9,10.0,24.5,12.98,0.0
2017,1,20,8,0,170.0,33.0,3.1,11.0,49.0,25.67,15.82
2017,1,20,8,15,205.5,51.5,3.15,11.5,83.0,39.4,29.15
2017,1,20,8,30,241.0,70.0,3.2,12.0,117.0,54.42,43.02
2017,1,20,8,45,259.0,88.5,3.3,12.5,152.0,67.58,55.03
2017,1,20,9,0,277.0,107.0,3.4,13.0,187.0,80.31,66.38
2017,1,20,9,15,287.0,125.5,3.2,13.5,220.5,92.55,77.07
2017,1,20,9,30,297.0,144.0,3.0,14.0,254.0,104.35,87.16
2017,1,20,9,45,482.0,123.5,2.8,14.5,326.0,85.41,70.16
2017,1,20,10,0,667.0,103.0,2.6,15.0,398.0,78.96,54.58
2017,1,20,10,15,574.0,141.0,2.55,15.5,410.5,140.82,91.57
2017,1,20,10,30,481.0,179.0,2.5,16.0,423.0,191.76,132.15
2017,1,20,10,45,702.5,126.5,2.45,17.0,506.5,222.94,147.64
2017,1,20,11,0,924.0,74.0,2.4,18.0,590.0,281.47,189.09
2017,1,20,11,15,931.5,75.5,2.45,18.5,614.0,332.98,235.0
2017,1,20,11,30,939.0,77.0,2.5,19.0,638.0,383.54,279.86
2017,1,20,11,45,937.5,80.0,2.65,19.5,652.5,430.84,321.65
2017,1,20,12,0,936.0,83.0,2.8,20.0,667.0,476.02,360.74
2017,1,20,12,15,937.5,83.5,2.6,20.5,674.5,518.02,395.48
2017,1,20,12,30,939.0,84.0,2.4,21.0,682.0,557.74,427.25
2017,1,20,12,45,932.5,86.5,2.25,21.5,679.5,592.62,454.47
2017,1,20,13,0,926.0,89.0,2.1,22.0,677.0,624.44,478.5
2017,1,20,13,15,922.0,88.5,2.1,22.0,667.0,651.67,500.29
2017,1,20,13,30,918.0,88.0,2.1,22.0,657.0,675.74,519.44
2017,1,20,13,45,898.5,92.0,2.1,22.0,636.5,691.1,531.94
2017,1,20,14,0,879.0,96.0,2.1,22.0,616.0,706.76,544.37
2017,1,20,14,15,572.5,172.0,2.0,22.0,505.0,588.84,456.37
2017,1,20,14,30,266.0,248.0,1.9,22.0,394.0,453.47,352.87
2017,1,20,14,45,438.0,193.0,1.85,22.0,417.5,536.63,419.58
2017,1,20,15,0,610.0,138.0,1.8,22.0,441.0,613.88,479.58
2017,1,20,15,15,685.0,113.5,1.65,21.5,428.5,646.24,504.99
2017,1,20,15,30,760.0,89.0,1.5,21.0,416.0,674.01,526.81
2017,1,20,15,45,722.0,86.0,1.4,20.5,371.0,642.29,505.01
2017,1,20,16,0,684.0,83.0,1.3,20.0,326.0,608.24,481.26
2017,1,20,16,15,639.0,77.0,1.3,19.0,279.0,563.79,450.51
2017,1,20,16,30,594.0,71.0,1.3,18.0,232.0,518.0,417.26
2017,1,20,16,45,525.0,62.5,1.3,17.5,183.5,452.6,366.14
2017,1,20,17,0,456.0,54.0,1.3,17.0,135.0,387.85,313.0
2017,1,20,17,15,347.5,41.5,1.4,16.5,91.5,296.45,235.81
2017,1,20,17,30,239.0,29.0,1.5,16.0,48.0,208.1,144.13
2017,1,20,17,45,119.5,14.5,1.6,15.5,24.0,78.91,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,51.0,17.5,2.95,10.5,22.5,14.36,0.0
2017,1,21,8,0,102.0,35.0,3.2,11.0,45.0,28.03,17.87
2017,1,21,8,15,138.0,55.5,3.1,11.5,77.5,43.44,32.73
2017,1,21,8,30,174.0,76.0,3.0,12.0,110.0,58.36,46.54
2017,1,21,8,45,199.0,95.5,2.9,12.5,144.5,72.07,59.03
2017,1,21,9,0,224.0,115.0,2.8,13.0,179.0,85.33,70.84
2017,1,21,9,15,241.0,132.5,3.0,14.0,212.5,96.81,80.66
2017,1,21,9,30,258.0,150.0,3.2,15.0,246.0,107.89,89.91
2017,1,21,9,45,260.0,169.5,3.4,16.0,276.0,119.72,99.63
2017,1,21,10,0,262.0,189.0,3.6,17.0,306.0,136.01,105.23
2017,1,21,10,15,206.5,211.0,3.65,17.5,308.0,171.83,129.3
2017,1,21,10,30,151.0,233.0,3.7,18.0,310.0,195.63,148.75
2017,1,21,10,45,528.0,155.0,3.8,18.5,447.0,213.52,146.95
2017,1,21,11,0,905.0,77.0,3.9,19.0,584.0,280.46,189.15
2017,1,21,11,15,913.5,78.0,3.95,19.5,608.0,331.05,234.41
2017,1,21,11,30,922.0,79.0,4.0,20.0,632.0,380.8,278.81
2017,1,21,11,45,927.0,80.0,4.05,21.0,648.0,428.16,319.99
2017,1,21,12,0,932.0,81.0,4.1,22.0,664.0,473.93,358.76
2017,1,21,12,15,933.0,81.0,4.25,22.0,671.5,515.13,394.59
2017,1,21,12,30,934.0,81.0,4.4,22.0,679.0,554.0,427.95
2017,1,21,12,45,932.5,81.0,4.55,22.5,677.5,589.03,456.94
2017,1,21,13,0,931.0,81.0,4.7,23.0,676.0,621.25,483.2
2017,1,21,13,15,928.0,80.5,4.75,23.0,666.5,649.14,506.4
2017,1,21,13,30,925.0,80.0,4.8,23.0,657.0,673.9,526.94
2017,1,21,13,45,919.0,79.0,4.9,23.0,639.5,692.97,543.25
2017,1,21,14,0,913.0,78.0,5.0,23.0,622.0,708.63,556.92
2017,1,21,14,15,456.5,51.0,5.05,22.5,323.0,381.94,308.45
2017,1,21,14,30,0.0,24.0,5.1,22.0,24.0,21.18,11.74
2017,1,21,14,45,177.5,114.0,5.15,22.0,203.0,252.21,203.74
2017,1,21,15,0,355.0,204.0,5.2,22.0,382.0,484.88,388.72
2017,1,21,15,15,312.0,193.5,5.05,21.5,341.0,447.65,359.98
2017,1,21,15,30,269.0,183.0,4.9,21.0,300.0,409.15,330.65
2017,1,21,15,45,260.0,165.0,4.75,20.5,268.5,385.2,313.15
2017,1,21,16,0,251.0,147.0,4.6,20.0,237.0,359.98,294.22
2017,1,21,16,15,242.0,127.0,4.1,19.0,204.0,331.02,272.0
2017,1,21,16,30,233.0,107.0,3.6,18.0,171.0,300.88,248.25
2017,1,21,16,45,209.0,87.5,3.1,17.5,136.0,260.47,214.44
2017,1,21,17,0,185.0,68.0,2.6,17.0,101.0,219.8,179.33
2017,1,21,17,15,144.0,48.5,2.6,16.5,69.5,168.51,134.19
2017,1,21,17,30,103.0,29.0,2.6,16.0,38.0,116.76,81.46
2017,1,21,17,45,51.5,14.5,2.65,15.5,19.0,41.66,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
