Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.0,15.5,9.7,11.5,34.0,12.47,0.0
2017,1,22,8,0,376.0,31.0,9.8,12.0,68.0,25.33,15.56
2017,1,22,8,15,481.5,40.0,9.9,12.0,116.0,31.8,22.39
2017,1,22,8,30,587.0,49.0,10.0,12.0,164.0,38.15,28.51
2017,1,22,8,45,654.5,53.5,10.15,12.5,215.5,44.31,34.21
2017,1,22,9,0,722.0,58.0,10.3,13.0,267.0,47.01,36.64
2017,1,22,9,15,761.0,62.5,10.3,13.0,315.5,49.6,38.94
2017,1,22,9,30,800.0,67.0,10.3,13.0,364.0,52.17,41.17
2017,1,22,9,45,828.0,69.5,10.3,13.5,409.0,53.08,41.8
2017,1,22,10,0,856.0,72.0,10.3,14.0,454.0,66.52,41.45
2017,1,22,10,15,874.0,74.0,10.25,14.0,493.0,119.44,63.2
2017,1,22,10,30,892.0,76.0,10.2,14.0,532.0,179.78,106.01
2017,1,22,10,45,597.5,162.5,10.15,14.5,476.0,232.48,163.02
2017,1,22,11,0,303.0,249.0,10.1,15.0,420.0,266.17,204.19
2017,1,22,11,15,616.0,166.5,10.05,15.0,532.0,312.16,234.66
2017,1,22,11,30,929.0,84.0,10.0,15.0,644.0,388.7,294.6
2017,1,22,11,45,576.5,192.5,9.95,15.5,543.0,385.05,302.23
2017,1,22,12,0,224.0,301.0,9.9,16.0,442.0,353.59,282.24
2017,1,22,12,15,588.5,192.0,9.8,16.0,568.5,449.93,360.28
2017,1,22,12,30,953.0,83.0,9.7,16.0,695.0,567.21,457.06
2017,1,22,12,45,663.0,181.0,9.6,16.5,607.0,537.99,434.55
2017,1,22,13,0,373.0,279.0,9.5,17.0,519.0,479.01,386.25
2017,1,22,13,15,663.5,180.0,9.4,17.0,598.5,590.0,479.02
2017,1,22,13,30,954.0,81.0,9.3,17.0,678.0,695.38,567.31
2017,1,22,13,45,954.0,78.0,9.2,17.0,662.0,717.08,586.08
2017,1,22,14,0,954.0,75.0,9.1,17.0,646.0,735.41,602.22
2017,1,22,14,15,946.5,74.0,8.95,17.0,621.0,747.3,612.04
2017,1,22,14,30,939.0,73.0,8.8,17.0,596.0,755.58,619.17
2017,1,22,14,45,931.0,70.0,8.65,17.0,564.0,757.6,621.59
2017,1,22,15,0,923.0,67.0,8.5,17.0,532.0,756.0,621.32
2017,1,22,15,15,906.0,65.0,8.2,16.5,492.0,745.53,615.05
2017,1,22,15,30,889.0,63.0,7.9,16.0,452.0,731.7,606.16
2017,1,22,15,45,866.5,60.0,7.6,16.0,407.0,709.5,589.41
2017,1,22,16,0,844.0,57.0,7.3,16.0,362.0,684.47,570.18
2017,1,22,16,15,807.5,53.5,6.8,15.5,312.5,652.45,545.43
2017,1,22,16,30,771.0,50.0,6.3,15.0,263.0,612.36,513.23
2017,1,22,16,45,712.5,45.0,5.85,14.5,212.0,554.15,464.87
2017,1,22,17,0,654.0,40.0,5.4,14.0,161.0,495.74,413.17
2017,1,22,17,15,550.0,32.5,5.15,13.5,112.0,406.78,333.73
2017,1,22,17,30,446.0,25.0,4.9,13.0,63.0,321.65,239.95
2017,1,22,17,45,223.0,12.5,4.65,12.5,31.5,135.35,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.5,1.3,8.0,37.5,11.63,0.0
2017,1,23,8,0,481.0,27.0,1.4,9.0,75.0,23.79,14.65
2017,1,23,8,15,574.5,33.5,1.3,9.5,124.0,28.72,20.02
2017,1,23,8,30,668.0,40.0,1.2,10.0,173.0,33.65,24.81
2017,1,23,8,45,714.0,46.5,1.15,11.0,223.0,38.33,29.13
2017,1,23,9,0,760.0,53.0,1.1,12.0,273.0,42.89,33.18
2017,1,23,9,15,796.0,56.0,1.35,12.5,322.0,44.43,34.46
2017,1,23,9,30,832.0,59.0,1.6,13.0,371.0,46.0,35.72
2017,1,23,9,45,857.0,61.5,1.9,14.0,415.5,53.93,42.51
2017,1,23,10,0,882.0,64.0,2.2,15.0,460.0,69.14,42.63
2017,1,23,10,15,899.0,66.0,2.45,15.5,499.0,122.99,64.43
2017,1,23,10,30,916.0,68.0,2.7,16.0,538.0,177.8,101.73
2017,1,23,10,45,928.5,69.5,2.95,16.5,570.5,232.09,146.18
2017,1,23,11,0,941.0,71.0,3.2,17.0,603.0,286.38,193.88
2017,1,23,11,15,949.0,72.0,3.3,17.0,627.5,338.7,241.49
2017,1,23,11,30,957.0,73.0,3.4,17.0,652.0,390.09,288.21
2017,1,23,11,45,963.0,72.5,3.55,17.5,668.5,438.2,331.18
2017,1,23,12,0,969.0,72.0,3.7,18.0,685.0,484.68,371.83
2017,1,23,12,15,971.0,72.5,3.75,18.5,693.0,528.36,409.12
2017,1,23,12,30,973.0,73.0,3.8,19.0,701.0,569.72,443.58
2017,1,23,12,45,972.0,73.0,3.9,19.5,700.0,606.45,473.79
2017,1,23,13,0,971.0,73.0,4.0,20.0,699.0,640.29,501.12
2017,1,23,13,15,968.5,72.5,3.95,20.0,690.0,669.69,525.15
2017,1,23,13,30,966.0,72.0,3.9,20.0,681.0,695.86,546.37
2017,1,23,13,45,960.0,71.5,3.9,20.0,663.0,716.39,563.32
2017,1,23,14,0,954.0,71.0,3.9,20.0,645.0,733.4,577.24
2017,1,23,14,15,945.5,70.0,3.75,20.0,619.5,744.54,585.53
2017,1,23,14,30,937.0,69.0,3.6,20.0,594.0,752.05,591.29
2017,1,23,14,45,923.0,68.0,3.45,20.0,561.0,752.0,591.67
2017,1,23,15,0,909.0,67.0,3.3,20.0,528.0,748.35,589.59
2017,1,23,15,15,892.0,65.0,2.9,19.5,488.5,737.85,582.49
2017,1,23,15,30,875.0,63.0,2.5,19.0,449.0,724.04,572.82
2017,1,23,15,45,850.5,60.5,2.1,19.0,404.0,701.08,555.07
2017,1,23,16,0,826.0,58.0,1.7,19.0,359.0,681.52,539.4
2017,1,23,16,15,789.5,54.0,1.6,18.0,310.5,642.89,513.25
2017,1,23,16,30,753.0,50.0,1.5,17.0,262.0,602.36,484.63
2017,1,23,16,45,696.0,45.0,1.45,16.0,211.0,545.35,442.02
2017,1,23,17,0,639.0,40.0,1.4,15.0,160.0,488.17,395.72
2017,1,23,17,15,537.5,32.5,1.45,14.0,112.0,400.88,322.63
2017,1,23,17,30,436.0,25.0,1.5,13.0,64.0,317.47,237.43
2017,1,23,17,45,218.0,12.5,1.6,12.5,32.0,133.23,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,24,7,45,147.5,17.0,4.85,10.0,32.0,13.72,0.0
2017,1,24,8,0,295.0,34.0,5.1,11.0,64.0,27.86,17.95
2017,1,24,8,15,369.0,47.5,5.2,11.5,106.5,38.12,28.09
2017,1,24,8,30,443.0,61.0,5.3,12.0,149.0,47.99,37.34
2017,1,24,8,45,507.5,66.5,5.4,13.0,194.0,50.53,39.73
2017,1,24,9,0,572.0,72.0,5.5,14.0,239.0,53.18,42.02
2017,1,24,9,15,614.0,78.5,5.65,15.0,285.0,56.54,44.81
2017,1,24,9,30,656.0,85.0,5.8,16.0,331.0,59.83,47.44
2017,1,24,9,45,742.0,80.0,6.0,17.0,390.0,60.55,47.75
2017,1,24,10,0,828.0,75.0,6.2,18.0,449.0,69.73,42.59
2017,1,24,10,15,846.0,77.5,6.25,18.5,487.0,121.71,64.41
2017,1,24,10,30,864.0,80.0,6.3,19.0,525.0,174.94,100.87
2017,1,24,10,45,877.0,81.5,6.35,20.0,557.0,233.11,148.13
2017,1,24,11,0,890.0,83.0,6.4,21.0,589.0,285.21,193.36
2017,1,24,11,15,899.0,84.5,6.35,21.0,613.5,336.03,239.37
2017,1,24,11,30,908.0,86.0,6.3,21.0,638.0,386.12,284.74
2017,1,24,11,45,924.0,82.0,6.3,21.5,657.0,433.16,326.47
2017,1,24,12,0,940.0,78.0,6.3,22.0,676.0,479.38,366.69
2017,1,24,12,15,942.5,78.5,6.2,22.0,684.0,522.31,404.1
2017,1,24,12,30,945.0,79.0,6.1,22.0,692.0,563.03,438.9
2017,1,24,12,45,945.5,79.0,6.05,22.5,692.0,599.78,469.09
2017,1,24,13,0,946.0,79.0,6.0,23.0,692.0,633.82,496.47
2017,1,24,13,15,943.5,78.5,5.85,23.0,683.0,662.69,520.09
2017,1,24,13,30,941.0,78.0,5.7,23.0,674.0,688.39,540.91
2017,1,24,13,45,934.5,77.5,5.55,23.5,656.5,708.2,555.88
2017,1,24,14,0,928.0,77.0,5.4,24.0,639.0,724.54,567.89
2017,1,24,14,15,850.0,95.5,5.15,24.0,594.5,712.5,558.61
2017,1,24,14,30,772.0,114.0,4.9,24.0,550.0,693.63,544.13
2017,1,24,14,45,831.5,92.5,4.7,24.0,537.5,721.56,565.65
2017,1,24,15,0,891.0,71.0,4.5,24.0,525.0,742.51,581.07
2017,1,24,15,15,809.5,80.0,4.15,23.5,468.5,703.76,553.75
2017,1,24,15,30,728.0,89.0,3.8,23.0,412.0,659.33,522.39
2017,1,24,15,45,696.5,86.5,3.45,22.5,370.5,632.86,504.06
2017,1,24,16,0,665.0,84.0,3.1,22.0,329.0,604.06,483.43
2017,1,24,16,15,633.5,76.5,2.85,21.0,284.5,567.16,457.08
2017,1,24,16,30,602.0,69.0,2.6,20.0,240.0,528.62,428.34
2017,1,24,16,45,541.5,61.5,2.35,19.5,193.0,469.33,381.01
2017,1,24,17,0,481.0,54.0,2.1,19.0,146.0,410.36,331.92
2017,1,24,17,15,398.5,42.0,2.1,18.5,102.5,333.76,266.83
2017,1,24,17,30,316.0,30.0,2.1,18.0,59.0,261.12,194.98
2017,1,24,17,45,158.0,15.0,2.15,17.5,29.5,127.79,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.0,15.0,4.3,9.5,38.0,11.95,0.0
2017,1,25,8,0,442.0,30.0,4.5,10.0,76.0,24.35,15.14
2017,1,25,8,15,540.5,37.5,4.65,10.5,125.0,32.3,23.09
2017,1,25,8,30,639.0,45.0,4.8,11.0,174.0,37.97,28.54
2017,1,25,8,45,502.5,72.5,4.95,11.5,191.0,55.56,44.52
2017,1,25,9,0,366.0,100.0,5.1,12.0,208.0,72.41,59.61
2017,1,25,9,15,440.0,107.0,5.1,12.0,258.5,76.32,63.06
2017,1,25,9,30,514.0,114.0,5.1,12.0,309.0,80.2,66.4
2017,1,25,9,45,481.5,137.0,5.2,12.5,336.5,94.14,78.46
2017,1,25,10,0,449.0,160.0,5.3,13.0,364.0,116.99,87.76
2017,1,25,10,15,676.0,117.5,5.3,13.0,453.5,134.01,82.24
2017,1,25,10,30,903.0,75.0,5.3,13.0,543.0,183.71,108.63
2017,1,25,10,45,914.5,77.0,5.35,13.5,575.5,237.88,154.02
2017,1,25,11,0,926.0,79.0,5.4,14.0,608.0,291.98,202.52
2017,1,25,11,15,595.0,181.5,5.4,14.0,526.5,319.37,240.44
2017,1,25,11,30,264.0,284.0,5.4,14.0,445.0,322.43,253.74
2017,1,25,11,45,426.5,244.0,5.45,14.5,512.5,371.7,292.2
2017,1,25,12,0,589.0,204.0,5.5,15.0,580.0,433.66,342.03
2017,1,25,12,15,583.0,209.5,5.5,15.5,585.5,465.65,369.36
2017,1,25,12,30,577.0,215.0,5.5,16.0,591.0,495.83,394.66
2017,1,25,12,45,447.5,256.5,5.55,16.5,548.0,488.11,389.15
2017,1,25,13,0,318.0,298.0,5.6,17.0,505.0,466.53,371.85
2017,1,25,13,15,333.0,290.0,5.6,17.0,504.5,484.12,386.9
2017,1,25,13,30,348.0,282.0,5.6,17.0,504.0,501.15,401.38
2017,1,25,13,45,457.0,240.0,5.6,17.0,523.5,555.22,446.16
2017,1,25,14,0,566.0,198.0,5.6,17.0,543.0,603.74,486.68
2017,1,25,14,15,526.5,203.0,5.5,16.5,513.5,595.58,481.57
2017,1,25,14,30,487.0,208.0,5.4,16.0,484.0,584.31,474.12
2017,1,25,14,45,588.5,164.0,5.35,16.0,479.5,621.29,506.26
2017,1,25,15,0,690.0,120.0,5.3,16.0,475.0,662.02,540.95
2017,1,25,15,15,485.0,154.0,5.1,15.5,394.0,547.34,449.94
2017,1,25,15,30,280.0,188.0,4.9,15.0,313.0,425.57,351.17
2017,1,25,15,45,270.0,171.0,4.75,15.0,282.0,402.08,333.36
2017,1,25,16,0,260.0,154.0,4.6,15.0,251.0,377.35,313.97
2017,1,25,16,15,250.5,134.0,4.25,14.0,217.0,348.02,291.37
2017,1,25,16,30,241.0,114.0,3.9,13.0,183.0,317.53,267.14
2017,1,25,16,45,219.5,94.0,3.55,12.5,148.0,277.89,233.76
2017,1,25,17,0,198.0,74.0,3.2,12.0,113.0,237.83,198.88
2017,1,25,17,15,162.0,54.0,3.25,11.5,79.5,188.35,154.73
2017,1,25,17,30,126.0,34.0,3.3,11.0,46.0,138.98,106.51
2017,1,25,17,45,63.0,17.0,3.35,11.0,23.0,66.8,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,7,45,55.5,18.5,2.75,3.0,24.5,15.19,0.0
2017,1,26,8,0,111.0,37.0,3.1,4.0,49.0,29.6,20.26
2017,1,26,8,15,136.0,57.5,3.15,4.5,80.0,44.94,35.19
2017,1,26,8,30,161.0,78.0,3.2,5.0,111.0,59.76,49.22
2017,1,26,8,45,175.5,98.0,3.3,6.0,142.5,73.69,62.07
2017,1,26,9,0,190.0,118.0,3.4,7.0,174.0,87.13,74.14
2017,1,26,9,15,196.0,139.0,3.4,7.5,205.5,104.79,89.87
2017,1,26,9,30,202.0,160.0,3.4,8.0,237.0,118.66,101.93
2017,1,26,9,45,368.5,151.0,3.45,8.5,311.5,102.73,87.26
2017,1,26,10,0,535.0,142.0,3.5,9.0,386.0,107.5,79.26
2017,1,26,10,15,732.0,107.5,3.35,9.0,471.5,131.86,79.16
2017,1,26,10,30,929.0,73.0,3.2,9.0,557.0,186.98,111.48
2017,1,26,10,45,940.5,74.5,3.1,9.5,589.5,242.21,158.16
2017,1,26,11,0,952.0,76.0,3.0,10.0,622.0,297.31,207.78
2017,1,26,11,15,960.0,77.0,2.85,10.0,647.5,350.62,257.17
2017,1,26,11,30,968.0,78.0,2.7,10.0,673.0,402.96,305.34
2017,1,26,11,45,972.0,79.0,2.6,10.0,689.5,452.57,350.47
2017,1,26,12,0,976.0,80.0,2.5,10.0,706.0,500.4,392.98
2017,1,26,12,15,978.5,80.5,2.35,10.0,714.5,545.08,431.63
2017,1,26,12,30,981.0,81.0,2.2,10.0,723.0,587.46,467.27
2017,1,26,12,45,981.0,81.0,2.1,10.5,723.0,625.49,497.86
2017,1,26,13,0,981.0,81.0,2.0,11.0,723.0,660.66,525.33
2017,1,26,13,15,978.0,80.5,1.85,11.0,713.5,690.5,548.68
2017,1,26,13,30,975.0,80.0,1.7,11.0,704.0,717.04,568.96
2017,1,26,13,45,968.5,79.5,1.6,11.0,686.0,737.85,584.96
2017,1,26,14,0,962.0,79.0,1.5,11.0,668.0,755.06,597.65
2017,1,26,14,15,953.0,77.5,1.5,11.0,642.0,765.8,606.01
2017,1,26,14,30,944.0,76.0,1.5,11.0,616.0,772.81,611.92
2017,1,26,14,45,931.0,75.0,1.5,11.5,582.0,773.8,612.6
2017,1,26,15,0,918.0,74.0,1.5,12.0,548.0,771.16,610.87
2017,1,26,15,15,900.0,71.5,1.4,11.5,507.5,759.54,603.98
2017,1,26,15,30,882.0,69.0,1.3,11.0,467.0,744.52,594.71
2017,1,26,15,45,856.0,66.5,1.25,11.0,421.5,726.65,582.8
2017,1,26,16,0,830.0,64.0,1.2,11.0,376.0,699.77,564.07
2017,1,26,16,15,793.5,60.0,1.1,10.0,326.0,660.88,537.42
2017,1,26,16,30,757.0,56.0,1.0,9.0,276.0,619.96,508.19
2017,1,26,16,45,697.0,51.0,0.9,8.5,224.0,560.21,461.99
2017,1,26,17,0,637.0,46.0,0.8,8.0,172.0,500.09,412.4
2017,1,26,17,15,538.5,37.5,0.9,7.5,122.5,412.24,338.78
2017,1,26,17,30,440.0,29.0,1.0,7.0,73.0,327.62,257.82
2017,1,26,17,45,220.0,14.5,1.1,6.5,36.5,165.5,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,191.0,17.5,2.8,2.0,38.0,14.08,0.0
2017,1,27,8,0,382.0,35.0,3.1,3.0,76.0,28.71,19.65
2017,1,27,8,15,479.5,44.5,3.15,3.5,124.5,35.43,26.72
2017,1,27,8,30,577.0,54.0,3.2,4.0,173.0,42.02,33.16
2017,1,27,8,45,291.0,80.5,3.25,5.0,141.0,59.05,48.91
2017,1,27,9,0,5.0,107.0,3.3,6.0,109.0,88.72,75.88
2017,1,27,9,15,98.0,134.5,3.55,6.5,172.0,101.52,87.24
2017,1,27,9,30,191.0,162.0,3.8,7.0,235.0,119.83,103.38
2017,1,27,9,45,326.0,160.5,4.1,8.0,303.0,114.44,97.92
2017,1,27,10,0,461.0,159.0,4.4,9.0,371.0,117.73,88.67
2017,1,27,10,15,474.0,172.0,4.3,9.0,405.5,158.5,111.53
2017,1,27,10,30,487.0,185.0,4.2,9.0,440.0,200.65,142.85
2017,1,27,10,45,433.0,212.0,4.1,9.5,449.0,241.53,179.4
2017,1,27,11,0,379.0,239.0,4.0,10.0,458.0,279.75,214.52
2017,1,27,11,15,285.0,267.0,3.85,10.0,435.0,297.66,234.08
2017,1,27,11,30,191.0,295.0,3.7,10.0,412.0,308.29,246.32
2017,1,27,11,45,277.5,288.0,3.6,10.5,464.5,350.37,279.56
2017,1,27,12,0,364.0,281.0,3.5,11.0,517.0,400.87,319.87
2017,1,27,12,15,352.0,293.5,3.4,11.0,523.5,426.88,341.83
2017,1,27,12,30,340.0,306.0,3.3,11.0,530.0,451.49,362.27
2017,1,27,12,45,384.5,289.0,3.2,11.5,542.0,479.95,385.22
2017,1,27,13,0,429.0,272.0,3.1,12.0,554.0,514.52,412.67
2017,1,27,13,15,315.5,291.0,3.0,12.0,497.0,475.76,382.35
2017,1,27,13,30,202.0,310.0,2.9,12.0,440.0,427.61,344.14
2017,1,27,13,45,193.0,302.0,2.85,12.0,423.5,424.0,342.1
2017,1,27,14,0,184.0,294.0,2.8,12.0,407.0,419.1,338.81
2017,1,27,14,15,285.0,265.0,2.75,12.0,432.5,479.88,389.05
2017,1,27,14,30,386.0,236.0,2.7,12.0,458.0,531.85,431.93
2017,1,27,14,45,384.0,222.0,2.7,12.0,432.5,524.26,427.05
2017,1,27,15,0,382.0,208.0,2.7,12.0,407.0,514.75,421.04
2017,1,27,15,15,212.5,197.0,2.65,11.5,306.5,369.39,305.07
2017,1,27,15,30,43.0,186.0,2.6,11.0,206.0,222.91,183.36
2017,1,27,15,45,37.5,169.0,2.55,11.0,185.5,203.52,168.05
2017,1,27,16,0,32.0,152.0,2.5,11.0,165.0,183.96,152.04
2017,1,27,16,15,27.0,132.5,2.15,10.0,142.5,161.4,133.73
2017,1,27,16,30,22.0,113.0,1.8,9.0,120.0,128.29,106.0
2017,1,27,16,45,14.5,92.5,1.5,8.5,96.5,103.19,84.35
2017,1,27,17,0,7.0,72.0,1.2,8.0,73.0,77.91,62.11
2017,1,27,17,15,3.5,51.0,1.15,7.5,51.5,54.01,40.86
2017,1,27,17,30,0.0,30.0,1.1,7.0,30.0,28.68,18.02
2017,1,27,17,45,0.0,15.0,1.1,6.5,15.0,13.22,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,28,7,45,137.5,18.5,3.85,3.5,34.0,14.53,0.82
2017,1,28,8,0,275.0,37.0,4.0,4.0,68.0,28.85,19.75
2017,1,28,8,15,341.5,52.0,4.25,4.5,110.0,39.91,30.68
2017,1,28,8,30,408.0,67.0,4.5,5.0,152.0,50.6,40.88
2017,1,28,8,45,475.0,73.0,4.8,6.0,197.0,55.49,45.45
2017,1,28,9,0,542.0,79.0,5.1,7.0,242.0,58.3,47.9
2017,1,28,9,15,691.5,73.0,5.1,7.5,317.0,52.37,42.36
2017,1,28,9,30,841.0,67.0,5.1,8.0,392.0,52.0,41.85
2017,1,28,9,45,875.5,67.5,5.15,9.0,440.0,51.47,41.08
2017,1,28,10,0,910.0,68.0,5.2,10.0,488.0,78.16,47.06
2017,1,28,10,15,927.5,70.0,5.05,10.5,528.5,134.22,72.7
2017,1,28,10,30,945.0,72.0,4.9,11.0,569.0,191.28,113.67
2017,1,28,10,45,962.0,71.5,4.8,11.5,604.0,247.02,160.81
2017,1,28,11,0,979.0,71.0,4.7,12.0,639.0,303.11,211.34
2017,1,28,11,15,987.0,72.0,4.6,12.0,665.0,357.89,262.33
2017,1,28,11,30,995.0,73.0,4.5,12.0,691.0,411.67,312.14
2017,1,28,11,45,999.5,74.0,4.45,12.5,708.5,462.83,358.4
2017,1,28,12,0,1004.0,75.0,4.4,13.0,726.0,512.21,401.92
2017,1,28,12,15,1006.5,75.5,4.4,13.0,734.5,558.18,442.45
2017,1,28,12,30,1009.0,76.0,4.4,13.0,743.0,601.75,480.12
2017,1,28,12,45,1009.0,75.5,4.4,13.0,743.0,640.4,513.17
2017,1,28,13,0,1009.0,75.0,4.4,13.0,743.0,676.09,543.26
2017,1,28,13,15,1006.5,74.5,4.35,13.0,733.5,707.13,569.01
2017,1,28,13,30,1004.0,74.0,4.3,13.0,724.0,734.79,591.75
2017,1,28,13,45,999.0,73.5,4.3,13.5,706.0,757.3,609.4
2017,1,28,14,0,994.0,73.0,4.3,14.0,688.0,776.17,623.04
2017,1,28,14,15,985.5,72.0,4.25,13.5,662.0,788.31,633.7
2017,1,28,14,30,977.0,71.0,4.2,13.0,636.0,796.63,641.73
2017,1,28,14,45,963.0,70.5,4.2,13.0,601.5,797.72,643.69
2017,1,28,15,0,949.0,70.0,4.2,13.0,567.0,795.05,643.05
2017,1,28,15,15,932.5,68.0,4.05,12.5,526.5,785.1,637.63
2017,1,28,15,30,916.0,66.0,3.9,12.0,486.0,771.64,629.68
2017,1,28,15,45,892.0,63.0,3.75,12.0,439.5,748.07,612.87
2017,1,28,16,0,868.0,60.0,3.6,12.0,393.0,721.55,593.63
2017,1,28,16,15,833.0,56.5,3.1,11.0,342.0,690.04,570.74
2017,1,28,16,30,798.0,53.0,2.6,10.0,291.0,650.06,540.19
2017,1,28,16,45,743.5,48.5,2.15,9.0,238.0,593.67,495.44
2017,1,28,17,0,689.0,44.0,1.7,8.0,185.0,536.71,447.58
2017,1,28,17,15,595.0,36.5,1.65,7.5,133.5,451.09,374.08
2017,1,28,17,30,501.0,29.0,1.6,7.0,82.0,368.35,295.04
2017,1,28,17,45,250.5,14.5,1.6,6.5,41.0,182.81,46.0
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,14.5,4.55,3.0,43.0,12.39,0.59
2017,1,29,8,0,520.0,29.0,4.7,4.0,86.0,25.47,16.84
2017,1,29,8,15,609.0,35.0,4.55,5.0,137.0,29.89,21.55
2017,1,29,8,30,698.0,41.0,4.4,6.0,188.0,34.34,25.88
2017,1,29,8,45,751.5,45.0,4.25,7.0,240.5,36.91,28.3
2017,1,29,9,0,805.0,49.0,4.1,8.0,293.0,44.22,34.9
2017,1,29,9,15,837.5,52.0,4.1,9.0,343.0,46.82,37.07
2017,1,29,9,30,870.0,55.0,4.1,10.0,393.0,49.31,39.09
2017,1,29,9,45,892.0,57.5,4.2,11.5,438.5,51.29,40.51
2017,1,29,10,0,914.0,60.0,4.3,13.0,484.0,73.86,41.95
2017,1,29,10,15,930.0,61.5,4.45,13.5,524.0,129.52,67.45
2017,1,29,10,30,946.0,63.0,4.6,14.0,564.0,186.0,107.89
2017,1,29,10,45,955.5,65.5,4.8,15.0,597.0,242.63,155.53
2017,1,29,11,0,965.0,68.0,5.0,16.0,630.0,298.97,205.74
2017,1,29,11,15,972.5,69.0,4.95,16.0,655.5,352.92,255.46
2017,1,29,11,30,980.0,70.0,4.9,16.0,681.0,405.86,304.03
2017,1,29,11,45,982.0,72.0,4.9,16.5,698.0,456.26,349.22
2017,1,29,12,0,984.0,74.0,4.9,17.0,715.0,504.72,391.64
2017,1,29,12,15,986.5,74.0,4.85,17.0,724.0,549.44,430.68
2017,1,29,12,30,989.0,74.0,4.8,17.0,733.0,591.81,466.91
2017,1,29,12,45,988.0,75.0,4.75,17.0,732.5,630.66,499.56
2017,1,29,13,0,987.0,76.0,4.7,17.0,732.0,666.61,529.28
2017,1,29,13,15,984.5,75.5,4.6,17.0,723.0,697.06,554.1
2017,1,29,13,30,982.0,75.0,4.5,17.0,714.0,724.21,575.97
2017,1,29,13,45,976.5,74.5,4.4,17.5,696.5,745.93,592.29
2017,1,29,14,0,971.0,74.0,4.3,18.0,679.0,764.05,604.58
2017,1,29,14,15,963.0,73.0,4.2,17.5,653.0,776.21,615.01
2017,1,29,14,30,955.0,72.0,4.1,17.0,627.0,784.65,622.9
2017,1,29,14,45,937.0,73.0,4.0,17.0,593.0,784.32,623.37
2017,1,29,15,0,919.0,74.0,3.9,17.0,559.0,780.32,621.33
2017,1,29,15,15,902.0,71.5,3.45,16.5,519.0,769.41,613.93
2017,1,29,15,30,885.0,69.0,3.0,16.0,479.0,755.07,603.85
2017,1,29,15,45,861.5,66.0,2.65,16.0,433.0,732.06,586.59
2017,1,29,16,0,838.0,63.0,2.3,16.0,387.0,712.5,571.64
2017,1,29,16,15,803.0,59.5,2.05,15.0,337.0,674.95,545.47
2017,1,29,16,30,768.0,56.0,1.8,14.0,287.0,635.3,516.82
2017,1,29,16,45,713.0,51.0,1.6,13.0,235.0,578.29,473.67
2017,1,29,17,0,658.0,46.0,1.4,12.0,183.0,520.76,427.52
2017,1,29,17,15,564.5,38.5,1.4,11.5,132.5,435.78,356.3
2017,1,29,17,30,471.0,31.0,1.4,11.0,82.0,353.38,280.4
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.0,181.11,64.91
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,8.0,44.5,12.36,1.08
2017,1,30,8,0,530.0,29.0,4.4,9.0,89.0,25.42,16.47
2017,1,30,8,15,618.5,35.5,4.2,9.5,141.0,30.32,21.54
2017,1,30,8,30,707.0,42.0,4.0,10.0,193.0,35.2,26.24
2017,1,30,8,45,759.0,46.5,3.85,11.0,246.0,38.16,28.96
2017,1,30,9,0,811.0,51.0,3.7,12.0,299.0,41.12,31.54
2017,1,30,9,15,844.0,54.0,3.5,13.0,349.5,48.35,37.84
2017,1,30,9,30,877.0,57.0,3.3,14.0,400.0,50.83,39.8
2017,1,30,9,45,899.5,59.0,3.15,15.0,446.0,52.43,40.93
2017,1,30,10,0,922.0,61.0,3.0,16.0,492.0,76.29,42.46
2017,1,30,10,15,938.0,63.0,3.15,17.0,532.5,132.9,68.6
2017,1,30,10,30,954.0,65.0,3.3,18.0,573.0,190.36,109.18
2017,1,30,10,45,965.0,66.0,3.45,19.0,606.0,246.66,155.67
2017,1,30,11,0,976.0,67.0,3.6,20.0,639.0,302.75,204.63
2017,1,30,11,15,983.5,68.0,3.5,20.5,665.0,357.35,253.26
2017,1,30,11,30,991.0,69.0,3.4,21.0,691.0,410.91,300.42
2017,1,30,11,45,996.0,69.5,3.3,21.5,708.0,461.76,344.38
2017,1,30,12,0,1001.0,70.0,3.2,22.0,725.0,510.86,385.65
2017,1,30,12,15,1003.0,70.0,3.15,22.0,733.5,556.07,423.65
2017,1,30,12,30,1005.0,70.0,3.1,22.0,742.0,598.84,458.8
2017,1,30,12,45,1004.5,70.0,3.05,22.5,742.0,637.59,489.17
2017,1,30,13,0,1004.0,70.0,3.0,23.0,742.0,673.37,516.52
2017,1,30,13,15,1001.0,70.0,2.95,22.5,732.5,704.48,541.9
2017,1,30,13,30,998.0,70.0,2.9,22.0,723.0,732.23,564.51
2017,1,30,13,45,993.0,69.5,2.9,22.0,705.5,754.62,581.96
2017,1,30,14,0,988.0,69.0,2.9,22.0,688.0,773.38,595.75
2017,1,30,14,15,980.0,68.0,2.8,22.0,662.0,785.75,604.59
2017,1,30,14,30,972.0,67.0,2.7,22.0,636.0,794.33,610.92
2017,1,30,14,45,955.5,68.0,2.65,22.0,602.0,795.18,612.28
2017,1,30,15,0,939.0,69.0,2.6,22.0,568.0,792.32,611.23
2017,1,30,15,15,922.5,67.0,2.35,21.5,527.5,782.28,605.07
2017,1,30,15,30,906.0,65.0,2.1,21.0,487.0,768.75,596.42
2017,1,30,15,45,881.5,62.5,1.85,20.5,440.5,745.35,580.62
2017,1,30,16,0,857.0,60.0,1.6,20.0,394.0,719.05,562.48
2017,1,30,16,15,823.0,56.5,1.55,18.5,343.5,688.3,544.4
2017,1,30,16,30,789.0,53.0,1.5,17.0,293.0,648.99,519.02
2017,1,30,16,45,735.0,48.5,1.45,16.0,240.5,592.8,478.42
2017,1,30,17,0,681.0,44.0,1.4,15.0,188.0,536.09,434.97
2017,1,30,17,15,591.0,37.0,1.45,14.0,137.0,453.26,367.4
2017,1,30,17,30,501.0,30.0,1.5,13.0,86.0,373.03,295.16
2017,1,30,17,45,250.5,15.0,1.6,12.5,43.0,187.1,83.35
2017,1,30,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,15.5,3.8,8.0,45.5,13.25,2.18
2017,1,31,8,0,513.0,31.0,4.1,9.0,91.0,27.27,18.15
2017,1,31,8,15,602.5,38.5,3.95,9.5,143.0,33.0,23.96
2017,1,31,8,30,692.0,46.0,3.8,10.0,195.0,38.66,29.37
2017,1,31,8,45,743.5,51.0,3.7,11.0,248.0,41.87,32.32
2017,1,31,9,0,795.0,56.0,3.6,12.0,301.0,45.08,35.1
2017,1,31,9,15,829.0,59.5,3.85,13.0,352.0,46.94,36.57
2017,1,31,9,30,863.0,63.0,4.1,14.0,403.0,48.8,37.98
2017,1,31,9,45,885.0,66.0,4.4,15.0,449.0,57.31,45.23
2017,1,31,10,0,907.0,69.0,4.7,16.0,495.0,83.11,47.56
2017,1,31,10,15,923.5,71.0,4.95,16.5,535.5,139.24,74.29
2017,1,31,10,30,940.0,73.0,5.2,17.0,576.0,196.29,115.31
2017,1,31,10,45,950.0,75.0,5.5,18.0,609.5,252.72,162.53
2017,1,31,11,0,960.0,77.0,5.8,19.0,643.0,308.89,212.21
2017,1,31,11,15,967.0,78.0,5.75,19.5,668.5,362.84,261.01
2017,1,31,11,30,974.0,79.0,5.7,20.0,694.0,415.72,308.45
2017,1,31,11,45,978.5,80.0,5.7,20.5,711.0,466.32,353.16
2017,1,31,12,0,983.0,81.0,5.7,21.0,728.0,515.18,395.34
2017,1,31,12,15,984.5,81.5,5.6,21.0,736.5,560.17,434.04
2017,1,31,12,30,986.0,82.0,5.5,21.0,745.0,602.75,469.91
2017,1,31,12,45,983.0,83.0,5.4,21.0,744.0,640.68,501.38
2017,1,31,13,0,980.0,84.0,5.3,21.0,743.0,675.57,529.84
2017,1,31,13,15,977.0,83.5,5.2,21.0,733.5,705.82,554.28
2017,1,31,13,30,974.0,83.0,5.1,21.0,724.0,732.75,575.81
2017,1,31,13,45,966.0,83.0,5.0,21.0,705.5,753.38,592.33
2017,1,31,14,0,958.0,83.0,4.9,21.0,687.0,770.35,604.98
2017,1,31,14,15,949.5,82.0,4.75,21.0,661.0,782.21,613.6
2017,1,31,14,30,941.0,81.0,4.6,21.0,635.0,790.37,619.64
2017,1,31,14,45,926.5,80.0,4.5,21.0,601.0,790.4,620.19
2017,1,31,15,0,912.0,79.0,4.4,21.0,567.0,786.75,618.27
2017,1,31,15,15,894.5,76.5,4.1,20.5,526.5,775.53,611.54
2017,1,31,15,30,877.0,74.0,3.8,20.0,486.0,767.2,607.02
2017,1,31,15,45,850.5,71.5,3.5,19.5,439.5,742.69,590.51
2017,1,31,16,0,824.0,69.0,3.2,19.0,393.0,715.22,571.62
2017,1,31,16,15,788.5,65.0,3.0,18.0,342.5,676.65,545.44
2017,1,31,16,30,753.0,61.0,2.8,17.0,292.0,635.96,516.71
2017,1,31,16,45,697.0,55.5,2.65,16.0,239.5,577.47,472.96
2017,1,31,17,0,641.0,50.0,2.5,15.0,187.0,518.41,426.17
2017,1,31,17,15,549.0,41.5,2.55,14.5,136.5,439.79,359.75
2017,1,31,17,30,457.0,33.0,2.6,14.0,86.0,358.9,286.24
2017,1,31,17,45,228.5,16.5,2.65,13.5,43.0,182.25,93.8
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
