Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,206.0,18.5,4.15,11.0,43.0,14.73,3.55
2017,2,1,8,0,412.0,37.0,4.3,12.0,86.0,30.15,20.44
2017,2,1,8,15,506.0,46.5,4.3,12.5,136.5,36.82,27.04
2017,2,1,8,30,600.0,56.0,4.3,13.0,187.0,43.33,33.18
2017,2,1,8,45,662.0,61.5,4.3,14.0,239.5,46.27,35.83
2017,2,1,9,0,724.0,67.0,4.3,15.0,292.0,53.95,42.54
2017,2,1,9,15,761.0,71.5,4.4,15.5,342.0,56.22,44.4
2017,2,1,9,30,798.0,76.0,4.5,16.0,392.0,58.5,46.21
2017,2,1,9,45,826.5,78.0,4.65,17.0,438.5,58.75,46.11
2017,2,1,10,0,855.0,80.0,4.8,18.0,485.0,83.7,47.75
2017,2,1,10,15,873.0,82.5,4.85,18.5,525.0,138.08,74.36
2017,2,1,10,30,891.0,85.0,4.9,19.0,565.0,193.75,114.4
2017,2,1,10,45,905.0,86.5,4.95,20.0,599.0,254.58,164.52
2017,2,1,11,0,919.0,88.0,5.0,21.0,633.0,309.33,212.08
2017,2,1,11,15,928.0,89.0,5.0,21.0,658.5,362.13,259.59
2017,2,1,11,30,937.0,90.0,5.0,21.0,684.0,414.12,306.15
2017,2,1,11,45,945.0,90.0,5.0,21.5,702.5,463.83,349.48
2017,2,1,12,0,953.0,90.0,5.0,22.0,721.0,512.16,390.61
2017,2,1,12,15,955.5,90.0,4.95,22.5,729.5,556.18,427.27
2017,2,1,12,30,958.0,90.0,4.9,23.0,738.0,597.93,461.13
2017,2,1,12,45,957.5,90.0,4.9,23.5,738.0,635.52,491.13
2017,2,1,13,0,957.0,90.0,4.9,24.0,738.0,670.28,518.28
2017,2,1,13,15,954.5,90.0,4.8,24.0,729.0,700.82,542.4
2017,2,1,13,30,952.0,90.0,4.7,24.0,720.0,728.16,563.74
2017,2,1,13,45,946.0,89.0,4.6,24.0,702.0,748.78,579.9
2017,2,1,14,0,940.0,88.0,4.5,24.0,684.0,765.86,592.44
2017,2,1,14,15,931.5,86.5,4.3,24.0,658.5,777.0,600.33
2017,2,1,14,30,923.0,85.0,4.1,24.0,633.0,784.49,605.83
2017,2,1,14,45,911.5,83.0,3.9,24.0,599.5,785.53,606.86
2017,2,1,15,0,900.0,81.0,3.7,24.0,566.0,782.95,605.45
2017,2,1,15,15,882.5,78.5,3.3,23.5,526.0,777.91,602.61
2017,2,1,15,30,865.0,76.0,2.9,23.0,486.0,763.48,592.96
2017,2,1,15,45,839.5,73.0,2.5,22.5,439.5,739.12,576.02
2017,2,1,16,0,814.0,70.0,2.1,22.0,393.0,711.81,556.61
2017,2,1,16,15,778.0,66.0,1.95,21.0,343.0,672.89,530.93
2017,2,1,16,30,742.0,62.0,1.8,20.0,293.0,631.89,502.8
2017,2,1,16,45,687.5,56.5,1.7,19.0,241.0,574.45,461.2
2017,2,1,17,0,633.0,51.0,1.6,18.0,189.0,522.39,421.03
2017,2,1,17,15,542.0,42.5,1.6,17.5,138.5,438.37,352.4
2017,2,1,17,30,451.0,34.0,1.6,17.0,88.0,357.89,281.54
2017,2,1,17,45,225.5,17.0,1.65,16.5,44.0,183.12,102.85
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,2,7,45,199.5,19.0,5.2,5.5,43.0,15.1,4.53
2017,2,2,8,0,399.0,38.0,5.5,6.0,86.0,30.94,21.74
2017,2,2,8,15,491.5,47.5,5.5,6.5,135.5,37.55,28.42
2017,2,2,8,30,584.0,57.0,5.5,7.0,185.0,44.01,34.63
2017,2,2,8,45,638.5,63.5,5.5,7.5,236.5,47.67,38.08
2017,2,2,9,0,693.0,70.0,5.5,8.0,288.0,51.29,41.32
2017,2,2,9,15,731.0,75.0,5.4,8.5,337.5,53.59,43.27
2017,2,2,9,30,769.0,80.0,5.3,9.0,387.0,61.41,50.14
2017,2,2,9,45,793.5,84.0,5.25,9.5,432.5,63.05,51.37
2017,2,2,10,0,818.0,88.0,5.2,10.0,478.0,90.06,54.63
2017,2,2,10,15,836.5,91.0,5.15,10.5,517.5,142.97,82.01
2017,2,2,10,30,855.0,94.0,5.1,11.0,557.0,197.3,122.53
2017,2,2,10,45,866.5,96.5,5.05,11.5,590.0,250.96,168.71
2017,2,2,11,0,878.0,99.0,5.0,12.0,623.0,304.77,217.38
2017,2,2,11,15,887.5,101.0,4.9,12.5,649.0,357.43,265.58
2017,2,2,11,30,897.0,103.0,4.8,13.0,675.0,409.54,312.71
2017,2,2,11,45,896.5,106.5,4.75,13.5,691.0,458.11,356.18
2017,2,2,12,0,896.0,110.0,4.7,14.0,707.0,504.79,396.89
2017,2,2,12,15,899.0,111.0,4.6,14.0,716.0,548.86,435.04
2017,2,2,12,30,902.0,112.0,4.5,14.0,725.0,590.9,470.62
2017,2,2,12,45,529.5,223.0,4.4,14.0,583.0,514.19,411.48
2017,2,2,13,0,157.0,334.0,4.3,14.0,441.0,402.92,321.9
2017,2,2,13,15,124.5,324.5,4.2,14.0,409.0,384.03,307.44
2017,2,2,13,30,92.0,315.0,4.1,14.0,377.0,354.97,284.49
2017,2,2,13,45,96.0,308.0,4.05,14.5,371.0,357.4,286.48
2017,2,2,14,0,100.0,301.0,4.0,15.0,365.0,359.6,288.26
2017,2,2,14,15,78.5,281.5,3.95,15.0,330.5,330.03,264.99
2017,2,2,14,30,57.0,262.0,3.9,15.0,296.0,298.91,240.37
2017,2,2,14,45,36.5,231.0,3.85,15.0,252.5,254.91,205.22
2017,2,2,15,0,16.0,200.0,3.8,15.0,209.0,198.84,159.8
2017,2,2,15,15,14.0,186.0,3.7,14.5,193.5,185.22,149.39
2017,2,2,15,30,12.0,172.0,3.6,14.0,178.0,171.49,138.72
2017,2,2,15,45,372.5,131.5,3.55,14.0,281.0,453.72,377.74
2017,2,2,16,0,733.0,91.0,3.5,14.0,384.0,683.37,561.14
2017,2,2,16,15,694.0,85.0,3.15,13.0,335.0,641.24,529.12
2017,2,2,16,30,655.0,79.0,2.8,12.0,286.0,597.36,496.52
2017,2,2,16,45,597.0,71.5,2.5,11.5,234.5,537.0,448.27
2017,2,2,17,0,539.0,64.0,2.2,11.0,183.0,476.48,397.81
2017,2,2,17,15,448.0,53.0,2.15,10.5,134.0,391.04,325.32
2017,2,2,17,30,357.0,42.0,2.1,10.0,85.0,308.66,251.32
2017,2,2,17,45,178.5,21.0,2.05,9.5,42.5,163.51,101.48
2017,2,2,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,6.37,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,39.5,24.73,11.87
2017,2,3,8,0,144.0,55.0,4.0,5.0,72.0,42.75,32.41
2017,2,3,8,15,220.0,76.5,4.1,5.5,118.0,58.58,47.65
2017,2,3,8,30,296.0,98.0,4.2,6.0,164.0,73.98,62.14
2017,2,3,8,45,148.0,54.0,4.35,6.5,87.0,42.51,33.5
2017,2,3,9,0,0.0,10.0,4.5,7.0,10.0,8.79,2.45
2017,2,3,9,15,0.0,12.0,4.5,7.0,12.0,10.55,4.06
2017,2,3,9,30,0.0,14.0,4.5,7.0,14.0,12.32,5.67
2017,2,3,9,45,0.0,16.0,4.55,7.5,16.0,14.09,7.23
2017,2,3,10,0,0.0,18.0,4.6,8.0,18.0,15.86,8.18
2017,2,3,10,15,0.0,19.5,4.55,8.5,19.5,17.19,9.28
2017,2,3,10,30,0.0,21.0,4.5,9.0,21.0,18.52,10.37
2017,2,3,10,45,2.5,106.0,4.5,9.5,107.5,93.84,74.54
2017,2,3,11,0,5.0,191.0,4.5,10.0,194.0,164.84,133.61
2017,2,3,11,15,6.5,198.5,4.45,10.0,202.5,172.83,139.91
2017,2,3,11,30,8.0,206.0,4.4,10.0,211.0,180.97,146.46
2017,2,3,11,45,7.5,207.5,4.4,10.0,212.5,183.46,148.4
2017,2,3,12,0,7.0,209.0,4.4,10.0,214.0,185.8,150.26
2017,2,3,12,15,49.5,267.0,4.35,10.0,301.0,258.01,209.4
2017,2,3,12,30,92.0,325.0,4.3,10.0,388.0,335.81,272.36
2017,2,3,12,45,72.5,314.5,4.25,10.5,364.5,322.95,261.47
2017,2,3,13,0,53.0,304.0,4.2,11.0,341.0,307.92,248.97
2017,2,3,13,15,30.0,254.5,4.15,11.0,275.5,252.41,204.2
2017,2,3,13,30,7.0,205.0,4.1,11.0,210.0,188.58,151.99
2017,2,3,13,45,19.5,233.0,4.1,11.0,246.0,224.33,181.81
2017,2,3,14,0,32.0,261.0,4.1,11.0,282.0,270.95,220.18
2017,2,3,14,15,49.5,265.0,4.05,11.0,295.5,291.85,237.78
2017,2,3,14,30,67.0,269.0,4.0,11.0,309.0,313.81,256.36
2017,2,3,14,45,33.5,199.0,3.95,11.0,219.0,218.66,178.61
2017,2,3,15,0,0.0,129.0,3.9,11.0,129.0,116.45,93.19
2017,2,3,15,15,0.0,98.5,3.8,10.5,98.5,87.83,69.52
2017,2,3,15,30,0.0,68.0,3.7,10.0,68.0,60.13,46.2
2017,2,3,15,45,0.0,72.5,3.65,10.0,72.5,64.12,49.78
2017,2,3,16,0,0.0,77.0,3.6,10.0,77.0,68.22,53.45
2017,2,3,16,15,208.5,102.0,3.4,9.5,168.5,281.23,240.83
2017,2,3,16,30,417.0,127.0,3.2,9.0,260.0,479.66,407.09
2017,2,3,16,45,366.5,110.5,3.0,9.0,212.5,420.01,356.29
2017,2,3,17,0,316.0,94.0,2.8,9.0,165.0,360.97,305.73
2017,2,3,17,15,239.5,74.0,2.65,8.5,119.5,271.63,228.68
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,196.57,161.05
2017,2,3,17,45,88.0,30.5,2.35,8.0,41.0,113.14,73.08
2017,2,3,18,0,13.0,7.0,2.2,8.0,8.0,13.67,0.0
2017,2,3,18,15,6.5,3.5,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.0,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,20.0,9.0,1.2,6.0,9.0,8.19,0.0
2017,2,4,7,45,111.0,30.5,1.3,6.5,43.0,24.45,12.27
2017,2,4,8,0,202.0,52.0,1.4,7.0,77.0,40.84,30.59
2017,2,4,8,15,283.5,69.5,1.3,7.0,123.0,52.84,42.29
2017,2,4,8,30,365.0,87.0,1.2,7.0,169.0,65.05,53.85
2017,2,4,8,45,182.5,68.0,1.2,7.5,109.0,52.85,42.85
2017,2,4,9,0,0.0,49.0,1.2,8.0,49.0,43.23,34.03
2017,2,4,9,15,0.0,58.0,1.15,8.0,58.0,51.22,41.25
2017,2,4,9,30,0.0,67.0,1.1,8.0,67.0,59.22,48.38
2017,2,4,9,45,0.0,71.0,1.1,8.5,71.0,62.78,51.33
2017,2,4,10,0,0.0,75.0,1.1,9.0,75.0,66.35,51.74
2017,2,4,10,15,0.0,81.0,1.15,9.0,81.0,71.7,56.16
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,77.06,60.56
2017,2,4,10,45,0.0,81.0,1.25,9.5,81.0,71.74,55.79
2017,2,4,11,0,0.0,75.0,1.3,10.0,75.0,66.42,51.07
2017,2,4,11,15,0.0,105.5,1.4,10.0,105.5,93.22,73.55
2017,2,4,11,30,0.0,136.0,1.5,10.0,136.0,119.48,95.31
2017,2,4,11,45,0.0,147.5,1.6,10.5,147.5,129.62,103.38
2017,2,4,12,0,0.0,159.0,1.7,11.0,159.0,139.87,111.52
2017,2,4,12,15,7.0,199.0,1.85,11.0,204.0,178.4,143.02
2017,2,4,12,30,14.0,239.0,2.0,11.0,249.0,218.04,175.13
2017,2,4,12,45,7.0,196.0,2.2,11.5,201.0,177.7,142.11
2017,2,4,13,0,0.0,153.0,2.4,12.0,153.0,135.94,107.81
2017,2,4,13,15,0.0,122.0,2.55,12.0,122.0,108.43,85.25
2017,2,4,13,30,0.0,91.0,2.7,12.0,91.0,80.72,62.31
2017,2,4,13,45,0.0,115.0,2.85,12.5,115.0,102.32,80.24
2017,2,4,14,0,0.0,139.0,3.0,13.0,139.0,124.34,98.37
2017,2,4,14,15,0.0,122.0,3.1,13.0,122.0,108.94,85.74
2017,2,4,14,30,0.0,105.0,3.2,13.0,105.0,93.44,73.02
2017,2,4,14,45,0.0,118.5,3.3,13.0,118.5,106.11,83.75
2017,2,4,15,0,0.0,132.0,3.4,13.0,132.0,119.28,94.92
2017,2,4,15,15,0.0,85.5,3.4,12.5,85.5,75.71,58.74
2017,2,4,15,30,0.0,39.0,3.4,12.0,39.0,34.42,23.89
2017,2,4,15,45,20.0,101.0,3.45,12.0,109.5,112.53,91.22
2017,2,4,16,0,40.0,163.0,3.5,12.0,180.0,201.57,166.64
2017,2,4,16,15,33.0,144.0,3.35,11.5,156.5,178.1,147.3
2017,2,4,16,30,26.0,125.0,3.2,11.0,133.0,154.5,127.72
2017,2,4,16,45,18.0,104.0,3.05,11.0,109.5,117.25,95.88
2017,2,4,17,0,10.0,83.0,2.9,11.0,86.0,91.04,73.03
2017,2,4,17,15,5.0,61.5,2.7,10.5,63.0,65.86,50.92
2017,2,4,17,30,0.0,40.0,2.5,10.0,40.0,39.71,27.78
2017,2,4,17,45,0.0,22.5,2.3,10.0,22.5,20.81,9.21
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.55,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,10.5,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,10.01,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,21.59,10.38
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,34.15,24.17
2017,2,5,8,15,405.0,55.5,2.9,12.5,132.5,44.06,33.6
2017,2,5,8,30,492.0,67.0,2.9,13.0,180.0,51.88,40.87
2017,2,5,8,45,270.5,98.5,2.95,13.5,163.0,74.55,61.14
2017,2,5,9,0,49.0,130.0,3.0,14.0,146.0,101.57,84.89
2017,2,5,9,15,56.0,150.5,3.05,14.5,171.5,116.24,97.4
2017,2,5,9,30,63.0,171.0,3.1,15.0,197.0,130.54,109.39
2017,2,5,9,45,31.5,144.5,3.2,16.0,157.5,115.26,95.44
2017,2,5,10,0,0.0,118.0,3.3,17.0,118.0,101.77,79.45
2017,2,5,10,15,0.0,128.0,3.5,17.5,128.0,110.5,86.28
2017,2,5,10,30,0.0,138.0,3.7,18.0,138.0,119.27,93.07
2017,2,5,10,45,0.0,146.5,3.95,19.0,146.5,126.87,98.67
2017,2,5,11,0,0.0,155.0,4.2,20.0,155.0,134.5,104.26
2017,2,5,11,15,134.5,229.0,4.35,20.0,316.5,231.17,177.92
2017,2,5,11,30,269.0,303.0,4.5,20.0,478.0,345.39,265.55
2017,2,5,11,45,269.0,312.0,4.7,20.5,491.0,371.86,286.94
2017,2,5,12,0,269.0,321.0,4.9,21.0,504.0,398.02,308.01
2017,2,5,12,15,321.5,313.5,4.95,21.0,534.5,436.41,338.69
2017,2,5,12,30,374.0,306.0,5.0,21.0,565.0,477.89,371.8
2017,2,5,12,45,207.5,301.0,5.1,21.5,445.0,393.52,306.97
2017,2,5,13,0,41.0,296.0,5.2,22.0,325.0,293.54,228.01
2017,2,5,13,15,101.0,314.0,5.15,22.0,383.5,353.85,276.03
2017,2,5,13,30,161.0,332.0,5.1,22.0,442.0,425.84,332.33
2017,2,5,13,45,89.0,284.0,5.1,22.5,345.0,329.53,257.19
2017,2,5,14,0,17.0,236.0,5.1,23.0,248.0,227.16,176.1
2017,2,5,14,15,60.0,260.5,5.0,23.0,298.0,295.06,230.62
2017,2,5,14,30,103.0,285.0,4.9,23.0,348.0,358.04,280.58
2017,2,5,14,45,51.5,217.0,4.85,23.0,248.5,251.34,197.0
2017,2,5,15,0,0.0,149.0,4.8,23.0,149.0,135.65,104.32
2017,2,5,15,15,0.0,98.5,4.6,22.5,98.5,87.79,66.22
2017,2,5,15,30,0.0,48.0,4.4,22.0,48.0,42.39,29.37
2017,2,5,15,45,0.0,59.5,4.2,22.0,59.5,52.57,37.88
2017,2,5,16,0,0.0,71.0,4.0,22.0,71.0,62.78,46.42
2017,2,5,16,15,0.0,62.0,3.55,21.0,62.0,54.77,40.09
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,46.78,33.67
2017,2,5,16,45,262.0,58.5,2.65,19.5,119.0,279.15,231.6
2017,2,5,17,0,524.0,64.0,2.2,19.0,185.0,472.13,385.09
2017,2,5,17,15,437.5,53.5,2.15,18.5,137.0,389.79,315.97
2017,2,5,17,30,351.0,43.0,2.1,18.0,89.0,310.4,247.41
2017,2,5,17,45,212.0,27.5,2.05,17.5,51.5,196.16,135.4
2017,2,5,18,0,73.0,12.0,2.0,17.0,14.0,52.35,0.0
2017,2,5,18,15,36.5,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.0,6.5,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,16.0,13.0,10.91,0.0
2017,2,6,7,45,183.0,29.0,3.6,16.5,50.0,22.74,11.37
2017,2,6,8,0,313.0,46.0,3.9,17.0,87.0,35.66,24.97
2017,2,6,8,15,400.0,57.5,4.15,17.5,134.5,45.71,34.34
2017,2,6,8,30,487.0,69.0,4.4,18.0,182.0,53.45,41.42
2017,2,6,8,45,543.5,77.5,4.65,19.0,231.5,58.25,45.59
2017,2,6,9,0,600.0,86.0,4.9,20.0,281.0,62.94,49.48
2017,2,6,9,15,300.0,59.5,5.1,20.5,157.0,39.08,28.53
2017,2,6,9,30,0.0,33.0,5.3,21.0,33.0,29.09,19.7
2017,2,6,9,45,0.0,52.0,5.5,21.5,52.0,45.92,34.14
2017,2,6,10,0,0.0,71.0,5.7,22.0,71.0,62.8,46.16
2017,2,6,10,15,0.0,77.0,5.75,22.0,77.0,68.15,50.39
2017,2,6,10,30,0.0,83.0,5.8,22.0,83.0,73.5,54.62
2017,2,6,10,45,36.0,180.0,5.9,22.5,202.5,157.16,120.34
2017,2,6,11,0,72.0,277.0,6.0,23.0,322.0,242.71,186.51
2017,2,6,11,15,72.5,288.5,5.95,23.0,335.0,259.53,199.79
2017,2,6,11,30,73.0,300.0,5.9,23.0,348.0,276.41,213.18
2017,2,6,11,45,92.0,314.5,5.9,23.0,376.5,303.44,234.25
2017,2,6,12,0,111.0,329.0,5.9,23.0,405.0,332.46,256.93
2017,2,6,12,15,112.5,332.5,5.8,23.0,410.0,345.39,267.22
2017,2,6,12,30,114.0,336.0,5.7,23.0,415.0,358.16,277.36
2017,2,6,12,45,67.5,300.0,5.65,23.0,347.0,307.83,238.61
2017,2,6,13,0,21.0,264.0,5.6,23.0,279.0,248.1,191.93
2017,2,6,13,15,32.0,279.0,5.5,23.0,301.0,276.7,214.54
2017,2,6,13,30,43.0,294.0,5.4,23.0,323.0,302.51,234.85
2017,2,6,13,45,110.0,306.0,5.35,23.0,378.5,366.09,285.56
2017,2,6,14,0,177.0,318.0,5.3,23.0,434.0,442.98,345.91
2017,2,6,14,15,148.0,304.0,5.3,23.0,398.5,415.98,325.26
2017,2,6,14,30,119.0,290.0,5.3,23.0,363.0,375.64,294.54
2017,2,6,14,45,391.5,217.0,5.35,23.0,439.0,549.32,434.66
2017,2,6,15,0,664.0,144.0,5.4,23.0,515.0,695.63,550.65
2017,2,6,15,15,392.0,183.0,5.25,23.0,398.0,526.47,418.81
2017,2,6,15,30,120.0,222.0,5.1,23.0,281.0,336.87,267.28
2017,2,6,15,45,391.5,162.0,4.95,23.0,329.0,508.78,408.46
2017,2,6,16,0,663.0,102.0,4.8,23.0,377.0,653.43,523.29
2017,2,6,16,15,624.0,95.5,4.45,22.5,329.5,611.03,491.42
2017,2,6,16,30,585.0,89.0,4.1,22.0,282.0,566.99,458.42
2017,2,6,16,45,525.5,81.0,3.75,21.5,232.0,505.31,410.45
2017,2,6,17,0,466.0,73.0,3.4,21.0,182.0,443.53,360.68
2017,2,6,17,15,379.5,60.5,3.3,20.5,135.0,358.62,290.71
2017,2,6,17,30,293.0,48.0,3.2,20.0,88.0,280.97,223.61
2017,2,6,17,45,146.5,31.0,3.1,20.0,51.0,164.77,114.98
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,12.73,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,14.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,15.0,17.0,15.46,0.0
2017,2,7,7,45,236.5,27.0,3.85,15.5,58.5,22.05,11.3
2017,2,7,8,0,473.0,37.0,4.0,16.0,100.0,29.64,19.96
2017,2,7,8,15,559.0,44.5,3.95,16.5,152.0,34.64,24.83
2017,2,7,8,30,645.0,52.0,3.9,17.0,204.0,43.23,32.62
2017,2,7,8,45,701.5,57.0,3.9,18.0,257.5,46.22,35.22
2017,2,7,9,0,758.0,62.0,3.9,19.0,311.0,49.23,37.69
2017,2,7,9,15,792.0,66.0,3.9,19.5,362.0,51.26,39.31
2017,2,7,9,30,826.0,70.0,3.9,20.0,413.0,53.29,40.87
2017,2,7,9,45,856.0,71.0,3.9,21.0,461.0,53.02,40.34
2017,2,7,10,0,886.0,72.0,3.9,22.0,509.0,97.23,51.92
2017,2,7,10,15,902.0,74.0,3.95,22.5,549.5,152.93,81.96
2017,2,7,10,30,918.0,76.0,4.0,23.0,590.0,209.52,123.8
2017,2,7,10,45,736.5,139.5,4.05,24.0,567.0,261.99,174.72
2017,2,7,11,0,555.0,203.0,4.1,25.0,544.0,306.0,218.11
2017,2,7,11,15,593.0,200.0,4.05,25.0,578.0,349.92,254.53
2017,2,7,11,30,631.0,197.0,4.0,25.0,612.0,397.6,293.88
2017,2,7,11,45,528.5,243.0,4.0,25.5,596.5,426.45,319.4
2017,2,7,12,0,426.0,289.0,4.0,26.0,581.0,446.44,336.47
2017,2,7,12,15,604.5,223.0,3.9,26.0,643.0,507.28,383.67
2017,2,7,12,30,783.0,157.0,3.8,26.0,705.0,578.95,439.1
2017,2,7,12,45,724.5,181.5,3.75,26.5,688.5,601.66,456.11
2017,2,7,13,0,666.0,206.0,3.7,27.0,672.0,618.37,468.2
2017,2,7,13,15,647.0,209.5,3.6,27.0,658.0,635.98,481.88
2017,2,7,13,30,628.0,213.0,3.5,27.0,644.0,650.29,492.89
2017,2,7,13,45,526.5,243.0,3.4,27.0,598.0,625.48,474.48
2017,2,7,14,0,425.0,273.0,3.3,27.0,552.0,588.63,447.28
2017,2,7,14,15,468.5,246.5,3.15,27.0,543.5,617.89,469.99
2017,2,7,14,30,512.0,220.0,3.0,27.0,535.0,636.3,484.73
2017,2,7,14,45,487.5,215.0,2.85,27.0,503.0,622.64,475.22
2017,2,7,15,0,463.0,210.0,2.7,27.0,471.0,606.43,464.03
2017,2,7,15,15,372.5,211.5,2.4,26.5,412.0,530.28,408.75
2017,2,7,15,30,282.0,213.0,2.1,26.0,353.0,466.57,361.51
2017,2,7,15,45,306.5,188.5,1.85,26.0,328.0,460.88,358.81
2017,2,7,16,0,331.0,164.0,1.6,26.0,303.0,452.81,353.85
2017,2,7,16,15,318.5,146.0,1.45,25.0,266.5,422.46,332.9
2017,2,7,16,30,306.0,128.0,1.3,24.0,230.0,390.92,310.51
2017,2,7,16,45,487.0,89.5,1.15,23.5,220.0,485.23,384.84
2017,2,7,17,0,668.0,51.0,1.0,23.0,210.0,554.62,435.6
2017,2,7,17,15,586.0,43.5,1.05,22.0,158.0,474.14,373.69
2017,2,7,17,30,504.0,36.0,1.1,21.0,106.0,403.32,315.0
2017,2,7,17,45,252.0,28.0,1.2,20.5,63.0,226.56,161.42
2017,2,7,18,0,0.0,20.0,1.3,20.0,20.0,18.19,0.0
2017,2,7,18,15,0.0,10.0,1.35,19.5,10.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,17.28,0.0
2017,2,8,7,45,241.0,27.5,4.35,15.0,60.5,22.41,11.94
2017,2,8,8,0,482.0,36.0,4.5,16.0,102.0,28.67,19.16
2017,2,8,8,15,565.0,43.5,4.4,16.5,153.5,33.72,24.04
2017,2,8,8,30,648.0,51.0,4.3,17.0,205.0,42.23,31.74
2017,2,8,8,45,702.0,55.0,4.2,18.0,257.5,44.4,33.62
2017,2,8,9,0,756.0,59.0,4.1,19.0,310.0,46.64,35.42
2017,2,8,9,15,599.5,102.0,4.25,20.0,320.0,72.65,57.8
2017,2,8,9,30,443.0,145.0,4.4,21.0,330.0,99.22,80.21
2017,2,8,9,45,660.5,107.0,4.6,22.0,417.5,71.61,56.07
2017,2,8,10,0,878.0,69.0,4.8,23.0,505.0,96.8,50.64
2017,2,8,10,15,895.0,71.0,4.85,23.5,545.5,152.17,81.08
2017,2,8,10,30,912.0,73.0,4.9,24.0,586.0,208.57,123.05
2017,2,8,10,45,928.0,72.5,5.0,24.5,621.0,263.57,169.05
2017,2,8,11,0,944.0,72.0,5.1,25.0,656.0,318.9,217.27
2017,2,8,11,15,764.5,143.0,5.15,25.0,628.5,361.82,260.98
2017,2,8,11,30,585.0,214.0,5.2,25.0,601.0,394.66,293.78
2017,2,8,11,45,593.5,218.5,5.3,25.5,619.5,435.53,327.61
2017,2,8,12,0,602.0,223.0,5.4,26.0,638.0,476.05,360.48
2017,2,8,12,15,782.0,153.5,5.4,26.0,699.5,541.05,412.13
2017,2,8,12,30,962.0,84.0,5.4,26.0,761.0,614.0,470.04
2017,2,8,12,45,963.5,83.5,5.4,26.0,761.0,652.78,501.3
2017,2,8,13,0,965.0,83.0,5.4,26.0,761.0,688.81,530.06
2017,2,8,13,15,962.5,82.5,5.35,26.0,752.5,719.32,554.13
2017,2,8,13,30,960.0,82.0,5.3,26.0,744.0,746.56,575.45
2017,2,8,13,45,956.5,80.5,5.3,26.0,727.0,768.67,591.87
2017,2,8,14,0,953.0,79.0,5.3,26.0,710.0,787.26,605.75
2017,2,8,14,15,945.0,78.0,5.3,25.5,684.0,799.44,616.42
2017,2,8,14,30,937.0,77.0,5.3,25.0,658.0,807.9,624.66
2017,2,8,14,45,926.0,75.5,5.3,25.0,625.0,809.79,627.12
2017,2,8,15,0,915.0,74.0,5.3,25.0,592.0,807.99,627.14
2017,2,8,15,15,899.5,72.0,5.3,24.5,551.5,798.48,622.99
2017,2,8,15,30,884.0,70.0,5.3,24.0,511.0,785.52,616.42
2017,2,8,15,45,864.0,66.5,5.3,23.5,465.5,763.9,603.48
2017,2,8,16,0,844.0,63.0,5.3,23.0,420.0,739.25,588.13
2017,2,8,16,15,813.0,59.5,5.3,22.0,369.5,710.32,570.31
2017,2,8,16,30,782.0,56.0,5.3,21.0,319.0,672.33,544.84
2017,2,8,16,45,734.0,52.0,5.3,20.5,266.5,619.55,505.61
2017,2,8,17,0,686.0,48.0,5.3,20.0,214.0,566.0,463.85
2017,2,8,17,15,608.0,41.5,5.2,19.0,162.0,488.83,401.27
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,413.55,335.31
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,235.91,175.43
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,20.01,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,10.5,3.65,3.5,10.5,0.0,0.0
2017,2,9,7,30,0.0,21.0,3.8,4.0,21.0,19.1,0.0
2017,2,9,7,45,223.5,31.0,3.95,4.5,62.0,24.29,14.47
2017,2,9,8,0,447.0,41.0,4.1,5.0,103.0,32.93,24.04
2017,2,9,8,15,532.5,46.5,4.05,5.5,152.0,36.03,27.36
2017,2,9,8,30,618.0,52.0,4.0,6.0,201.0,39.25,30.52
2017,2,9,8,45,658.5,58.0,4.0,7.0,249.5,46.64,37.25
2017,2,9,9,0,699.0,64.0,4.0,8.0,298.0,50.31,40.42
2017,2,9,9,15,709.0,73.0,3.9,8.5,342.0,56.1,45.5
2017,2,9,9,30,719.0,82.0,3.8,9.0,386.0,55.99,45.18
2017,2,9,9,45,617.5,123.5,3.75,9.5,405.0,83.28,69.39
2017,2,9,10,0,516.0,165.0,3.7,10.0,424.0,136.46,96.19
2017,2,9,10,15,736.0,118.5,3.65,10.5,519.0,160.11,98.33
2017,2,9,10,30,956.0,72.0,3.6,11.0,614.0,217.47,134.55
2017,2,9,10,45,966.0,73.5,3.55,12.0,647.5,275.24,184.97
2017,2,9,11,0,976.0,75.0,3.5,13.0,681.0,332.73,236.74
2017,2,9,11,15,790.0,141.5,3.4,13.5,645.0,371.07,278.01
2017,2,9,11,30,604.0,208.0,3.3,14.0,609.0,398.76,307.3
2017,2,9,11,45,554.0,233.0,3.2,14.5,608.0,432.34,336.7
2017,2,9,12,0,504.0,258.0,3.1,15.0,607.0,460.82,360.7
2017,2,9,12,15,745.0,172.5,3.05,15.0,695.5,541.25,424.85
2017,2,9,12,30,986.0,87.0,3.0,15.0,784.0,633.14,497.7
2017,2,9,12,45,985.5,86.5,2.95,15.5,783.5,671.77,527.76
2017,2,9,13,0,985.0,86.0,2.9,16.0,783.0,707.44,555.12
2017,2,9,13,15,982.5,86.0,2.85,16.0,774.0,739.19,580.01
2017,2,9,13,30,980.0,86.0,2.8,16.0,765.0,767.63,602.06
2017,2,9,13,45,974.5,85.0,2.75,16.5,747.0,789.47,616.63
2017,2,9,14,0,969.0,84.0,2.7,17.0,729.0,807.64,628.59
2017,2,9,14,15,961.0,83.0,2.7,17.0,703.0,820.24,638.21
2017,2,9,14,30,953.0,82.0,2.7,17.0,677.0,829.05,645.37
2017,2,9,14,45,940.0,81.0,2.7,17.0,642.5,830.23,647.32
2017,2,9,15,0,927.0,80.0,2.7,17.0,608.0,827.65,646.83
2017,2,9,15,15,911.0,78.0,2.65,17.0,567.0,817.9,641.07
2017,2,9,15,30,895.0,76.0,2.6,17.0,526.0,804.63,632.95
2017,2,9,15,45,872.0,73.0,2.55,17.0,479.0,788.18,622.59
2017,2,9,16,0,849.0,70.0,2.5,17.0,432.0,761.88,605.03
2017,2,9,16,15,817.0,66.5,2.2,16.0,380.5,725.24,580.21
2017,2,9,16,30,785.0,63.0,1.9,15.0,329.0,686.3,552.91
2017,2,9,16,45,735.0,58.0,1.6,14.0,275.0,630.44,511.67
2017,2,9,17,0,685.0,53.0,1.3,13.0,221.0,573.75,467.9
2017,2,9,17,15,605.0,46.0,1.3,12.0,167.5,494.04,405.48
2017,2,9,17,30,525.0,39.0,1.3,11.0,114.0,424.18,345.32
2017,2,9,17,45,375.0,27.5,1.35,10.5,69.5,303.36,231.99
2017,2,9,18,0,225.0,16.0,1.4,10.0,25.0,145.12,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.0,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.5,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,57.0,16.0,3.1,9.0,18.0,14.55,0.0
2017,2,10,7,45,174.5,35.5,3.35,10.0,57.5,27.74,17.2
2017,2,10,8,0,292.0,55.0,3.6,11.0,97.0,42.41,31.81
2017,2,10,8,15,377.5,68.0,3.85,12.0,146.0,51.56,40.48
2017,2,10,8,30,463.0,81.0,4.1,13.0,195.0,60.44,48.58
2017,2,10,8,45,515.0,92.0,4.35,14.0,245.0,67.44,54.72
2017,2,10,9,0,567.0,103.0,4.6,15.0,295.0,75.98,62.02
2017,2,10,9,15,607.0,110.0,4.85,15.5,344.0,78.66,64.11
2017,2,10,9,30,647.0,117.0,5.1,16.0,393.0,81.32,66.14
2017,2,10,9,45,340.0,161.5,5.4,17.0,307.5,114.46,94.44
2017,2,10,10,0,33.0,206.0,5.7,18.0,222.0,159.8,125.79
2017,2,10,10,15,36.0,221.0,5.8,18.5,240.5,176.42,138.09
2017,2,10,10,30,39.0,236.0,5.9,19.0,259.0,193.44,151.04
2017,2,10,10,45,27.5,231.5,6.0,20.0,248.0,200.14,156.14
2017,2,10,11,0,16.0,227.0,6.1,21.0,237.0,197.06,153.36
2017,2,10,11,15,8.0,194.5,6.1,21.0,199.5,170.6,132.36
2017,2,10,11,30,0.0,162.0,6.1,21.0,162.0,141.67,109.26
2017,2,10,11,45,53.5,249.5,6.1,21.5,287.0,236.55,183.83
2017,2,10,12,0,107.0,337.0,6.1,22.0,412.0,338.77,262.93
2017,2,10,12,15,67.0,309.5,6.05,22.0,356.5,304.25,236.33
2017,2,10,12,30,27.0,282.0,6.0,22.0,301.0,263.03,204.17
2017,2,10,12,45,174.5,306.5,6.0,22.5,430.5,382.16,297.98
2017,2,10,13,0,322.0,331.0,6.0,23.0,560.0,513.49,399.18
2017,2,10,13,15,591.5,227.5,5.95,23.0,642.5,619.51,483.77
2017,2,10,13,30,861.0,124.0,5.9,23.0,725.0,730.36,571.37
2017,2,10,13,45,859.0,121.0,5.85,23.0,708.5,751.23,587.78
2017,2,10,14,0,857.0,118.0,5.8,23.0,692.0,768.84,601.47
2017,2,10,14,15,848.0,116.5,5.7,23.0,666.5,779.41,609.52
2017,2,10,14,30,839.0,115.0,5.6,23.0,641.0,786.44,615.16
2017,2,10,14,45,828.5,111.5,5.55,23.0,609.0,786.64,616.18
2017,2,10,15,0,818.0,108.0,5.5,23.0,577.0,783.3,614.81
2017,2,10,15,15,800.0,105.0,5.3,23.0,537.5,771.12,606.44
2017,2,10,15,30,782.0,102.0,5.1,23.0,498.0,755.6,595.74
2017,2,10,15,45,757.0,97.5,4.95,23.0,453.0,734.17,580.94
2017,2,10,16,0,732.0,93.0,4.8,23.0,408.0,706.0,561.09
2017,2,10,16,15,696.0,88.0,4.35,22.0,358.5,666.33,533.18
2017,2,10,16,30,660.0,83.0,3.9,21.0,309.0,624.81,503.87
2017,2,10,16,45,605.5,76.0,3.5,20.5,257.5,565.88,459.24
2017,2,10,17,0,551.0,69.0,3.1,20.0,206.0,506.65,412.18
2017,2,10,17,15,468.0,59.0,2.9,19.0,155.5,424.85,346.0
2017,2,10,17,30,385.0,49.0,2.7,18.0,105.0,345.39,278.48
2017,2,10,17,45,250.5,33.5,2.55,17.5,64.0,233.77,177.08
2017,2,10,18,0,116.0,18.0,2.4,17.0,23.0,110.38,0.0
2017,2,10,18,15,58.0,9.0,2.4,17.0,11.5,8.19,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.0,9.0,2.9,15.5,10.5,8.19,0.0
2017,2,11,7,30,92.0,18.0,3.2,16.0,21.0,14.23,0.0
2017,2,11,7,45,226.5,34.0,3.5,17.0,62.0,26.59,15.95
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,40.74,29.5
2017,2,11,8,15,445.5,61.0,4.1,18.5,153.0,48.13,36.46
2017,2,11,8,30,530.0,72.0,4.4,19.0,203.0,55.32,42.95
2017,2,11,8,45,590.0,78.0,4.75,19.5,255.0,57.99,45.28
2017,2,11,9,0,650.0,84.0,5.1,20.0,307.0,60.71,47.51
2017,2,11,9,15,687.0,89.5,5.1,20.5,356.5,62.89,49.19
2017,2,11,9,30,724.0,95.0,5.1,21.0,406.0,65.05,50.8
2017,2,11,9,45,603.5,136.0,5.15,22.0,414.0,92.15,73.59
2017,2,11,10,0,483.0,177.0,5.2,23.0,422.0,145.46,98.67
2017,2,11,10,15,654.5,140.5,5.1,23.5,500.5,171.17,105.38
2017,2,11,10,30,826.0,104.0,5.0,24.0,579.0,218.78,134.89
2017,2,11,10,45,844.0,104.0,4.95,24.5,613.0,271.32,178.82
2017,2,11,11,0,862.0,104.0,4.9,25.0,647.0,324.7,224.87
2017,2,11,11,15,550.0,213.5,4.85,25.0,564.5,352.99,259.13
2017,2,11,11,30,238.0,323.0,4.8,25.0,482.0,356.08,269.1
2017,2,11,11,45,558.5,219.5,4.75,25.5,607.0,426.76,321.18
2017,2,11,12,0,879.0,116.0,4.7,26.0,732.0,525.28,396.04
2017,2,11,12,15,882.0,116.5,4.6,26.0,741.0,568.95,431.43
2017,2,11,12,30,885.0,117.0,4.5,26.0,750.0,610.61,464.6
2017,2,11,12,45,886.5,116.5,4.45,26.5,750.5,648.21,493.23
2017,2,11,13,0,888.0,116.0,4.4,27.0,751.0,683.28,519.45
2017,2,11,13,15,885.5,115.0,4.35,27.0,742.5,712.5,541.98
2017,2,11,13,30,883.0,114.0,4.3,27.0,734.0,738.62,561.99
2017,2,11,13,45,878.5,112.5,4.25,27.0,717.0,759.6,578.0
2017,2,11,14,0,874.0,111.0,4.2,27.0,700.0,777.19,590.73
2017,2,11,14,15,865.0,109.5,4.1,27.0,674.5,787.94,598.59
2017,2,11,14,30,856.0,108.0,4.0,27.0,649.0,795.11,604.1
2017,2,11,14,45,848.0,104.0,3.95,27.0,617.0,796.75,606.11
2017,2,11,15,0,840.0,100.0,3.9,27.0,585.0,794.82,605.81
