Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,15,15,822.5,97.0,3.75,26.5,545.0,782.97,599.45
2017,2,11,15,30,805.0,94.0,3.6,26.0,505.0,767.74,590.8
2017,2,11,15,45,782.0,90.0,3.5,26.0,460.0,743.81,575.01
2017,2,11,16,0,759.0,86.0,3.4,26.0,415.0,716.93,557.04
2017,2,11,16,15,724.5,81.5,3.0,25.0,365.5,682.63,534.29
2017,2,11,16,30,690.0,77.0,2.6,24.0,316.0,642.33,506.44
2017,2,11,16,45,641.5,70.0,2.25,23.5,264.5,587.09,465.68
2017,2,11,17,0,593.0,63.0,1.9,23.0,213.0,531.38,423.03
2017,2,11,17,15,512.0,54.5,1.85,22.0,162.0,451.65,360.83
2017,2,11,17,30,431.0,46.0,1.8,21.0,111.0,374.29,296.94
2017,2,11,17,45,295.0,32.0,1.8,20.5,68.5,260.91,196.81
2017,2,11,18,0,159.0,18.0,1.8,20.0,26.0,138.02,0.0
2017,2,11,18,15,79.5,9.0,1.85,20.0,13.0,52.13,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.5,1.7,15.5,12.0,8.64,0.0
2017,2,12,7,30,112.0,19.0,2.2,16.0,24.0,15.02,0.0
2017,2,12,7,45,235.0,35.0,2.7,17.0,64.5,27.36,16.8
2017,2,12,8,0,358.0,51.0,3.2,18.0,105.0,39.35,28.36
2017,2,12,8,15,442.5,62.0,3.15,18.5,155.0,48.83,37.1
2017,2,12,8,30,527.0,73.0,3.1,19.0,205.0,55.98,43.54
2017,2,12,8,45,576.0,81.5,3.1,20.0,255.5,60.63,47.48
2017,2,12,9,0,625.0,90.0,3.1,21.0,306.0,65.14,51.14
2017,2,12,9,15,312.5,76.5,3.0,21.5,184.5,52.79,40.25
2017,2,12,9,30,0.0,63.0,2.9,22.0,63.0,55.67,42.52
2017,2,12,9,45,379.5,85.5,2.85,22.5,279.5,53.38,40.33
2017,2,12,10,0,759.0,108.0,2.8,23.0,496.0,113.88,64.34
2017,2,12,10,15,778.0,111.0,2.8,23.0,536.0,165.38,95.36
2017,2,12,10,30,797.0,114.0,2.8,23.0,576.0,224.05,140.3
2017,2,12,10,45,458.5,207.5,2.85,23.5,477.0,260.0,183.93
2017,2,12,11,0,120.0,301.0,2.9,24.0,378.0,271.02,204.61
2017,2,12,11,15,60.0,218.0,2.95,24.0,256.5,203.77,154.81
2017,2,12,11,30,0.0,135.0,3.0,24.0,135.0,118.77,89.47
2017,2,12,11,45,1.5,156.0,3.1,24.5,157.0,137.7,104.2
2017,2,12,12,0,3.0,177.0,3.2,25.0,179.0,156.96,118.94
2017,2,12,12,15,8.0,210.0,3.3,25.0,216.0,188.78,143.62
2017,2,12,12,30,13.0,243.0,3.4,25.0,253.0,221.49,168.84
2017,2,12,12,45,9.5,220.5,3.55,25.0,227.5,201.11,153.12
2017,2,12,13,0,6.0,198.0,3.7,25.0,202.0,179.95,136.8
2017,2,12,13,15,7.5,208.5,3.75,25.0,214.0,191.25,145.71
2017,2,12,13,30,9.0,219.0,3.8,25.0,226.0,202.87,154.84
2017,2,12,13,45,8.0,213.5,3.9,25.0,219.5,198.2,151.35
2017,2,12,14,0,7.0,208.0,4.0,25.0,213.0,193.41,147.82
2017,2,12,14,15,6.5,201.0,4.1,25.0,205.5,187.51,143.45
2017,2,12,14,30,6.0,194.0,4.2,25.0,198.0,181.53,139.05
2017,2,12,14,45,29.5,222.5,4.3,25.0,240.0,240.21,185.84
2017,2,12,15,0,53.0,251.0,4.4,25.0,282.0,293.61,228.18
2017,2,12,15,15,114.5,242.5,4.45,24.5,303.0,351.82,275.87
2017,2,12,15,30,176.0,234.0,4.5,24.0,324.0,396.85,313.45
2017,2,12,15,45,412.0,175.0,4.55,23.5,362.0,548.36,436.44
2017,2,12,16,0,648.0,116.0,4.6,23.0,400.0,672.42,535.85
2017,2,12,16,15,610.0,109.0,4.5,22.5,351.5,629.5,504.94
2017,2,12,16,30,572.0,102.0,4.4,22.0,303.0,584.81,472.36
2017,2,12,16,45,515.5,93.0,4.35,21.5,252.0,518.89,422.3
2017,2,12,17,0,459.0,84.0,4.3,21.0,201.0,459.28,375.15
2017,2,12,17,15,379.5,70.5,4.2,20.0,152.5,379.26,310.01
2017,2,12,17,30,300.0,57.0,4.1,19.0,104.0,302.88,245.01
2017,2,12,17,45,187.5,38.0,4.1,18.5,63.5,202.59,155.4
2017,2,12,18,0,75.0,19.0,4.1,18.0,23.0,80.3,0.0
2017,2,12,18,15,37.5,9.5,4.2,17.5,11.5,29.48,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,17.5,8.5,3.05,13.0,9.5,7.73,0.0
2017,2,13,7,30,35.0,17.0,3.1,13.0,19.0,14.48,0.0
2017,2,13,7,45,132.5,39.5,3.15,13.5,58.0,31.4,20.65
2017,2,13,8,0,230.0,62.0,3.2,14.0,97.0,48.34,36.76
2017,2,13,8,15,115.0,66.5,3.25,14.5,84.0,53.8,42.14
2017,2,13,8,30,0.0,71.0,3.3,15.0,71.0,61.04,48.77
2017,2,13,8,45,0.0,89.0,3.4,15.5,89.0,75.81,61.78
2017,2,13,9,0,0.0,107.0,3.5,16.0,107.0,90.4,74.39
2017,2,13,9,15,2.0,128.5,3.55,16.5,129.5,107.37,88.83
2017,2,13,9,30,4.0,150.0,3.6,17.0,152.0,124.07,102.82
2017,2,13,9,45,140.5,186.5,3.65,17.5,259.0,136.03,112.53
2017,2,13,10,0,277.0,223.0,3.7,18.0,366.0,171.96,127.44
2017,2,13,10,15,163.0,236.0,3.7,18.5,322.0,195.65,147.56
2017,2,13,10,30,49.0,249.0,3.7,19.0,278.0,204.97,159.16
2017,2,13,10,45,50.0,264.5,3.75,19.5,295.5,223.18,173.17
2017,2,13,11,0,51.0,280.0,3.8,20.0,313.0,241.65,187.38
2017,2,13,11,15,201.5,292.0,3.8,20.5,428.0,304.84,233.21
2017,2,13,11,30,352.0,304.0,3.8,21.0,543.0,385.31,293.5
2017,2,13,11,45,203.5,311.0,3.8,21.5,450.0,350.85,269.52
2017,2,13,12,0,55.0,318.0,3.8,22.0,357.0,299.57,230.85
2017,2,13,12,15,183.5,329.0,3.85,22.0,461.5,383.98,296.22
2017,2,13,12,30,312.0,340.0,3.9,22.0,566.0,481.8,371.04
2017,2,13,12,45,320.0,335.5,4.0,22.5,567.0,501.6,385.96
2017,2,13,13,0,328.0,331.0,4.1,23.0,568.0,520.78,400.6
2017,2,13,13,15,170.0,282.5,4.2,23.0,405.5,380.06,294.44
2017,2,13,13,30,12.0,234.0,4.3,23.0,243.0,218.74,168.24
2017,2,13,13,45,6.0,172.0,4.4,23.0,176.5,158.54,121.44
2017,2,13,14,0,0.0,110.0,4.5,23.0,110.0,97.87,73.31
2017,2,13,14,15,7.0,168.0,4.4,22.5,172.5,156.83,120.84
2017,2,13,14,30,14.0,226.0,4.3,22.0,235.0,218.7,170.27
2017,2,13,14,45,7.0,137.0,4.2,22.0,141.5,128.84,99.03
2017,2,13,15,0,0.0,48.0,4.1,22.0,48.0,42.43,29.14
2017,2,13,15,15,0.0,68.5,3.9,21.5,68.5,60.61,44.22
2017,2,13,15,30,0.0,89.0,3.7,21.0,89.0,78.92,59.43
2017,2,13,15,45,27.5,136.0,3.5,21.0,148.0,156.05,123.39
2017,2,13,16,0,55.0,183.0,3.3,21.0,207.0,236.26,188.8
2017,2,13,16,15,48.5,162.5,3.1,20.5,182.0,211.3,169.26
2017,2,13,16,30,42.0,142.0,2.9,20.0,157.0,186.09,149.41
2017,2,13,16,45,33.5,120.0,2.75,20.0,131.0,157.14,125.79
2017,2,13,17,0,25.0,98.0,2.6,20.0,105.0,127.93,101.51
2017,2,13,17,15,13.0,76.0,2.75,19.5,79.5,87.18,67.31
2017,2,13,17,30,1.0,54.0,2.9,19.0,54.0,56.38,40.93
2017,2,13,17,45,0.5,33.0,3.1,19.0,33.0,33.41,20.85
2017,2,13,18,0,0.0,12.0,3.3,19.0,12.0,10.56,0.0
2017,2,13,18,15,0.0,6.0,3.5,18.5,6.0,5.46,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.0,6.9,11.5,3.0,2.73,0.0
2017,2,14,7,30,0.0,6.0,7.4,11.0,6.0,5.26,0.0
2017,2,14,7,45,0.0,15.0,7.95,10.5,15.0,13.18,5.58
2017,2,14,8,0,0.0,24.0,8.5,10.0,24.0,21.12,13.19
2017,2,14,8,15,0.0,35.5,8.3,9.5,35.5,31.29,22.69
2017,2,14,8,30,0.0,47.0,8.1,9.0,47.0,41.47,32.17
2017,2,14,8,45,0.0,58.5,7.9,8.5,58.5,51.67,41.58
2017,2,14,9,0,0.0,70.0,7.7,8.0,70.0,61.83,50.85
2017,2,14,9,15,0.0,69.0,7.55,8.0,69.0,61.0,49.96
2017,2,14,9,30,0.0,68.0,7.4,8.0,68.0,60.12,49.01
2017,2,14,9,45,0.0,65.5,7.25,8.5,65.5,57.91,46.77
2017,2,14,10,0,0.0,63.0,7.1,9.0,63.0,55.7,42.44
2017,2,14,10,15,5.0,132.0,6.95,9.5,135.5,114.81,92.34
2017,2,14,10,30,10.0,201.0,6.8,10.0,208.0,171.06,138.92
2017,2,14,10,45,7.5,196.5,6.65,10.5,202.0,169.21,136.92
2017,2,14,11,0,5.0,192.0,6.5,11.0,196.0,166.57,134.34
2017,2,14,11,15,12.0,222.5,6.45,11.5,231.5,195.13,157.32
2017,2,14,11,30,19.0,253.0,6.4,12.0,267.0,224.76,181.04
2017,2,14,11,45,85.0,303.0,6.35,13.0,364.0,294.47,236.3
2017,2,14,12,0,151.0,353.0,6.3,14.0,461.0,374.5,299.33
2017,2,14,12,15,203.0,354.0,6.3,14.5,500.5,415.7,332.05
2017,2,14,12,30,255.0,355.0,6.3,15.0,540.0,460.68,367.83
2017,2,14,12,45,139.0,317.5,6.3,15.5,419.0,372.8,297.85
2017,2,14,13,0,23.0,280.0,6.3,16.0,298.0,264.31,209.91
2017,2,14,13,15,24.0,279.0,6.25,16.0,297.0,266.37,211.86
2017,2,14,13,30,25.0,278.0,6.2,16.0,296.0,268.46,213.72
2017,2,14,13,45,15.0,235.0,6.2,16.0,246.0,223.28,177.53
2017,2,14,14,0,5.0,192.0,6.2,16.0,196.0,176.97,140.1
2017,2,14,14,15,4.5,188.0,6.2,15.5,191.5,173.66,137.91
2017,2,14,14,30,4.0,184.0,6.2,15.0,187.0,170.35,135.68
2017,2,14,14,45,2.0,160.5,6.25,15.0,162.0,147.15,116.85
2017,2,14,15,0,0.0,137.0,6.3,15.0,137.0,123.72,97.72
2017,2,14,15,15,0.0,139.0,6.3,14.5,139.0,126.26,100.28
2017,2,14,15,30,0.0,141.0,6.3,14.0,141.0,129.13,103.14
2017,2,14,15,45,0.0,99.5,6.3,13.5,99.5,89.16,70.06
2017,2,14,16,0,0.0,58.0,6.3,13.0,58.0,51.24,38.2
2017,2,14,16,15,348.0,69.5,6.2,12.5,193.5,380.98,326.34
2017,2,14,16,30,696.0,81.0,6.1,12.0,329.0,659.41,556.94
2017,2,14,16,45,635.0,76.0,6.1,11.5,275.5,596.63,506.88
2017,2,14,17,0,574.0,71.0,6.1,11.0,222.0,533.7,455.86
2017,2,14,17,15,495.5,61.0,6.0,10.5,170.0,453.25,386.92
2017,2,14,17,30,417.0,51.0,5.9,10.0,118.0,374.97,316.83
2017,2,14,17,45,280.5,36.5,5.8,10.0,74.0,259.27,210.05
2017,2,14,18,0,144.0,22.0,5.7,10.0,30.0,138.75,34.76
2017,2,14,18,15,72.0,11.0,5.65,9.5,15.0,50.43,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,8.64,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,15.63,0.0
2017,2,15,7,45,422.0,29.5,4.4,5.0,82.0,23.74,15.12
2017,2,15,8,0,562.0,40.0,4.5,6.0,130.0,34.52,25.63
2017,2,15,8,15,636.5,46.5,4.6,7.0,184.5,39.01,30.03
2017,2,15,8,30,711.0,53.0,4.7,8.0,239.0,43.49,34.18
2017,2,15,8,45,757.0,58.0,4.8,9.0,294.0,46.48,36.79
2017,2,15,9,0,803.0,63.0,4.9,10.0,349.0,49.43,39.26
2017,2,15,9,15,833.5,66.5,4.85,10.5,401.5,51.06,40.53
2017,2,15,9,30,864.0,70.0,4.8,11.0,454.0,52.67,41.77
2017,2,15,9,45,884.5,73.0,4.8,11.5,501.5,63.06,50.79
2017,2,15,10,0,905.0,76.0,4.8,12.0,549.0,120.36,65.48
2017,2,15,10,15,920.0,78.0,4.7,12.5,590.5,177.92,103.17
2017,2,15,10,30,935.0,80.0,4.6,13.0,632.0,236.27,150.75
2017,2,15,10,45,945.5,81.5,4.6,13.5,666.0,293.71,201.84
2017,2,15,11,0,956.0,83.0,4.6,14.0,700.0,350.95,253.93
2017,2,15,11,15,963.5,84.5,4.55,14.0,726.5,406.73,305.1
2017,2,15,11,30,971.0,86.0,4.5,14.0,753.0,461.52,354.55
2017,2,15,11,45,975.0,86.5,4.5,14.5,771.0,512.68,399.38
2017,2,15,12,0,979.0,87.0,4.5,15.0,789.0,562.02,441.43
2017,2,15,12,15,981.5,87.5,4.45,15.0,798.0,608.54,480.81
2017,2,15,12,30,984.0,88.0,4.4,15.0,807.0,652.71,517.36
2017,2,15,12,45,984.5,87.5,4.35,15.5,807.5,692.17,548.48
2017,2,15,13,0,985.0,87.0,4.3,16.0,808.0,728.73,576.62
2017,2,15,13,15,983.0,86.5,4.25,16.0,799.0,760.53,601.74
2017,2,15,13,30,981.0,86.0,4.2,16.0,790.0,788.99,623.07
2017,2,15,13,45,977.0,84.5,4.2,16.0,772.0,811.51,639.82
2017,2,15,14,0,973.0,83.0,4.2,16.0,754.0,830.36,654.04
2017,2,15,14,15,966.0,82.0,4.15,16.0,728.0,843.72,664.22
2017,2,15,14,30,959.0,81.0,4.1,16.0,702.0,853.28,671.85
2017,2,15,14,45,946.5,80.5,4.05,16.0,667.5,855.23,674.18
2017,2,15,15,0,934.0,80.0,4.0,16.0,633.0,853.39,674.0
2017,2,15,15,15,919.0,78.0,3.9,15.5,592.0,844.09,669.61
2017,2,15,15,30,904.0,76.0,3.8,15.0,551.0,831.22,662.76
2017,2,15,15,45,884.0,73.0,3.7,15.0,504.0,809.71,648.4
2017,2,15,16,0,864.0,70.0,3.6,15.0,457.0,792.22,637.02
2017,2,15,16,15,834.5,66.5,3.15,14.0,405.0,756.57,612.48
2017,2,15,16,30,805.0,63.0,2.7,13.0,353.0,718.5,585.48
2017,2,15,16,45,761.5,58.0,2.3,12.5,298.0,665.97,545.62
2017,2,15,17,0,718.0,53.0,1.9,12.0,243.0,612.36,503.39
2017,2,15,17,15,645.5,46.5,1.8,11.0,188.5,536.02,443.61
2017,2,15,17,30,573.0,40.0,1.7,10.0,134.0,461.08,380.92
2017,2,15,17,45,441.5,30.0,1.65,9.0,85.5,355.56,286.08
2017,2,15,18,0,310.0,20.0,1.6,8.0,37.0,238.36,88.79
2017,2,15,18,15,155.0,10.0,1.65,8.0,18.5,96.56,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,9.5,1.05,5.5,18.5,8.64,0.0
2017,2,16,7,30,310.0,19.0,1.2,6.0,37.0,16.98,1.33
2017,2,16,7,45,446.0,29.0,1.4,7.0,85.5,25.34,16.53
2017,2,16,8,0,582.0,39.0,1.6,8.0,134.0,33.49,24.58
2017,2,16,8,15,654.0,45.5,1.65,8.5,189.0,38.05,29.05
2017,2,16,8,30,726.0,52.0,1.7,9.0,244.0,42.57,33.26
2017,2,16,8,45,771.0,56.0,1.8,10.0,299.5,44.79,35.15
2017,2,16,9,0,816.0,60.0,1.9,11.0,355.0,47.01,36.95
2017,2,16,9,15,845.0,63.5,1.95,11.5,407.0,48.73,38.3
2017,2,16,9,30,874.0,67.0,2.0,12.0,459.0,57.88,46.25
2017,2,16,9,45,893.5,69.5,2.15,13.0,506.5,63.36,50.75
2017,2,16,10,0,913.0,72.0,2.3,14.0,554.0,120.78,64.08
2017,2,16,10,15,927.0,74.0,2.25,14.5,595.0,178.66,102.14
2017,2,16,10,30,941.0,76.0,2.2,15.0,636.0,237.23,149.5
2017,2,16,10,45,950.5,78.0,2.2,15.5,669.5,295.16,200.2
2017,2,16,11,0,960.0,80.0,2.2,16.0,703.0,352.8,251.52
2017,2,16,11,15,966.5,81.0,2.2,16.0,729.0,408.04,301.05
2017,2,16,11,30,973.0,82.0,2.2,16.0,755.0,462.17,348.68
2017,2,16,11,45,974.0,84.0,2.25,16.5,772.0,513.36,392.27
2017,2,16,12,0,975.0,86.0,2.3,17.0,789.0,562.52,432.91
2017,2,16,12,15,976.5,86.5,2.3,17.0,797.5,608.36,470.53
2017,2,16,12,30,978.0,87.0,2.3,17.0,806.0,651.77,505.35
2017,2,16,12,45,976.0,87.5,2.35,17.5,805.5,690.42,535.15
2017,2,16,13,0,974.0,88.0,2.4,18.0,805.0,726.05,562.07
2017,2,16,13,15,971.0,87.5,2.45,18.0,795.5,756.86,586.13
2017,2,16,13,30,968.0,87.0,2.5,18.0,786.0,784.31,606.37
2017,2,16,13,45,960.5,87.5,2.55,18.0,767.0,806.01,622.29
2017,2,16,14,0,953.0,88.0,2.6,18.0,748.0,824.03,635.79
2017,2,16,14,15,945.0,87.0,2.55,18.0,722.0,836.36,644.75
2017,2,16,14,30,937.0,86.0,2.5,18.0,696.0,844.91,651.26
2017,2,16,14,45,919.5,86.5,2.5,18.0,660.5,843.8,651.59
2017,2,16,15,0,902.0,87.0,2.5,18.0,625.0,838.96,649.55
2017,2,16,15,15,885.5,84.5,2.45,18.0,584.0,827.87,642.92
2017,2,16,15,30,869.0,82.0,2.4,18.0,543.0,820.41,639.04
2017,2,16,15,45,843.5,80.0,2.35,18.0,495.5,796.0,623.14
2017,2,16,16,0,818.0,78.0,2.3,18.0,448.0,768.55,605.1
2017,2,16,16,15,786.0,74.0,2.0,17.0,396.5,730.78,579.74
2017,2,16,16,30,754.0,70.0,1.7,16.0,345.0,690.74,552.05
2017,2,16,16,45,702.5,65.5,1.45,15.0,290.5,633.5,510.85
2017,2,16,17,0,651.0,61.0,1.2,14.0,236.0,581.41,471.9
2017,2,16,17,15,576.5,53.0,1.2,13.0,182.5,503.94,412.77
2017,2,16,17,30,502.0,45.0,1.2,12.0,129.0,428.65,350.68
2017,2,16,17,45,370.0,33.0,1.3,11.5,82.5,315.08,252.0
2017,2,16,18,0,238.0,21.0,1.4,11.0,36.0,198.34,88.65
2017,2,16,18,15,119.0,10.5,1.45,10.5,18.0,77.02,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.0,10.91,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,32.0,18.91,3.93
2017,2,17,7,45,265.0,40.0,3.9,9.5,76.0,31.11,21.4
2017,2,17,8,0,384.0,56.0,4.1,10.0,120.0,42.97,32.82
2017,2,17,8,15,461.0,67.0,4.2,11.0,171.5,52.33,41.54
2017,2,17,8,30,538.0,78.0,4.3,12.0,223.0,59.27,47.81
2017,2,17,8,45,592.5,85.0,4.4,13.0,275.5,62.54,50.56
2017,2,17,9,0,647.0,92.0,4.5,14.0,328.0,65.78,53.14
2017,2,17,9,15,682.0,97.5,4.7,14.5,378.0,67.67,54.56
2017,2,17,9,30,717.0,103.0,4.9,15.0,428.0,69.55,55.93
2017,2,17,9,45,744.0,106.5,5.15,16.0,474.0,75.78,60.96
2017,2,17,10,0,771.0,110.0,5.4,17.0,520.0,127.24,72.93
2017,2,17,10,15,789.0,113.5,5.45,17.5,560.0,186.41,113.55
2017,2,17,10,30,807.0,117.0,5.5,18.0,600.0,240.27,157.0
2017,2,17,10,45,626.5,190.0,5.6,18.5,577.0,296.04,212.06
2017,2,17,11,0,446.0,263.0,5.7,19.0,554.0,335.46,251.96
2017,2,17,11,15,509.0,249.5,5.7,19.5,594.0,377.12,285.97
2017,2,17,11,30,572.0,236.0,5.7,20.0,634.0,423.81,324.21
2017,2,17,11,45,558.0,248.0,5.7,20.5,644.5,460.98,355.43
2017,2,17,12,0,544.0,260.0,5.7,21.0,655.0,496.04,384.11
2017,2,17,12,15,713.0,190.5,5.65,21.0,714.0,559.74,435.64
2017,2,17,12,30,882.0,121.0,5.6,21.0,773.0,630.91,493.02
2017,2,17,12,45,881.0,121.5,5.55,21.0,772.5,668.16,522.99
2017,2,17,13,0,880.0,122.0,5.5,21.0,772.0,702.72,550.5
2017,2,17,13,15,877.0,121.0,5.45,21.0,763.5,731.62,573.41
2017,2,17,13,30,874.0,120.0,5.4,21.0,755.0,757.4,593.71
2017,2,17,13,45,868.5,119.0,5.35,21.5,737.0,778.1,608.14
2017,2,17,14,0,863.0,118.0,5.3,22.0,719.0,795.4,619.83
2017,2,17,14,15,637.0,196.0,5.15,22.0,631.0,721.36,563.44
2017,2,17,14,30,411.0,274.0,5.0,22.0,543.0,618.81,483.94
2017,2,17,14,45,619.5,190.0,4.9,22.0,573.0,726.48,569.47
2017,2,17,15,0,828.0,106.0,4.8,22.0,603.0,810.52,632.74
2017,2,17,15,15,811.5,103.0,4.55,21.5,563.5,799.14,625.3
2017,2,17,15,30,795.0,100.0,4.3,21.0,524.0,784.37,616.17
2017,2,17,15,45,773.5,95.5,4.1,21.0,478.5,760.62,599.9
2017,2,17,16,0,752.0,91.0,3.9,21.0,433.0,738.25,584.62
2017,2,17,16,15,719.5,86.5,3.45,20.0,383.5,700.69,559.11
2017,2,17,16,30,687.0,82.0,3.0,19.0,334.0,661.17,531.5
2017,2,17,16,45,643.0,74.5,2.55,18.5,282.0,607.58,491.28
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,553.33,449.16
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,476.27,389.38
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,401.31,327.28
2017,2,17,17,45,332.5,36.0,2.1,15.5,81.0,295.58,235.22
2017,2,17,18,0,213.0,23.0,2.1,15.0,36.0,187.27,94.6
2017,2,17,18,15,106.5,11.5,2.2,15.0,18.0,71.14,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,3.55,12.5,19.5,10.01,0.0
2017,2,18,7,30,257.0,22.0,3.6,13.0,39.0,18.07,4.79
2017,2,18,7,45,389.5,33.0,3.7,13.5,86.0,26.45,17.12
2017,2,18,8,0,522.0,44.0,3.8,14.0,133.0,34.58,24.93
2017,2,18,8,15,594.0,51.0,3.7,15.0,186.5,38.94,29.03
2017,2,18,8,30,666.0,58.0,3.6,16.0,240.0,47.27,36.44
2017,2,18,8,45,716.0,62.0,3.55,17.0,294.5,49.22,38.02
2017,2,18,9,0,766.0,66.0,3.5,18.0,349.0,51.24,39.55
2017,2,18,9,15,796.0,69.5,3.55,18.5,400.0,52.73,40.65
2017,2,18,9,30,826.0,73.0,3.6,19.0,451.0,54.22,41.72
2017,2,18,9,45,849.5,75.0,3.7,20.0,497.5,63.65,40.07
2017,2,18,10,0,873.0,77.0,3.8,21.0,544.0,126.95,67.2
2017,2,18,10,15,887.5,79.5,3.9,21.5,584.5,183.27,104.7
2017,2,18,10,30,902.0,82.0,4.0,22.0,625.0,240.37,150.54
2017,2,18,10,45,913.0,83.5,4.15,23.0,658.5,296.39,198.55
2017,2,18,11,0,924.0,85.0,4.3,24.0,692.0,352.31,247.12
2017,2,18,11,15,931.0,86.0,4.35,24.0,718.0,406.07,294.62
2017,2,18,11,30,938.0,87.0,4.4,24.0,744.0,458.84,340.49
2017,2,18,11,45,941.0,88.5,4.45,24.5,761.0,508.99,382.61
2017,2,18,12,0,944.0,90.0,4.5,25.0,778.0,557.35,422.12
2017,2,18,12,15,946.0,90.5,4.5,25.0,787.0,602.27,458.74
2017,2,18,12,30,948.0,91.0,4.5,25.0,796.0,644.88,492.78
2017,2,18,12,45,946.5,91.5,4.5,25.5,795.5,682.82,521.65
2017,2,18,13,0,945.0,92.0,4.5,26.0,795.0,717.87,547.74
2017,2,18,13,15,942.5,91.5,4.4,26.0,786.0,748.2,570.76
2017,2,18,13,30,940.0,91.0,4.3,26.0,777.0,775.29,589.96
2017,2,18,13,45,933.5,91.0,4.2,26.5,759.0,796.58,603.69
2017,2,18,14,0,927.0,91.0,4.1,27.0,741.0,814.29,614.96
2017,2,18,14,15,919.5,89.5,3.85,26.5,715.0,826.01,623.94
2017,2,18,14,30,912.0,88.0,3.6,26.0,689.0,834.05,630.45
2017,2,18,14,45,899.0,87.0,3.35,26.0,655.0,834.53,630.58
2017,2,18,15,0,886.0,86.0,3.1,26.0,621.0,831.36,628.29
2017,2,18,15,15,870.5,84.0,2.7,25.5,580.5,821.44,621.69
2017,2,18,15,30,855.0,82.0,2.3,25.0,540.0,815.34,617.57
2017,2,18,15,45,550.5,139.0,1.95,24.5,424.5,636.06,491.07
2017,2,18,16,0,246.0,196.0,1.6,24.0,309.0,434.89,339.33
2017,2,18,16,15,496.0,132.5,1.55,23.0,327.5,573.98,451.64
2017,2,18,16,30,746.0,69.0,1.5,22.0,346.0,688.69,537.97
2017,2,18,16,45,701.0,64.0,1.5,21.5,292.5,635.58,500.37
2017,2,18,17,0,656.0,59.0,1.5,21.0,239.0,586.81,465.85
2017,2,18,17,15,585.5,51.5,1.5,20.0,186.0,512.13,410.29
2017,2,18,17,30,515.0,44.0,1.5,19.0,133.0,439.51,352.14
2017,2,18,17,45,395.0,33.0,1.55,18.5,86.5,333.51,262.1
2017,2,18,18,0,275.0,22.0,1.6,18.0,40.0,226.31,125.27
2017,2,18,18,15,137.5,11.0,1.65,17.5,20.0,88.72,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,3.6,17.0,3.5,3.18,0.0
2017,2,19,7,30,0.0,7.0,3.8,17.0,7.0,6.14,0.0
2017,2,19,7,45,0.0,16.0,4.0,17.5,16.0,14.06,6.33
2017,2,19,8,0,0.0,25.0,4.2,18.0,25.0,22.0,13.57
2017,2,19,8,15,0.0,35.5,4.15,18.0,35.5,31.28,21.94
2017,2,19,8,30,0.0,46.0,4.1,18.0,46.0,40.58,30.25
2017,2,19,8,45,0.0,56.5,4.1,18.5,56.5,49.89,38.36
2017,2,19,9,0,0.0,67.0,4.1,19.0,67.0,59.22,46.34
2017,2,19,9,15,1.0,109.5,4.3,19.0,110.0,93.85,76.23
2017,2,19,9,30,2.0,152.0,4.5,19.0,153.0,126.24,103.78
2017,2,19,9,45,4.0,164.5,4.75,19.5,167.0,136.73,107.14
2017,2,19,10,0,6.0,177.0,5.0,20.0,181.0,148.47,115.95
2017,2,19,10,15,7.5,190.0,5.05,20.0,195.0,160.74,125.41
2017,2,19,10,30,9.0,203.0,5.1,20.0,209.0,173.21,135.07
2017,2,19,10,45,130.5,258.5,5.2,20.5,345.0,236.09,180.33
2017,2,19,11,0,252.0,314.0,5.3,21.0,481.0,324.71,246.72
2017,2,19,11,15,257.0,323.5,5.35,21.0,499.5,349.15,267.06
2017,2,19,11,30,262.0,333.0,5.4,21.0,518.0,378.46,291.15
2017,2,19,11,45,139.5,297.5,5.5,21.5,396.0,315.85,244.46
2017,2,19,12,0,17.0,262.0,5.6,22.0,274.0,236.8,183.05
2017,2,19,12,15,17.5,264.5,5.65,22.0,277.5,241.34,186.72
2017,2,19,12,30,18.0,267.0,5.7,22.0,281.0,245.87,190.28
2017,2,19,12,45,148.5,315.0,5.8,22.5,426.5,379.38,295.09
2017,2,19,13,0,279.0,363.0,5.9,23.0,572.0,524.75,406.35
2017,2,19,13,15,235.5,364.5,5.8,23.0,539.5,505.68,391.56
2017,2,19,13,30,192.0,366.0,5.7,23.0,507.0,488.59,378.41
2017,2,19,13,45,109.5,323.5,5.65,23.0,403.5,396.4,307.73
2017,2,19,14,0,27.0,281.0,5.6,23.0,300.0,277.8,215.15
2017,2,19,14,15,122.0,300.0,5.5,23.0,381.5,397.44,310.43
2017,2,19,14,30,217.0,319.0,5.4,23.0,463.0,500.89,391.38
2017,2,19,14,45,163.0,302.0,5.3,23.0,407.0,446.95,349.7
2017,2,19,15,0,109.0,285.0,5.2,23.0,351.0,377.37,296.01
2017,2,19,15,15,78.0,256.0,5.05,22.5,301.5,324.81,255.89
2017,2,19,15,30,47.0,227.0,4.9,22.0,252.0,271.13,214.1
2017,2,19,15,45,75.5,215.0,4.8,22.0,251.5,285.64,227.25
2017,2,19,16,0,104.0,203.0,4.7,22.0,251.0,299.89,240.07
2017,2,19,16,15,96.5,181.0,4.35,21.5,222.0,272.02,218.72
2017,2,19,16,30,89.0,159.0,4.0,21.0,193.0,243.74,196.81
2017,2,19,16,45,77.5,135.5,3.65,21.0,162.0,209.96,169.59
2017,2,19,17,0,66.0,112.0,3.3,21.0,131.0,175.89,141.62
2017,2,19,17,15,49.5,88.5,3.0,20.5,101.0,137.91,109.94
2017,2,19,17,30,33.0,65.0,2.7,20.0,71.0,99.59,77.33
2017,2,19,17,45,16.5,42.5,2.45,20.0,45.5,62.01,44.76
2017,2,19,18,0,0.0,20.0,2.2,20.0,20.0,17.9,5.35
2017,2,19,18,15,0.0,10.0,2.15,19.5,10.0,9.1,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,12.0,1.0,0.88,0.0
2017,2,20,8,0,0.0,2.0,3.5,12.0,2.0,1.75,0.0
2017,2,20,8,15,0.0,2.5,3.4,12.0,2.5,2.19,0.0
2017,2,20,8,30,0.0,3.0,3.3,12.0,3.0,2.63,0.0
2017,2,20,8,45,0.0,4.0,3.25,12.5,4.0,3.51,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.39,0.0
2017,2,20,9,15,0.0,53.0,3.0,13.0,53.0,46.79,36.31
2017,2,20,9,30,0.0,101.0,2.8,13.0,101.0,87.94,72.55
2017,2,20,9,45,0.0,102.0,2.65,13.5,102.0,89.2,69.91
2017,2,20,10,0,0.0,103.0,2.5,14.0,103.0,90.44,70.58
2017,2,20,10,15,7.0,159.5,2.5,14.5,164.0,137.38,108.68
2017,2,20,10,30,14.0,216.0,2.5,15.0,225.0,184.31,145.95
2017,2,20,10,45,15.5,227.5,2.55,16.0,237.5,196.3,154.66
2017,2,20,11,0,17.0,239.0,2.6,17.0,250.0,208.48,163.54
2017,2,20,11,15,15.0,238.5,2.8,17.5,249.0,209.93,164.35
2017,2,20,11,30,13.0,238.0,3.0,18.0,248.0,210.89,164.79
2017,2,20,11,45,6.5,176.5,3.2,19.0,181.5,157.78,122.15
2017,2,20,12,0,0.0,115.0,3.4,20.0,115.0,101.87,77.07
2017,2,20,12,15,2.5,152.5,3.45,20.0,155.0,136.19,104.58
2017,2,20,12,30,5.0,190.0,3.5,20.0,195.0,170.98,132.16
2017,2,20,12,45,21.5,255.5,3.55,20.0,272.5,240.03,186.6
2017,2,20,13,0,38.0,321.0,3.6,20.0,350.0,316.51,245.95
2017,2,20,13,15,78.5,342.5,3.6,20.0,401.0,369.8,287.53
2017,2,20,13,30,119.0,364.0,3.6,20.0,452.0,426.48,331.46
2017,2,20,13,45,169.0,355.5,3.6,20.5,477.5,472.93,367.14
2017,2,20,14,0,219.0,347.0,3.6,21.0,503.0,513.02,397.95
2017,2,20,14,15,166.0,333.5,3.5,21.0,449.0,467.25,363.06
2017,2,20,14,30,113.0,320.0,3.4,21.0,395.0,406.4,316.75
2017,2,20,14,45,519.0,200.5,3.35,21.0,521.0,657.33,515.09
2017,2,20,15,0,925.0,81.0,3.3,21.0,647.0,864.3,665.98
2017,2,20,15,15,909.5,79.0,3.1,20.5,605.0,854.21,658.85
2017,2,20,15,30,894.0,77.0,2.9,20.0,563.0,840.55,650.99
2017,2,20,15,45,870.0,75.0,2.7,20.0,515.0,816.54,634.61
2017,2,20,16,0,846.0,73.0,2.5,20.0,467.0,796.97,621.42
2017,2,20,16,15,816.0,69.5,2.1,19.5,415.0,760.48,595.62
2017,2,20,16,30,786.0,66.0,1.7,19.0,363.0,721.63,567.57
2017,2,20,16,45,738.0,62.0,1.3,18.5,307.5,666.36,526.58
2017,2,20,17,0,690.0,58.0,0.9,18.0,252.0,610.19,483.43
2017,2,20,17,15,620.5,51.0,0.9,17.0,197.5,540.28,432.47
2017,2,20,17,30,551.0,44.0,0.9,16.0,143.0,467.47,375.46
2017,2,20,17,45,423.5,34.0,0.9,15.5,94.0,355.77,281.93
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,246.1,156.16
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,96.48,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,10.01,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,19.55,8.71
2017,2,21,7,45,545.5,30.0,5.2,11.0,106.5,25.94,17.09
2017,2,21,8,0,666.0,38.0,5.3,12.0,159.0,32.26,23.17
2017,2,21,8,15,729.5,43.0,5.2,12.5,216.5,35.64,26.42
2017,2,21,8,30,793.0,48.0,5.1,13.0,274.0,39.03,29.5
2017,2,21,8,45,832.5,51.0,5.05,14.0,330.5,46.0,35.6
2017,2,21,9,0,872.0,54.0,5.0,15.0,387.0,48.59,37.66
2017,2,21,9,15,897.5,57.0,5.0,16.0,440.0,50.97,39.48
2017,2,21,9,30,923.0,60.0,5.0,17.0,493.0,53.26,41.18
2017,2,21,9,45,941.0,62.0,5.05,18.0,541.0,73.5,41.52
2017,2,21,10,0,959.0,64.0,5.1,19.0,589.0,133.54,67.82
2017,2,21,10,15,971.0,65.5,5.2,19.5,630.5,193.69,110.23
2017,2,21,10,30,983.0,67.0,5.3,20.0,672.0,254.24,160.59
2017,2,21,10,45,991.0,68.5,5.4,20.5,706.0,313.94,213.47
2017,2,21,11,0,999.0,70.0,5.5,21.0,740.0,373.1,266.52
2017,2,21,11,15,1005.0,71.0,5.45,21.0,766.0,430.35,317.94
2017,2,21,11,30,1011.0,72.0,5.4,21.0,792.0,486.36,367.31
2017,2,21,11,45,1012.0,74.0,5.4,21.5,810.0,539.44,412.5
2017,2,21,12,0,1013.0,76.0,5.4,22.0,828.0,590.38,454.64
2017,2,21,12,15,1014.5,76.5,5.35,22.0,836.5,637.88,493.77
2017,2,21,12,30,1016.0,77.0,5.3,22.0,845.0,682.83,530.03
2017,2,21,12,45,1015.0,77.0,5.3,22.5,844.5,722.99,561.02
2017,2,21,13,0,1014.0,77.0,5.3,23.0,844.0,760.03,589.01
2017,2,21,13,15,1012.0,77.0,5.2,23.0,835.0,793.11,613.25
2017,2,21,13,30,1010.0,77.0,5.1,23.0,826.0,822.76,634.18
2017,2,21,13,45,1004.5,76.5,5.1,23.0,807.5,845.67,650.87
2017,2,21,14,0,999.0,76.0,5.1,23.0,789.0,864.78,664.99
2017,2,21,14,15,992.5,75.0,4.95,23.0,762.5,878.68,674.67
2017,2,21,14,30,986.0,74.0,4.8,23.0,736.0,888.67,681.69
2017,2,21,14,45,976.0,73.0,4.7,23.0,701.0,891.87,684.44
2017,2,21,15,0,966.0,72.0,4.6,23.0,666.0,891.17,684.64
2017,2,21,15,15,952.5,70.5,4.25,22.5,624.5,883.14,679.92
2017,2,21,15,30,939.0,69.0,3.9,22.0,583.0,871.39,673.05
2017,2,21,15,45,919.5,67.0,3.55,22.0,535.0,850.54,658.44
2017,2,21,16,0,900.0,65.0,3.2,22.0,487.0,826.44,641.52
2017,2,21,16,15,873.5,62.0,2.8,21.0,434.0,792.46,619.42
2017,2,21,16,30,847.0,59.0,2.4,20.0,381.0,756.03,594.97
2017,2,21,16,45,807.5,55.0,2.05,19.5,325.5,713.25,564.19
2017,2,21,17,0,768.0,51.0,1.7,19.0,270.0,661.85,525.75
2017,2,21,17,15,704.0,45.5,1.65,18.0,213.0,590.03,472.98
2017,2,21,17,30,640.0,40.0,1.6,17.0,156.0,519.22,417.36
2017,2,21,17,45,524.5,31.5,1.6,16.0,104.5,412.89,328.85
2017,2,21,18,0,409.0,23.0,1.6,15.0,53.0,308.81,205.88
2017,2,21,18,15,204.5,11.5,1.55,14.5,26.5,129.26,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
