Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,7,15,212.5,11.5,1.3,11.0,28.0,10.46,0.0
2017,2,22,7,30,425.0,23.0,1.5,12.0,56.0,20.43,9.91
2017,2,22,7,45,538.0,31.0,1.7,13.5,108.0,26.76,17.7
2017,2,22,8,0,651.0,39.0,1.9,15.0,160.0,33.01,23.6
2017,2,22,8,15,713.0,44.0,1.85,15.5,216.5,36.34,26.76
2017,2,22,8,30,775.0,49.0,1.8,16.0,273.0,39.67,29.74
2017,2,22,8,45,813.0,53.0,1.8,16.5,328.5,47.39,36.48
2017,2,22,9,0,851.0,57.0,1.8,17.0,384.0,50.65,39.17
2017,2,22,9,15,877.0,59.5,1.9,18.0,436.5,52.61,40.6
2017,2,22,9,30,903.0,62.0,2.0,19.0,489.0,54.49,41.91
2017,2,22,9,45,920.5,64.5,2.15,20.0,536.5,77.77,43.14
2017,2,22,10,0,938.0,67.0,2.3,21.0,584.0,137.09,70.11
2017,2,22,10,15,950.5,68.5,2.4,21.5,625.5,196.25,111.75
2017,2,22,10,30,963.0,70.0,2.5,22.0,667.0,255.88,160.66
2017,2,22,10,45,970.5,72.0,2.7,23.0,700.5,314.86,211.52
2017,2,22,11,0,978.0,74.0,2.9,24.0,734.0,373.3,262.15
2017,2,22,11,15,984.0,75.0,2.95,24.0,760.0,429.57,311.25
2017,2,22,11,30,990.0,76.0,3.0,24.0,786.0,484.64,358.34
2017,2,22,11,45,986.5,80.5,3.05,24.5,802.0,536.88,401.32
2017,2,22,12,0,983.0,85.0,3.1,25.0,818.0,586.68,441.08
2017,2,22,12,15,984.0,85.5,3.05,25.0,826.5,632.8,477.58
2017,2,22,12,30,985.0,86.0,3.0,25.0,835.0,676.4,511.29
2017,2,22,12,45,983.0,86.5,3.0,25.5,834.0,715.41,540.07
2017,2,22,13,0,981.0,87.0,3.0,26.0,833.0,751.35,566.0
2017,2,22,13,15,978.5,87.0,2.95,26.0,823.5,783.24,588.69
2017,2,22,13,30,976.0,87.0,2.9,26.0,814.0,811.77,608.12
2017,2,22,13,45,970.0,86.5,2.85,26.5,795.5,833.66,621.81
2017,2,22,14,0,964.0,86.0,2.8,27.0,777.0,851.83,633.03
2017,2,22,14,15,956.5,85.0,2.65,27.0,750.5,864.51,641.2
2017,2,22,14,30,949.0,84.0,2.5,27.0,724.0,873.37,646.89
2017,2,22,14,45,935.0,84.0,2.45,27.0,689.0,874.2,648.14
2017,2,22,15,0,921.0,84.0,2.4,27.0,654.0,871.25,647.09
2017,2,22,15,15,906.5,81.5,2.25,26.5,612.5,861.3,641.97
2017,2,22,15,30,892.0,79.0,2.1,26.0,571.0,847.76,634.55
2017,2,22,15,45,872.0,76.5,1.95,26.0,523.5,826.26,620.56
2017,2,22,16,0,852.0,74.0,1.8,26.0,476.0,809.21,609.65
2017,2,22,16,15,824.0,70.5,1.65,25.0,424.0,773.98,588.41
2017,2,22,16,30,796.0,67.0,1.5,24.0,372.0,736.31,565.04
2017,2,22,16,45,755.5,62.0,1.35,23.0,317.5,684.96,531.1
2017,2,22,17,0,715.0,57.0,1.2,22.0,263.0,632.42,494.85
2017,2,22,17,15,649.0,50.5,1.2,21.0,207.5,558.86,442.07
2017,2,22,17,30,583.0,44.0,1.2,20.0,152.0,486.39,386.5
2017,2,22,17,45,469.0,34.0,1.3,19.5,102.0,388.18,305.26
2017,2,22,18,0,355.0,24.0,1.4,19.0,52.0,287.61,194.79
2017,2,22,18,15,177.5,12.0,1.45,18.5,26.0,114.52,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,23,7,15,153.0,14.0,3.35,11.5,26.5,12.73,0.0
2017,2,23,7,30,306.0,28.0,3.5,12.0,53.0,23.06,12.43
2017,2,23,7,45,423.0,39.5,3.65,13.0,103.5,31.65,22.04
2017,2,23,8,0,540.0,51.0,3.8,14.0,154.0,39.96,29.86
2017,2,23,8,15,609.0,58.5,3.75,15.0,209.5,44.47,34.03
2017,2,23,8,30,678.0,66.0,3.7,16.0,265.0,48.89,37.89
2017,2,23,8,45,724.5,71.0,3.7,17.0,320.5,56.11,44.06
2017,2,23,9,0,771.0,76.0,3.7,18.0,376.0,58.61,45.95
2017,2,23,9,15,801.0,80.5,3.95,19.0,428.5,60.57,47.31
2017,2,23,9,30,831.0,85.0,4.2,20.0,481.0,62.48,48.61
2017,2,23,9,45,854.5,87.0,4.5,21.0,529.0,86.38,49.47
2017,2,23,10,0,878.0,89.0,4.8,22.0,577.0,142.93,76.38
2017,2,23,10,15,893.5,91.5,5.0,22.5,618.5,207.97,123.52
2017,2,23,10,30,909.0,94.0,5.2,23.0,660.0,266.31,171.55
2017,2,23,10,45,922.5,94.5,5.45,23.5,695.0,323.23,221.14
2017,2,23,11,0,936.0,95.0,5.7,24.0,730.0,380.27,271.35
2017,2,23,11,15,943.0,96.5,5.8,24.5,756.5,435.57,319.68
2017,2,23,11,30,950.0,98.0,5.9,25.0,783.0,489.85,366.12
2017,2,23,11,45,961.5,95.0,6.0,25.5,802.5,541.2,409.15
2017,2,23,12,0,973.0,92.0,6.1,26.0,822.0,591.31,450.13
2017,2,23,12,15,974.5,92.5,6.1,26.0,831.0,637.43,487.78
2017,2,23,12,30,976.0,93.0,6.1,26.0,840.0,681.11,522.78
2017,2,23,12,45,973.5,94.0,6.15,26.5,839.0,720.07,552.66
2017,2,23,13,0,971.0,95.0,6.2,27.0,838.0,755.97,579.67
2017,2,23,13,15,968.5,94.5,6.2,27.0,828.0,787.22,603.21
2017,2,23,13,30,966.0,94.0,6.2,27.0,818.0,815.12,623.41
2017,2,23,13,45,957.5,95.0,6.2,27.0,799.0,836.52,639.05
2017,2,23,14,0,949.0,96.0,6.2,27.0,780.0,854.18,652.18
2017,2,23,14,15,940.5,94.5,6.05,27.0,752.5,865.44,660.26
2017,2,23,14,30,932.0,93.0,5.9,27.0,725.0,872.89,665.77
2017,2,23,14,45,917.5,92.5,5.8,27.0,689.5,872.69,666.29
2017,2,23,15,0,903.0,92.0,5.7,27.0,654.0,868.73,664.36
2017,2,23,15,15,887.5,89.5,5.4,26.5,612.5,858.02,658.11
2017,2,23,15,30,872.0,87.0,5.1,26.0,571.0,851.34,654.8
2017,2,23,15,45,848.0,85.0,4.85,26.0,523.0,827.37,638.2
2017,2,23,16,0,824.0,83.0,4.6,26.0,475.0,800.29,619.46
2017,2,23,16,15,794.0,79.0,4.25,25.0,423.0,763.08,595.59
2017,2,23,16,30,764.0,75.0,3.9,24.0,371.0,723.48,569.64
2017,2,23,16,45,718.5,70.0,3.6,23.5,315.5,668.61,530.62
2017,2,23,17,0,673.0,65.0,3.3,23.0,260.0,618.6,493.92
2017,2,23,17,15,604.5,57.5,3.25,22.0,205.0,543.49,437.72
2017,2,23,17,30,536.0,50.0,3.2,21.0,150.0,470.08,379.21
2017,2,23,17,45,417.5,38.5,3.15,20.5,100.5,361.31,287.43
2017,2,23,18,0,299.0,27.0,3.1,20.0,51.0,258.46,180.41
2017,2,23,18,15,149.5,13.5,3.2,19.5,25.5,99.95,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,24,7,15,135.0,16.0,4.95,12.5,27.5,14.55,0.0
2017,2,24,7,30,270.0,32.0,5.0,13.0,55.0,26.66,15.65
2017,2,24,7,45,410.0,42.0,5.1,14.0,107.0,33.71,23.78
2017,2,24,8,0,550.0,52.0,5.2,15.0,159.0,40.69,30.39
2017,2,24,8,15,619.5,59.5,5.25,15.5,215.5,45.18,34.58
2017,2,24,8,30,689.0,67.0,5.3,16.0,272.0,49.58,38.49
2017,2,24,8,45,743.5,70.0,5.4,16.5,329.0,55.21,43.34
2017,2,24,9,0,798.0,73.0,5.5,17.0,386.0,56.22,44.02
2017,2,24,9,15,827.0,76.5,5.5,17.5,439.5,57.51,44.91
2017,2,24,9,30,856.0,80.0,5.5,18.0,493.0,58.8,45.79
2017,2,24,9,45,884.5,80.0,5.5,18.5,542.5,93.56,53.73
2017,2,24,10,0,913.0,80.0,5.5,19.0,592.0,150.61,81.68
2017,2,24,10,15,928.5,82.0,5.5,19.5,634.5,209.61,124.88
2017,2,24,10,30,944.0,84.0,5.5,20.0,677.0,269.46,175.11
2017,2,24,10,45,960.5,83.0,5.55,20.5,713.5,327.84,226.63
2017,2,24,11,0,977.0,82.0,5.6,21.0,750.0,386.55,278.82
2017,2,24,11,15,985.0,83.5,5.6,21.0,778.0,444.2,330.24
2017,2,24,11,30,993.0,85.0,5.6,21.0,806.0,500.86,379.81
2017,2,24,11,45,996.0,87.0,5.7,21.5,824.5,554.34,425.14
2017,2,24,12,0,999.0,89.0,5.8,22.0,843.0,605.9,467.7
2017,2,24,12,15,1002.5,89.5,5.8,22.0,853.0,654.26,507.46
2017,2,24,12,30,1006.0,90.0,5.8,22.0,863.0,700.28,544.56
2017,2,24,12,45,1009.0,89.0,5.8,22.0,864.0,742.0,577.79
2017,2,24,13,0,1012.0,88.0,5.8,22.0,865.0,780.87,608.35
2017,2,24,13,15,1010.5,87.5,5.7,22.0,856.5,813.99,632.51
2017,2,24,13,30,1009.0,87.0,5.6,22.0,848.0,843.68,653.66
2017,2,24,13,45,1006.5,85.5,5.6,22.0,830.0,868.0,671.49
2017,2,24,14,0,1004.0,84.0,5.6,22.0,812.0,888.58,686.78
2017,2,24,14,15,997.5,83.0,5.55,21.5,785.0,902.66,698.68
2017,2,24,14,30,991.0,82.0,5.5,21.0,758.0,912.78,708.0
2017,2,24,14,45,978.5,82.0,5.45,21.0,722.0,915.11,710.58
2017,2,24,15,0,966.0,82.0,5.4,21.0,686.0,913.51,710.58
2017,2,24,15,15,951.5,80.0,5.25,20.5,643.5,904.05,705.93
2017,2,24,15,30,937.0,78.0,5.1,20.0,601.0,890.84,698.74
2017,2,24,15,45,918.0,75.0,5.0,20.0,552.0,869.08,684.42
2017,2,24,16,0,899.0,72.0,4.9,20.0,503.0,844.02,667.74
2017,2,24,16,15,871.0,68.5,4.5,19.0,449.0,815.51,649.13
2017,2,24,16,30,843.0,65.0,4.1,18.0,395.0,776.79,622.99
2017,2,24,16,45,803.0,60.5,3.75,17.5,338.0,725.18,585.82
2017,2,24,17,0,763.0,56.0,3.4,17.0,281.0,672.23,546.33
2017,2,24,17,15,698.0,50.0,3.2,16.0,223.0,598.28,490.07
2017,2,24,17,30,633.0,44.0,3.0,15.0,165.0,525.26,431.16
2017,2,24,17,45,515.5,35.0,2.9,14.0,112.0,415.68,338.61
2017,2,24,18,0,398.0,26.0,2.8,13.0,59.0,322.17,235.92
2017,2,24,18,15,199.0,13.0,3.0,12.5,29.5,129.09,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,202.5,14.0,3.85,3.5,32.5,12.73,0.0
2017,2,25,7,30,405.0,28.0,4.1,4.0,65.0,22.9,13.62
2017,2,25,7,45,519.5,37.0,4.4,4.5,118.5,32.07,23.38
2017,2,25,8,0,634.0,46.0,4.7,5.0,172.0,39.01,30.19
2017,2,25,8,15,697.0,52.0,4.65,5.5,229.5,42.91,33.97
2017,2,25,8,30,760.0,58.0,4.6,6.0,287.0,46.78,37.53
2017,2,25,8,45,800.5,62.5,4.6,7.0,344.0,49.23,39.56
2017,2,25,9,0,841.0,67.0,4.6,8.0,401.0,51.64,41.49
2017,2,25,9,15,868.0,70.0,4.5,8.5,454.5,52.76,42.28
2017,2,25,9,30,895.0,73.0,4.4,9.0,508.0,62.03,50.37
2017,2,25,9,45,913.5,76.0,4.3,9.5,556.5,95.13,54.68
2017,2,25,10,0,932.0,79.0,4.2,10.0,605.0,155.07,86.86
2017,2,25,10,15,945.5,81.0,4.05,10.5,647.0,214.92,132.59
2017,2,25,10,30,959.0,83.0,3.9,11.0,689.0,275.37,185.01
2017,2,25,10,45,967.5,85.0,3.8,11.5,723.5,334.83,239.03
2017,2,25,11,0,976.0,87.0,3.7,12.0,758.0,393.85,292.69
2017,2,25,11,15,983.0,88.0,3.55,12.0,784.5,450.8,344.26
2017,2,25,11,30,990.0,89.0,3.4,12.0,811.0,506.65,393.6
2017,2,25,11,45,991.0,91.0,3.3,12.5,828.5,559.13,438.17
2017,2,25,12,0,992.0,93.0,3.2,13.0,846.0,609.5,479.54
2017,2,25,12,15,993.5,93.5,3.05,13.0,854.5,656.52,517.75
2017,2,25,12,30,995.0,94.0,2.9,13.0,863.0,701.04,552.93
2017,2,25,12,45,994.5,94.0,2.75,13.5,862.5,741.11,582.75
2017,2,25,13,0,994.0,94.0,2.6,14.0,862.0,778.16,609.43
2017,2,25,13,15,991.5,93.5,2.45,14.0,852.5,810.11,631.64
2017,2,25,13,30,989.0,93.0,2.3,14.0,843.0,838.63,650.71
2017,2,25,13,45,982.5,93.0,2.15,14.5,823.5,861.02,664.11
2017,2,25,14,0,976.0,93.0,2.0,15.0,804.0,879.64,674.77
2017,2,25,14,15,968.5,92.0,1.9,15.0,777.0,892.57,683.27
2017,2,25,14,30,961.0,91.0,1.8,15.0,750.0,901.62,689.24
2017,2,25,14,45,943.5,92.0,1.7,15.0,713.0,900.69,688.53
2017,2,25,15,0,926.0,93.0,1.6,15.0,676.0,895.9,685.44
2017,2,25,15,15,910.5,90.5,1.55,15.0,633.5,885.09,679.06
2017,2,25,15,30,895.0,88.0,1.5,15.0,591.0,878.34,675.68
2017,2,25,15,45,873.0,85.5,1.45,15.0,542.5,855.1,660.98
2017,2,25,16,0,851.0,83.0,1.4,15.0,494.0,828.62,644.19
2017,2,25,16,15,821.5,79.0,1.3,14.5,440.5,791.18,620.08
2017,2,25,16,30,792.0,75.0,1.2,14.0,387.0,751.27,593.8
2017,2,25,16,45,746.0,70.5,1.1,13.5,330.5,695.67,555.32
2017,2,25,17,0,700.0,66.0,1.0,13.0,274.0,644.83,519.01
2017,2,25,17,15,632.0,58.5,1.05,12.0,217.5,568.81,463.81
2017,2,25,17,30,564.0,51.0,1.1,11.0,161.0,494.4,406.04
2017,2,25,17,45,443.5,40.0,1.15,10.0,109.0,383.09,313.17
2017,2,25,18,0,323.0,29.0,1.2,9.0,57.0,279.65,209.63
2017,2,25,18,15,161.5,14.5,1.2,8.5,28.5,108.81,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,80.5,19.5,3.3,7.5,27.0,15.83,0.0
2017,2,26,7,30,161.0,39.0,3.5,8.0,54.0,30.44,19.96
2017,2,26,7,45,254.5,57.5,3.7,9.0,100.5,44.13,33.71
2017,2,26,8,0,348.0,76.0,3.9,10.0,147.0,57.34,46.07
2017,2,26,8,15,174.0,61.0,3.9,10.5,96.5,47.82,37.73
2017,2,26,8,30,0.0,46.0,3.9,11.0,46.0,40.57,31.17
2017,2,26,8,45,0.0,68.0,3.95,12.0,68.0,60.11,48.53
2017,2,26,9,0,0.0,90.0,4.0,13.0,90.0,78.43,64.47
2017,2,26,9,15,0.0,98.5,4.15,13.5,98.5,85.74,70.57
2017,2,26,9,30,0.0,107.0,4.3,14.0,107.0,92.98,76.53
2017,2,26,9,45,0.0,118.0,4.45,14.5,118.0,102.31,80.47
2017,2,26,10,0,0.0,129.0,4.6,15.0,129.0,111.78,87.92
2017,2,26,10,15,0.0,115.5,4.6,15.5,115.5,101.27,78.82
2017,2,26,10,30,0.0,102.0,4.6,16.0,102.0,90.15,69.33
2017,2,26,10,45,0.0,82.0,4.7,16.5,82.0,72.7,54.69
2017,2,26,11,0,0.0,62.0,4.8,17.0,62.0,54.93,39.86
2017,2,26,11,15,1.0,113.0,4.75,17.0,114.0,100.27,76.95
2017,2,26,11,30,2.0,164.0,4.7,17.0,166.0,144.69,112.83
2017,2,26,11,45,2.5,167.0,4.7,17.5,169.5,148.01,115.14
2017,2,26,12,0,3.0,170.0,4.7,18.0,173.0,151.39,117.55
2017,2,26,12,15,37.0,269.0,4.65,18.0,298.5,257.56,202.12
2017,2,26,12,30,71.0,368.0,4.6,18.0,424.0,368.69,288.65
2017,2,26,12,45,43.0,316.5,4.6,18.5,351.0,311.94,243.87
2017,2,26,13,0,15.0,265.0,4.6,19.0,278.0,246.56,192.24
2017,2,26,13,15,17.0,271.0,4.55,19.0,284.5,255.15,199.22
2017,2,26,13,30,19.0,277.0,4.5,19.0,291.0,264.01,206.31
2017,2,26,13,45,80.5,320.0,4.45,19.5,379.5,363.91,285.13
2017,2,26,14,0,142.0,363.0,4.4,20.0,468.0,472.66,368.59
2017,2,26,14,15,374.0,291.0,4.25,20.0,552.5,608.83,476.51
2017,2,26,14,30,606.0,219.0,4.1,20.0,637.0,750.88,585.63
2017,2,26,14,45,490.0,244.5,4.0,20.5,572.0,691.52,539.02
2017,2,26,15,0,374.0,270.0,3.9,21.0,507.0,615.49,481.04
2017,2,26,15,15,187.0,215.0,3.55,21.0,333.5,386.65,306.4
2017,2,26,15,30,0.0,160.0,3.2,21.0,160.0,147.23,113.92
2017,2,26,15,45,0.0,140.0,2.9,21.0,140.0,128.43,99.47
2017,2,26,16,0,0.0,120.0,2.6,21.0,120.0,109.48,84.43
2017,2,26,16,15,0.0,106.5,2.2,20.5,106.5,96.96,74.65
2017,2,26,16,30,0.0,93.0,1.8,20.0,93.0,84.39,64.68
2017,2,26,16,45,0.0,78.5,1.4,19.5,78.5,70.71,53.64
2017,2,26,17,0,0.0,64.0,1.0,19.0,64.0,56.94,42.34
2017,2,26,17,15,0.0,50.5,1.0,18.5,50.5,44.58,32.01
2017,2,26,17,30,0.0,37.0,1.0,18.0,37.0,32.62,21.81
2017,2,26,17,45,0.0,24.5,1.0,17.5,24.5,21.57,12.25
2017,2,26,18,0,0.0,12.0,1.0,17.0,12.0,10.54,2.42
2017,2,26,18,15,0.0,6.0,1.0,17.0,6.0,5.46,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,3.0,16.5,2.9,17.0,17.0,14.38,0.0
2017,2,27,7,30,6.0,33.0,3.0,17.0,34.0,28.3,17.67
2017,2,27,7,45,33.5,58.0,3.1,17.5,64.5,47.44,35.46
2017,2,27,8,0,61.0,83.0,3.2,18.0,95.0,66.37,52.51
2017,2,27,8,15,91.0,104.5,3.3,18.0,129.0,80.26,64.97
2017,2,27,8,30,121.0,126.0,3.4,18.0,163.0,95.46,78.29
2017,2,27,8,45,152.0,149.5,3.55,18.5,205.0,111.42,91.82
2017,2,27,9,0,183.0,173.0,3.7,19.0,247.0,126.88,104.65
2017,2,27,9,15,274.5,184.0,3.85,19.5,311.5,128.07,105.12
2017,2,27,9,30,366.0,195.0,4.0,20.0,376.0,134.62,110.13
2017,2,27,9,45,354.0,218.5,4.15,20.5,407.5,166.37,121.17
2017,2,27,10,0,342.0,242.0,4.3,21.0,439.0,206.8,147.71
2017,2,27,10,15,216.0,270.0,4.3,21.0,397.5,237.7,176.4
2017,2,27,10,30,90.0,298.0,4.3,21.0,356.0,253.29,193.91
2017,2,27,10,45,45.0,222.5,4.35,21.5,251.5,196.36,150.67
2017,2,27,11,0,0.0,147.0,4.4,22.0,147.0,128.65,98.06
2017,2,27,11,15,0.0,130.5,4.35,22.0,130.5,114.94,87.05
2017,2,27,11,30,0.0,114.0,4.3,22.0,114.0,100.86,75.73
2017,2,27,11,45,0.0,101.5,4.3,22.5,101.5,90.04,66.88
2017,2,27,12,0,0.0,89.0,4.3,23.0,89.0,79.05,57.93
2017,2,27,12,15,0.5,122.0,4.25,23.0,123.0,108.45,81.29
2017,2,27,12,30,1.0,155.0,4.2,23.0,157.0,137.99,104.57
2017,2,27,12,45,4.5,182.0,4.2,23.5,186.5,164.52,125.18
2017,2,27,13,0,8.0,209.0,4.2,24.0,216.0,191.66,146.12
2017,2,27,13,15,363.0,208.5,4.1,24.0,487.0,474.06,368.8
2017,2,27,13,30,718.0,208.0,4.0,24.0,758.0,761.39,581.39
2017,2,27,13,45,491.0,282.5,3.95,24.0,654.5,676.62,515.93
2017,2,27,14,0,264.0,357.0,3.9,24.0,551.0,575.83,439.17
2017,2,27,14,15,262.0,343.5,3.8,24.0,531.0,572.44,437.89
2017,2,27,14,30,260.0,330.0,3.7,24.0,511.0,567.43,435.01
2017,2,27,14,45,326.0,298.5,3.65,24.5,514.0,598.91,459.88
2017,2,27,15,0,392.0,267.0,3.6,25.0,517.0,628.87,483.39
2017,2,27,15,15,361.5,254.5,3.5,24.5,474.0,595.62,460.52
2017,2,27,15,30,331.0,242.0,3.4,24.0,431.0,560.62,436.41
2017,2,27,15,45,404.5,205.0,3.3,24.0,416.5,583.41,456.7
2017,2,27,16,0,478.0,168.0,3.2,24.0,402.0,619.12,485.77
2017,2,27,16,15,442.0,159.0,2.8,23.5,357.5,576.63,454.7
2017,2,27,16,30,406.0,150.0,2.4,23.0,313.0,533.28,422.86
2017,2,27,16,45,378.0,132.0,2.0,23.0,266.5,485.11,386.27
2017,2,27,17,0,350.0,114.0,1.6,23.0,220.0,436.38,348.34
2017,2,27,17,15,301.0,95.5,1.55,22.0,174.0,357.18,287.84
2017,2,27,17,30,252.0,77.0,1.5,21.0,128.0,294.71,237.6
2017,2,27,17,45,178.5,56.5,1.45,20.5,86.5,214.78,170.38
2017,2,27,18,0,105.0,36.0,1.4,20.0,45.0,138.98,101.19
2017,2,27,18,15,52.5,18.0,1.45,20.0,22.5,47.73,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.0,3.75,19.0,4.0,3.5,0.0
2017,2,28,7,30,0.0,8.0,3.8,19.0,8.0,7.02,0.14
2017,2,28,7,45,0.0,15.5,3.9,19.5,15.5,13.62,6.11
2017,2,28,8,0,0.0,23.0,4.0,20.0,23.0,20.23,12.04
2017,2,28,8,15,0.0,31.0,4.4,20.5,31.0,27.3,18.29
2017,2,28,8,30,0.0,39.0,4.8,21.0,39.0,34.37,24.44
2017,2,28,8,45,38.0,105.5,5.2,21.5,121.5,86.86,69.76
2017,2,28,9,0,76.0,172.0,5.6,22.0,204.0,131.29,107.32
2017,2,28,9,15,75.0,197.5,5.75,22.5,232.0,148.28,121.07
2017,2,28,9,30,74.0,223.0,5.9,23.0,260.0,164.73,134.22
2017,2,28,9,45,51.0,225.0,6.1,23.5,252.0,173.04,132.88
2017,2,28,10,0,28.0,227.0,6.3,24.0,244.0,189.06,145.17
2017,2,28,10,15,25.0,236.0,6.35,24.0,251.5,199.73,153.28
2017,2,28,10,30,22.0,245.0,6.4,24.0,259.0,209.83,161.09
2017,2,28,10,45,51.0,286.5,6.45,24.5,322.0,245.14,187.27
2017,2,28,11,0,80.0,328.0,6.5,25.0,385.0,292.21,222.68
2017,2,28,11,15,80.5,340.0,6.45,25.0,399.0,310.59,236.97
2017,2,28,11,30,81.0,352.0,6.4,25.0,413.0,329.04,251.29
2017,2,28,11,45,73.5,356.5,6.4,25.5,412.5,337.75,257.64
2017,2,28,12,0,66.0,361.0,6.4,26.0,412.0,345.52,263.16
2017,2,28,12,15,49.5,344.0,6.3,26.0,383.0,329.1,250.68
2017,2,28,12,30,33.0,327.0,6.2,26.0,354.0,310.19,236.21
2017,2,28,12,45,32.0,324.0,6.1,26.0,350.0,311.79,237.49
2017,2,28,13,0,31.0,321.0,6.0,26.0,346.0,313.09,238.53
2017,2,28,13,15,26.0,305.5,5.8,26.0,326.5,293.26,223.44
2017,2,28,13,30,21.0,290.0,5.6,26.0,307.0,277.65,211.57
2017,2,28,13,45,26.5,297.0,5.45,26.0,317.0,290.71,221.84
2017,2,28,14,0,32.0,304.0,5.3,26.0,327.0,315.12,240.71
2017,2,28,14,15,33.0,296.0,5.05,26.0,319.5,312.13,238.63
2017,2,28,14,30,34.0,288.0,4.8,26.0,312.0,309.0,236.54
2017,2,28,14,45,101.5,297.5,4.55,26.0,364.0,380.94,293.42
2017,2,28,15,0,169.0,307.0,4.3,26.0,416.0,469.32,361.37
2017,2,28,15,15,106.5,273.0,4.0,25.5,340.5,369.19,285.79
2017,2,28,15,30,44.0,239.0,3.7,25.0,265.0,281.91,218.57
2017,2,28,15,45,50.5,223.5,3.4,25.0,250.5,274.45,213.81
2017,2,28,16,0,57.0,208.0,3.1,25.0,236.0,266.76,208.65
2017,2,28,16,15,50.0,187.5,2.8,24.5,210.0,241.36,189.57
2017,2,28,16,30,43.0,167.0,2.5,24.0,184.0,215.81,170.12
2017,2,28,16,45,39.5,144.0,2.25,23.5,158.0,189.58,149.93
2017,2,28,17,0,36.0,121.0,2.0,23.0,132.0,162.96,128.95
2017,2,28,17,15,25.5,97.5,1.85,22.5,104.5,129.91,102.03
2017,2,28,17,30,15.0,74.0,1.7,22.0,77.0,87.51,66.85
2017,2,28,17,45,7.5,51.5,1.6,21.5,53.0,58.83,42.5
2017,2,28,18,0,0.0,29.0,1.5,21.0,29.0,28.52,16.28
2017,2,28,18,15,0.0,14.5,1.45,20.5,14.5,13.09,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,193.5,16.5,5.55,14.0,37.0,13.28,0.0
2017,3,1,7,30,387.0,33.0,5.9,14.0,74.0,26.86,17.09
2017,3,1,7,45,496.5,42.0,6.25,14.5,127.5,33.1,23.46
2017,3,1,8,0,606.0,51.0,6.6,15.0,181.0,39.24,29.24
2017,3,1,8,15,666.5,57.0,6.7,15.0,237.5,46.6,35.96
2017,3,1,8,30,727.0,63.0,6.8,15.0,294.0,50.26,39.24
2017,3,1,8,45,769.5,66.5,6.9,15.5,350.5,51.71,40.37
2017,3,1,9,0,812.0,70.0,7.0,16.0,407.0,53.21,41.48
2017,3,1,9,15,839.0,73.5,6.95,16.0,460.0,54.59,42.54
2017,3,1,9,30,866.0,77.0,6.9,16.0,513.0,55.94,43.57
2017,3,1,9,45,887.0,79.0,6.85,16.5,561.0,109.08,59.57
2017,3,1,10,0,908.0,81.0,6.8,17.0,609.0,167.45,94.11
2017,3,1,10,15,922.0,83.0,6.7,17.0,651.0,226.33,140.54
2017,3,1,10,30,936.0,85.0,6.6,17.0,693.0,285.88,192.71
2017,3,1,10,45,947.5,86.0,6.55,17.5,727.5,344.38,245.53
2017,3,1,11,0,959.0,87.0,6.5,18.0,762.0,402.76,298.17
2017,3,1,11,15,966.0,88.0,6.4,18.0,789.0,458.99,348.86
2017,3,1,11,30,973.0,89.0,6.3,18.0,816.0,514.13,397.51
2017,3,1,11,45,964.5,97.0,6.25,18.5,831.5,566.26,441.77
2017,3,1,12,0,956.0,105.0,6.2,19.0,847.0,615.57,482.4
2017,3,1,12,15,958.5,105.5,6.15,19.0,856.0,661.87,520.64
2017,3,1,12,30,961.0,106.0,6.1,19.0,865.0,705.85,556.24
2017,3,1,12,45,777.0,191.5,6.05,19.5,805.0,704.14,552.91
2017,3,1,13,0,593.0,277.0,6.0,20.0,745.0,684.25,535.12
2017,3,1,13,15,778.0,190.0,5.9,20.0,796.5,767.5,601.46
2017,3,1,13,30,963.0,103.0,5.8,20.0,848.0,843.83,659.32
2017,3,1,13,45,961.5,100.5,5.75,20.0,830.5,867.03,676.04
2017,3,1,14,0,960.0,98.0,5.7,20.0,813.0,886.62,690.5
2017,3,1,14,15,953.5,97.0,5.7,19.5,786.0,900.0,702.27
2017,3,1,14,30,947.0,96.0,5.7,19.0,759.0,909.56,711.54
2017,3,1,14,45,935.5,95.0,5.7,19.0,724.0,911.07,713.85
2017,3,1,15,0,924.0,94.0,5.7,19.0,689.0,908.76,713.63
2017,3,1,15,15,910.5,91.5,5.65,18.5,647.0,899.29,709.52
2017,3,1,15,30,897.0,89.0,5.6,18.0,605.0,886.2,702.93
2017,3,1,15,45,882.0,84.5,5.55,18.0,557.5,873.91,695.69
2017,3,1,16,0,867.0,80.0,5.5,18.0,510.0,850.3,680.14
2017,3,1,16,15,840.0,76.5,5.25,17.5,457.0,814.75,655.9
2017,3,1,16,30,813.0,73.0,5.0,17.0,404.0,776.64,629.38
2017,3,1,16,45,777.5,67.5,4.75,16.5,348.0,727.03,593.46
2017,3,1,17,0,742.0,62.0,4.5,16.0,292.0,675.91,555.24
2017,3,1,17,15,680.0,55.5,4.05,15.0,234.5,602.72,498.33
2017,3,1,17,30,618.0,49.0,3.6,14.0,177.0,537.15,444.94
2017,3,1,17,45,513.0,39.5,3.2,13.0,123.5,434.9,358.14
2017,3,1,18,0,408.0,30.0,2.8,12.0,70.0,339.17,265.12
2017,3,1,18,15,204.0,15.0,2.75,11.5,35.0,164.33,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,2,7,15,87.0,19.5,2.85,5.5,29.5,15.29,0.26
2017,3,2,7,30,174.0,39.0,2.9,6.0,59.0,30.18,20.84
2017,3,2,7,45,213.5,60.0,2.95,6.5,97.5,47.04,36.96
2017,3,2,8,0,253.0,81.0,3.0,7.0,136.0,62.29,51.28
2017,3,2,8,15,285.5,99.0,3.15,8.0,177.5,74.95,62.81
2017,3,2,8,30,318.0,117.0,3.3,9.0,219.0,87.16,73.58
2017,3,2,8,45,571.5,95.5,3.45,10.0,319.5,67.62,55.61
2017,3,2,9,0,825.0,74.0,3.6,11.0,420.0,56.26,45.07
2017,3,2,9,15,851.0,77.5,3.8,11.5,473.5,57.52,45.94
2017,3,2,9,30,877.0,81.0,4.0,12.0,527.0,58.75,46.78
2017,3,2,9,45,896.5,83.5,4.2,12.5,575.5,116.13,64.76
2017,3,2,10,0,916.0,86.0,4.4,13.0,624.0,175.44,101.26
2017,3,2,10,15,929.5,88.5,4.3,13.5,666.0,235.24,148.96
2017,3,2,10,30,943.0,91.0,4.2,14.0,708.0,295.67,201.79
2017,3,2,10,45,953.0,92.5,4.15,14.5,742.5,354.69,255.0
2017,3,2,11,0,963.0,94.0,4.1,15.0,777.0,413.42,307.62
2017,3,2,11,15,969.5,95.0,4.05,15.0,803.5,469.84,358.03
2017,3,2,11,30,976.0,96.0,4.0,15.0,830.0,525.1,406.23
2017,3,2,11,45,977.0,98.5,3.95,15.5,847.0,577.51,450.06
2017,3,2,12,0,978.0,101.0,3.9,16.0,864.0,627.84,490.85
2017,3,2,12,15,980.0,101.5,3.85,16.0,873.0,674.75,528.82
2017,3,2,12,30,982.0,102.0,3.8,16.0,882.0,719.22,564.03
2017,3,2,12,45,981.5,102.5,3.75,16.0,881.0,759.4,595.3
2017,3,2,13,0,981.0,103.0,3.7,16.0,880.0,796.6,623.6
2017,3,2,13,15,978.5,102.5,3.65,16.0,870.5,828.24,646.07
2017,3,2,13,30,976.0,102.0,3.6,16.0,861.0,856.47,666.09
2017,3,2,13,45,971.0,101.5,3.6,16.0,842.0,879.2,682.54
2017,3,2,14,0,966.0,101.0,3.6,16.0,823.0,898.22,696.5
2017,3,2,14,15,958.5,99.5,3.6,16.0,795.5,910.35,705.79
2017,3,2,14,30,951.0,98.0,3.6,16.0,768.0,918.59,712.57
2017,3,2,14,45,936.0,98.5,3.6,16.0,731.5,918.77,713.89
2017,3,2,15,0,921.0,99.0,3.6,16.0,695.0,915.12,712.77
2017,3,2,15,15,906.5,96.5,3.55,15.5,652.5,904.81,708.16
2017,3,2,15,30,892.0,94.0,3.5,15.0,610.0,898.95,706.91
2017,3,2,15,45,872.0,90.5,3.5,15.0,561.0,875.68,692.26
2017,3,2,16,0,852.0,87.0,3.5,15.0,512.0,849.11,675.31
2017,3,2,16,15,823.5,83.0,3.15,14.5,458.5,811.78,649.59
2017,3,2,16,30,795.0,79.0,2.8,14.0,405.0,771.91,621.6
2017,3,2,16,45,756.0,73.5,2.45,13.5,348.5,719.65,583.64
2017,3,2,17,0,717.0,68.0,2.1,13.0,292.0,671.75,547.8
2017,3,2,17,15,653.0,61.0,1.9,12.0,234.5,597.59,491.88
2017,3,2,17,30,589.0,54.0,1.7,11.0,177.0,524.75,433.97
2017,3,2,17,45,480.5,43.5,1.55,10.0,123.5,419.23,345.72
2017,3,2,18,0,372.0,33.0,1.4,9.0,70.0,320.15,252.8
2017,3,2,18,15,186.0,16.5,1.4,9.0,35.0,156.88,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,227.0,17.0,1.95,6.5,43.0,13.56,1.31
2017,3,3,7,30,454.0,34.0,2.1,7.0,86.0,27.58,18.61
2017,3,3,7,45,546.0,43.5,2.25,8.0,141.0,34.25,25.31
2017,3,3,8,0,638.0,53.0,2.4,9.0,196.0,40.73,31.44
2017,3,3,8,15,695.5,59.5,2.6,10.0,254.0,48.62,38.6
2017,3,3,8,30,753.0,66.0,2.8,11.0,312.0,52.63,42.05
2017,3,3,8,45,786.0,71.5,3.0,12.0,368.0,55.56,44.41
2017,3,3,9,0,819.0,77.0,3.2,13.0,424.0,58.4,46.6
2017,3,3,9,15,844.5,80.5,3.5,13.5,477.0,59.55,47.35
2017,3,3,9,30,870.0,84.0,3.8,14.0,530.0,60.68,48.09
2017,3,3,9,45,882.5,89.0,4.15,15.0,576.5,114.34,61.81
2017,3,3,10,0,895.0,94.0,4.5,16.0,623.0,174.41,99.85
2017,3,3,10,15,908.0,96.5,4.5,16.0,664.0,240.77,153.16
2017,3,3,10,30,921.0,99.0,4.5,16.0,705.0,300.06,205.12
2017,3,3,10,45,923.5,104.0,4.55,16.5,737.5,358.5,257.72
2017,3,3,11,0,926.0,109.0,4.6,17.0,770.0,415.97,309.11
2017,3,3,11,15,535.0,242.0,4.6,17.0,627.5,409.08,314.64
2017,3,3,11,30,144.0,375.0,4.6,17.0,485.0,373.5,291.76
2017,3,3,11,45,201.5,380.0,4.65,17.5,536.5,420.12,327.92
2017,3,3,12,0,259.0,385.0,4.7,18.0,588.0,471.34,367.38
2017,3,3,12,15,590.5,257.0,4.65,18.0,726.0,581.44,455.02
2017,3,3,12,30,922.0,129.0,4.6,18.0,864.0,708.8,555.08
2017,3,3,12,45,918.0,130.5,4.6,18.5,862.0,745.73,582.55
2017,3,3,13,0,914.0,132.0,4.6,19.0,860.0,779.66,607.68
2017,3,3,13,15,910.0,131.5,4.55,19.0,849.5,808.64,629.1
2017,3,3,13,30,906.0,131.0,4.5,19.0,839.0,834.35,647.41
2017,3,3,13,45,895.5,132.0,4.5,19.0,818.5,859.33,665.58
2017,3,3,14,0,885.0,133.0,4.5,19.0,798.0,875.04,677.27
2017,3,3,14,15,690.5,198.5,4.4,18.5,706.5,803.99,627.04
2017,3,3,14,30,496.0,264.0,4.3,18.0,615.0,715.78,560.77
2017,3,3,14,45,465.0,262.0,4.25,18.0,579.0,697.85,548.57
2017,3,3,15,0,434.0,260.0,4.2,18.0,543.0,677.28,534.0
2017,3,3,15,15,600.0,187.5,4.1,17.5,552.0,755.05,598.13
2017,3,3,15,30,766.0,115.0,4.0,17.0,561.0,817.02,646.3
2017,3,3,15,45,427.0,167.5,3.9,17.0,413.0,581.75,468.9
2017,3,3,16,0,88.0,220.0,3.8,17.0,265.0,307.63,248.23
2017,3,3,16,15,147.5,196.5,3.45,16.5,262.0,349.29,285.29
2017,3,3,16,30,207.0,173.0,3.1,16.0,259.0,372.67,306.78
2017,3,3,16,45,181.5,154.0,2.8,15.5,221.5,330.57,273.37
2017,3,3,17,0,156.0,135.0,2.5,15.0,184.0,289.08,239.89
2017,3,3,17,15,283.5,104.5,2.3,14.0,172.5,359.59,300.74
2017,3,3,17,30,411.0,74.0,2.1,13.0,161.0,420.66,350.38
2017,3,3,17,45,312.0,57.5,1.95,12.5,112.0,321.68,265.11
2017,3,3,18,0,213.0,41.0,1.8,12.0,63.0,229.91,180.85
2017,3,3,18,15,106.5,20.5,1.85,12.0,31.5,114.3,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
