Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,10.99,0.93
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,22.03,13.62
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,38.48,28.86
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,54.33,43.41
2017,3,4,8,15,0.0,84.0,2.75,11.0,84.0,71.48,58.99
2017,3,4,8,30,0.0,105.0,2.8,11.0,105.0,88.4,74.11
2017,3,4,8,45,0.0,88.5,2.85,11.0,88.5,76.95,63.7
2017,3,4,9,0,0.0,72.0,2.9,11.0,72.0,63.67,51.66
2017,3,4,9,15,0.0,83.5,3.0,11.0,83.5,73.89,60.58
2017,3,4,9,30,0.0,95.0,3.1,11.0,95.0,83.6,68.95
2017,3,4,9,45,0.0,126.5,3.25,11.5,126.5,109.45,87.18
2017,3,4,10,0,0.0,158.0,3.4,12.0,158.0,135.19,108.14
2017,3,4,10,15,0.0,162.0,3.5,12.0,162.0,139.37,111.28
2017,3,4,10,30,0.0,166.0,3.6,12.0,166.0,143.45,114.38
2017,3,4,10,45,0.5,164.0,3.75,12.5,165.0,142.66,113.28
2017,3,4,11,0,1.0,162.0,3.9,13.0,164.0,141.75,112.14
2017,3,4,11,15,0.5,146.0,4.0,13.0,147.0,128.47,101.12
2017,3,4,11,30,0.0,130.0,4.1,13.0,130.0,114.77,89.78
2017,3,4,11,45,0.0,100.0,4.25,13.0,100.0,88.75,68.29
2017,3,4,12,0,0.0,70.0,4.4,13.0,70.0,62.14,46.24
2017,3,4,12,15,0.0,71.0,4.4,13.0,71.0,63.05,46.97
2017,3,4,12,30,0.0,72.0,4.4,13.0,72.0,63.94,47.7
2017,3,4,12,45,0.0,95.5,4.45,13.5,95.5,84.87,64.89
2017,3,4,13,0,0.0,119.0,4.5,14.0,119.0,105.82,81.95
2017,3,4,13,15,0.0,130.5,4.45,14.0,130.5,116.2,90.45
2017,3,4,13,30,0.0,142.0,4.4,14.0,142.0,126.68,99.06
2017,3,4,13,45,0.0,142.0,4.4,14.0,142.0,126.85,99.27
2017,3,4,14,0,0.0,142.0,4.4,14.0,142.0,127.03,99.53
2017,3,4,14,15,0.0,131.5,4.3,14.0,131.5,117.59,91.92
2017,3,4,14,30,0.0,121.0,4.2,14.0,121.0,108.08,84.25
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,99.43,77.28
2017,3,4,15,0,0.0,102.0,4.1,14.0,102.0,90.73,70.25
2017,3,4,15,15,0.0,92.5,3.95,13.5,92.5,82.01,63.31
2017,3,4,15,30,0.0,83.0,3.8,13.0,83.0,73.52,56.5
2017,3,4,15,45,0.0,64.0,3.7,13.0,64.0,56.61,42.43
2017,3,4,16,0,0.0,45.0,3.6,13.0,45.0,39.74,28.27
2017,3,4,16,15,0.0,46.0,3.55,13.0,46.0,40.6,29.12
2017,3,4,16,30,0.0,47.0,3.5,13.0,47.0,41.48,29.98
2017,3,4,16,45,0.0,40.5,3.45,13.0,40.5,35.71,25.13
2017,3,4,17,0,0.0,34.0,3.4,13.0,34.0,29.95,20.23
2017,3,4,17,15,0.0,27.0,3.35,12.5,27.0,23.76,14.92
2017,3,4,17,30,0.0,20.0,3.3,12.0,20.0,17.58,9.53
2017,3,4,17,45,0.0,13.5,3.25,12.0,13.5,11.85,4.44
2017,3,4,18,0,0.0,7.0,3.2,12.0,7.0,6.14,0.0
2017,3,4,18,15,0.0,3.5,3.25,12.0,3.5,3.07,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,16.84,5.48
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,33.38,23.32
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,41.81,31.47
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,48.29,37.54
2017,3,5,8,15,257.0,46.0,2.7,14.5,106.0,33.34,24.25
2017,3,5,8,30,0.0,29.0,2.7,15.0,29.0,25.54,17.23
2017,3,5,8,45,348.0,62.0,2.7,15.5,213.0,40.66,30.58
2017,3,5,9,0,696.0,95.0,2.7,16.0,397.0,64.69,51.54
2017,3,5,9,15,348.0,108.0,2.7,16.5,259.0,71.21,56.92
2017,3,5,9,30,0.0,121.0,2.7,17.0,121.0,104.36,85.22
2017,3,5,9,45,0.0,137.0,2.75,17.5,137.0,117.8,91.92
2017,3,5,10,0,0.0,153.0,2.8,18.0,153.0,131.35,102.46
2017,3,5,10,15,3.5,179.0,2.9,18.5,182.0,153.59,119.73
2017,3,5,10,30,7.0,205.0,3.0,19.0,211.0,176.44,137.32
2017,3,5,10,45,16.5,244.0,3.1,19.5,256.5,212.0,164.63
2017,3,5,11,0,26.0,283.0,3.2,20.0,302.0,249.0,192.81
2017,3,5,11,15,15.0,232.0,3.3,20.0,243.5,206.5,159.69
2017,3,5,11,30,4.0,181.0,3.4,20.0,185.0,160.34,123.43
2017,3,5,11,45,5.5,191.5,3.55,20.5,196.5,170.82,131.45
2017,3,5,12,0,7.0,202.0,3.7,21.0,208.0,181.54,139.57
2017,3,5,12,15,10.0,229.5,3.75,21.0,238.0,208.17,160.38
2017,3,5,12,30,13.0,257.0,3.8,21.0,268.0,235.43,181.57
2017,3,5,12,45,9.5,224.0,3.85,21.5,232.5,205.37,157.83
2017,3,5,13,0,6.0,191.0,3.9,22.0,197.0,174.41,133.43
2017,3,5,13,15,6.0,190.5,3.9,22.0,196.0,174.62,133.71
2017,3,5,13,30,6.0,190.0,3.9,22.0,195.0,174.82,133.96
2017,3,5,13,45,69.5,283.5,3.95,22.0,336.5,321.72,249.66
2017,3,5,14,0,133.0,377.0,4.0,22.0,478.0,483.24,372.4
2017,3,5,14,15,471.5,258.0,3.95,22.0,598.0,680.19,525.96
2017,3,5,14,30,810.0,139.0,3.9,22.0,718.0,859.66,658.41
2017,3,5,14,45,779.5,144.5,3.85,22.0,680.5,855.7,655.28
2017,3,5,15,0,749.0,150.0,3.8,22.0,643.0,844.3,648.39
2017,3,5,15,15,731.0,146.0,3.7,22.0,602.5,829.84,639.27
2017,3,5,15,30,713.0,142.0,3.6,22.0,562.0,812.16,627.99
2017,3,5,15,45,358.5,154.0,3.5,22.0,365.5,509.44,403.9
2017,3,5,16,0,4.0,166.0,3.4,22.0,169.0,159.69,123.96
2017,3,5,16,15,86.0,172.5,3.05,21.5,209.5,252.56,202.34
2017,3,5,16,30,168.0,179.0,2.7,21.0,250.0,348.95,281.17
2017,3,5,16,45,148.5,157.5,2.4,20.5,214.0,309.1,249.95
2017,3,5,17,0,129.0,136.0,2.1,20.0,178.0,269.39,218.66
2017,3,5,17,15,244.5,107.5,1.95,19.5,167.5,335.47,274.37
2017,3,5,17,30,360.0,79.0,1.8,19.0,157.0,392.59,319.71
2017,3,5,17,45,262.0,61.5,1.7,18.5,109.5,294.19,237.16
2017,3,5,18,0,164.0,44.0,1.6,18.0,62.0,190.42,147.41
2017,3,5,18,15,82.0,22.0,1.7,17.5,31.0,93.61,15.78
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,150.5,22.5,4.55,17.5,42.0,17.6,6.65
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,34.89,24.14
2017,3,6,7,45,410.0,55.0,5.05,18.5,136.0,43.4,32.19
2017,3,6,8,0,519.0,65.0,5.3,19.0,188.0,49.81,38.08
2017,3,6,8,15,259.5,45.0,5.7,19.5,106.5,30.83,21.48
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,22.01,13.68
2017,3,6,8,45,373.0,53.5,6.5,20.5,216.5,34.92,24.87
2017,3,6,9,0,746.0,82.0,6.9,21.0,408.0,61.2,47.47
2017,3,6,9,15,373.0,120.0,7.05,21.5,283.0,79.02,62.47
2017,3,6,9,30,0.0,158.0,7.2,22.0,158.0,132.42,107.44
2017,3,6,9,45,150.5,212.5,7.35,22.5,304.0,167.89,125.33
2017,3,6,10,0,301.0,267.0,7.5,23.0,450.0,228.12,164.78
2017,3,6,10,15,256.5,294.5,7.5,23.5,457.0,261.68,192.7
2017,3,6,10,30,212.0,322.0,7.5,24.0,464.0,297.47,222.88
2017,3,6,10,45,553.5,210.0,7.5,24.5,606.0,328.24,239.11
2017,3,6,11,0,895.0,98.0,7.5,25.0,748.0,407.1,297.72
2017,3,6,11,15,521.5,241.5,7.45,25.0,623.5,409.71,309.12
2017,3,6,11,30,148.0,385.0,7.4,25.0,499.0,385.34,294.15
2017,3,6,11,45,283.0,365.0,7.35,25.5,588.5,451.39,344.59
2017,3,6,12,0,418.0,345.0,7.3,26.0,678.0,531.59,405.8
2017,3,6,12,15,449.0,335.5,7.2,26.0,696.5,568.9,435.0
2017,3,6,12,30,480.0,326.0,7.1,26.0,715.0,607.65,465.14
2017,3,6,12,45,686.5,222.0,7.05,26.0,777.5,685.11,527.04
2017,3,6,13,0,893.0,118.0,7.0,26.0,840.0,762.27,588.65
2017,3,6,13,15,890.0,117.5,6.85,26.0,830.0,790.91,608.94
2017,3,6,13,30,887.0,117.0,6.7,26.0,820.0,816.4,627.07
2017,3,6,13,45,769.5,177.5,6.6,26.0,777.5,816.8,627.39
2017,3,6,14,0,652.0,238.0,6.5,26.0,735.0,800.81,613.77
2017,3,6,14,15,750.0,178.0,6.35,26.0,731.0,841.48,645.64
2017,3,6,14,30,848.0,118.0,6.2,26.0,727.0,872.93,668.24
2017,3,6,14,45,834.5,116.5,6.1,26.0,692.5,871.6,667.86
2017,3,6,15,0,821.0,115.0,6.0,26.0,658.0,866.63,665.22
2017,3,6,15,15,595.0,180.5,5.85,25.5,561.5,750.29,582.88
2017,3,6,15,30,369.0,246.0,5.7,25.0,465.0,606.3,474.01
2017,3,6,15,45,353.5,227.5,5.55,25.0,423.5,574.78,451.95
2017,3,6,16,0,338.0,209.0,5.4,25.0,382.0,541.62,428.08
2017,3,6,16,15,227.5,195.0,5.05,24.5,306.5,432.07,343.51
2017,3,6,16,30,117.0,181.0,4.7,24.0,231.0,309.38,246.65
2017,3,6,16,45,105.0,157.5,4.4,24.0,197.5,273.91,219.16
2017,3,6,17,0,93.0,134.0,4.1,24.0,164.0,238.12,190.76
2017,3,6,17,15,78.0,109.5,3.85,23.5,131.5,185.07,148.17
2017,3,6,17,30,63.0,85.0,3.6,23.0,99.0,145.78,115.65
2017,3,6,17,45,37.0,61.5,3.35,22.5,69.0,100.04,76.84
2017,3,6,18,0,11.0,38.0,3.1,22.0,39.0,53.7,37.08
2017,3,6,18,15,5.5,19.0,3.25,21.5,19.5,21.57,1.27
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.37,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.0,38.0,25.41,13.04
2017,3,7,7,30,103.0,55.0,2.4,18.0,69.0,43.74,31.82
2017,3,7,7,45,166.0,78.0,2.6,18.5,112.5,59.62,46.33
2017,3,7,8,0,229.0,101.0,2.8,19.0,156.0,75.88,60.82
2017,3,7,8,15,306.0,109.5,3.1,19.0,203.0,82.13,66.41
2017,3,7,8,30,383.0,118.0,3.4,19.0,250.0,83.49,67.52
2017,3,7,8,45,314.5,151.5,3.7,19.5,271.5,109.02,89.23
2017,3,7,9,0,246.0,185.0,4.0,20.0,293.0,128.62,105.49
2017,3,7,9,15,126.0,180.5,4.2,20.0,236.5,132.47,108.39
2017,3,7,9,30,6.0,176.0,4.4,20.0,180.0,145.7,113.9
2017,3,7,9,45,8.0,192.0,4.65,20.0,197.0,160.24,125.03
2017,3,7,10,0,10.0,208.0,4.9,20.0,214.0,175.09,136.45
2017,3,7,10,15,11.5,221.5,5.0,20.0,229.0,188.28,146.58
2017,3,7,10,30,13.0,235.0,5.1,20.0,244.0,201.69,156.92
2017,3,7,10,45,122.5,296.0,5.2,20.5,385.5,271.32,208.35
2017,3,7,11,0,232.0,357.0,5.3,21.0,527.0,367.17,280.7
2017,3,7,11,15,233.5,369.5,5.25,21.0,545.5,395.98,303.82
2017,3,7,11,30,235.0,382.0,5.2,21.0,564.0,424.81,326.79
2017,3,7,11,45,353.5,352.0,5.2,21.0,632.0,478.96,369.22
2017,3,7,12,0,472.0,322.0,5.2,21.0,700.0,545.0,420.95
2017,3,7,12,15,517.5,312.0,5.15,21.0,730.0,593.08,458.45
2017,3,7,12,30,563.0,302.0,5.1,21.0,760.0,643.23,497.17
2017,3,7,12,45,365.5,357.5,5.05,21.0,655.0,581.13,449.2
2017,3,7,13,0,168.0,413.0,5.0,21.0,550.0,503.01,387.92
2017,3,7,13,15,149.5,406.5,4.95,21.0,527.0,495.41,382.52
2017,3,7,13,30,131.0,400.0,4.9,21.0,504.0,485.88,375.38
2017,3,7,13,45,93.5,374.0,4.9,21.0,447.5,430.11,333.21
2017,3,7,14,0,56.0,348.0,4.9,21.0,391.0,379.77,294.62
2017,3,7,14,15,57.5,337.0,4.85,21.0,379.5,375.42,291.92
2017,3,7,14,30,59.0,326.0,4.8,21.0,368.0,370.72,288.89
2017,3,7,14,45,91.0,321.5,4.8,21.0,383.5,399.42,312.56
2017,3,7,15,0,123.0,317.0,4.8,21.0,399.0,443.57,347.81
2017,3,7,15,15,138.5,297.5,4.7,20.5,384.5,441.93,348.45
2017,3,7,15,30,154.0,278.0,4.6,20.0,370.0,439.31,348.57
2017,3,7,15,45,133.0,254.0,4.55,20.0,329.0,398.26,317.37
2017,3,7,16,0,112.0,230.0,4.5,20.0,288.0,340.7,273.07
2017,3,7,16,15,226.5,196.0,4.2,19.5,297.5,416.86,337.81
2017,3,7,16,30,341.0,162.0,3.9,19.0,307.0,487.77,397.3
2017,3,7,16,45,302.5,148.0,3.65,18.5,263.5,437.31,358.16
2017,3,7,17,0,264.0,134.0,3.4,18.0,220.0,387.8,319.27
2017,3,7,17,15,314.5,107.5,3.1,17.0,191.0,389.47,322.83
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,400.67,331.81
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,307.35,252.24
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,219.97,174.31
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,102.16,37.17
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,20.0,6.0,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,40.0,12.0,2.5,11.0,13.0,10.91,0.0
2017,3,8,7,15,164.5,30.5,2.5,11.5,51.0,23.87,13.03
2017,3,8,7,30,289.0,49.0,2.5,12.0,89.0,37.83,27.58
2017,3,8,7,45,379.5,62.0,2.5,12.5,140.0,47.05,36.39
2017,3,8,8,0,470.0,75.0,2.5,13.0,191.0,57.8,46.25
2017,3,8,8,15,247.0,103.0,2.45,13.5,165.5,77.46,63.74
2017,3,8,8,30,24.0,131.0,2.4,14.0,140.0,107.59,90.07
2017,3,8,8,45,12.0,118.5,2.4,14.5,123.0,100.26,83.2
2017,3,8,9,0,0.0,106.0,2.4,15.0,106.0,91.61,75.23
2017,3,8,9,15,14.5,157.5,2.35,15.5,165.5,131.19,109.04
2017,3,8,9,30,29.0,209.0,2.3,16.0,225.0,159.2,126.06
2017,3,8,9,45,39.5,235.5,2.3,16.5,259.0,183.23,143.6
2017,3,8,10,0,50.0,262.0,2.3,17.0,293.0,209.07,162.75
2017,3,8,10,15,51.0,279.0,2.3,17.0,312.5,228.54,177.78
2017,3,8,10,30,52.0,296.0,2.3,17.0,332.0,248.27,193.17
2017,3,8,10,45,142.5,327.0,2.35,17.5,431.0,299.96,230.79
2017,3,8,11,0,233.0,358.0,2.4,18.0,530.0,369.47,282.71
2017,3,8,11,15,239.0,366.0,2.4,18.5,547.5,396.96,303.96
2017,3,8,11,30,245.0,374.0,2.4,19.0,565.0,424.69,325.25
2017,3,8,11,45,510.5,279.0,2.45,19.5,687.0,503.0,385.12
2017,3,8,12,0,776.0,184.0,2.5,20.0,809.0,605.41,462.99
2017,3,8,12,15,778.5,185.0,2.55,20.5,817.0,647.54,494.44
2017,3,8,12,30,781.0,186.0,2.6,21.0,825.0,687.86,524.21
2017,3,8,12,45,779.5,186.5,2.7,21.5,823.5,722.95,549.89
2017,3,8,13,0,778.0,187.0,2.8,22.0,822.0,755.55,573.39
2017,3,8,13,15,602.0,264.5,2.8,22.0,752.5,724.01,548.73
2017,3,8,13,30,426.0,342.0,2.8,22.0,683.0,679.81,514.73
2017,3,8,13,45,245.5,349.5,2.85,22.5,545.0,550.33,419.07
2017,3,8,14,0,65.0,357.0,2.9,23.0,407.0,396.54,302.27
2017,3,8,14,15,37.5,291.5,2.85,23.0,320.5,312.08,239.36
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,215.3,165.07
2017,3,8,14,45,13.0,231.5,2.8,23.0,241.0,224.65,172.97
2017,3,8,15,0,16.0,237.0,2.8,23.0,248.0,234.51,181.06
2017,3,8,15,15,16.5,227.5,2.8,23.0,238.0,227.45,176.04
2017,3,8,15,30,17.0,218.0,2.8,23.0,228.0,220.45,171.11
2017,3,8,15,45,8.5,185.0,2.8,23.0,190.0,180.97,140.32
2017,3,8,16,0,0.0,152.0,2.8,23.0,152.0,141.3,108.98
2017,3,8,16,15,9.5,155.5,2.6,22.5,160.0,155.38,121.29
2017,3,8,16,30,19.0,159.0,2.4,22.0,168.0,170.69,134.54
2017,3,8,16,45,13.5,138.5,2.2,21.5,144.5,146.77,115.63
2017,3,8,17,0,8.0,118.0,2.0,21.0,121.0,122.91,96.48
2017,3,8,17,15,187.0,99.5,1.85,20.5,142.0,280.89,229.65
2017,3,8,17,30,366.0,81.0,1.7,20.0,163.0,402.25,326.68
2017,3,8,17,45,274.5,63.5,1.55,19.5,115.0,307.19,247.11
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,205.62,160.46
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,102.47,43.34
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.55,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.0,19.5,17.17,7.89
2017,3,9,7,30,0.0,34.0,3.4,17.0,34.0,29.99,20.29
2017,3,9,7,45,0.0,52.0,3.55,17.5,52.0,45.17,34.02
2017,3,9,8,0,0.0,70.0,3.7,18.0,70.0,60.18,47.41
2017,3,9,8,15,0.0,89.0,3.8,18.5,89.0,75.8,61.04
2017,3,9,8,30,0.0,108.0,3.9,19.0,108.0,91.24,74.24
2017,3,9,8,45,0.0,111.0,4.05,20.0,111.0,94.68,76.68
2017,3,9,9,0,0.0,114.0,4.2,21.0,114.0,97.87,78.85
2017,3,9,9,15,0.5,138.5,4.25,21.0,139.0,117.28,95.06
2017,3,9,9,30,1.0,163.0,4.3,21.0,164.0,136.62,106.1
2017,3,9,9,45,37.0,220.0,4.35,21.5,243.5,173.81,133.86
2017,3,9,10,0,73.0,277.0,4.4,22.0,323.0,222.46,169.77
2017,3,9,10,15,45.5,262.0,4.4,22.0,291.5,216.53,165.96
2017,3,9,10,30,18.0,247.0,4.4,22.0,260.0,212.66,163.81
2017,3,9,10,45,36.0,288.5,4.45,22.5,315.0,245.78,188.64
2017,3,9,11,0,54.0,330.0,4.5,23.0,370.0,289.2,221.32
2017,3,9,11,15,119.0,361.0,4.45,23.0,453.0,343.31,261.99
2017,3,9,11,30,184.0,392.0,4.4,23.0,536.0,410.36,312.59
2017,3,9,11,45,200.5,399.5,4.4,23.5,559.5,440.93,335.33
2017,3,9,12,0,217.0,407.0,4.4,24.0,583.0,472.78,358.92
2017,3,9,12,15,218.0,411.5,4.35,24.0,589.5,493.75,374.79
2017,3,9,12,30,219.0,416.0,4.3,24.0,596.0,514.33,390.31
2017,3,9,12,45,233.0,413.0,4.25,24.0,605.0,536.97,407.51
2017,3,9,13,0,247.0,410.0,4.2,24.0,614.0,559.73,424.74
2017,3,9,13,15,148.5,385.5,4.1,24.0,507.5,476.49,362.45
2017,3,9,13,30,50.0,361.0,4.0,24.0,401.0,376.73,286.73
2017,3,9,13,45,117.0,374.0,3.9,24.0,465.5,460.19,351.06
2017,3,9,14,0,184.0,387.0,3.8,24.0,530.0,538.24,409.92
2017,3,9,14,15,211.5,370.0,3.7,23.5,529.0,554.29,423.44
2017,3,9,14,30,239.0,353.0,3.6,23.0,528.0,569.78,436.96
2017,3,9,14,45,297.5,323.0,3.5,23.0,530.0,612.26,470.08
2017,3,9,15,0,356.0,293.0,3.4,23.0,532.0,639.61,492.27
2017,3,9,15,15,459.0,241.0,3.2,22.5,529.5,695.41,536.72
2017,3,9,15,30,562.0,189.0,3.0,22.0,527.0,733.27,568.21
2017,3,9,15,45,563.0,172.0,2.85,22.0,488.0,715.59,556.58
2017,3,9,16,0,564.0,155.0,2.7,22.0,449.0,694.99,543.24
2017,3,9,16,15,381.0,169.0,2.55,21.5,359.0,550.69,435.67
2017,3,9,16,30,198.0,183.0,2.4,21.0,269.0,380.3,304.46
2017,3,9,16,45,184.0,160.0,2.25,21.0,231.5,341.99,275.88
2017,3,9,17,0,170.0,137.0,2.1,21.0,194.0,303.23,245.68
2017,3,9,17,15,150.0,113.0,2.15,20.5,156.5,258.07,210.01
2017,3,9,17,30,130.0,89.0,2.2,20.0,119.0,212.86,173.0
2017,3,9,17,45,96.5,66.0,2.25,20.0,84.5,159.72,127.61
2017,3,9,18,0,63.0,43.0,2.3,20.0,50.0,106.97,81.42
2017,3,9,18,15,31.5,21.5,2.35,19.5,25.0,52.39,22.2
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,13.64,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,27.25,16.27
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,40.63,29.46
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.5,52.28,40.13
2017,3,10,8,0,379.0,86.0,1.1,19.0,183.0,63.47,50.1
2017,3,10,8,15,435.0,96.0,0.85,19.5,232.5,69.45,55.24
2017,3,10,8,30,491.0,106.0,0.6,20.0,282.0,75.21,59.98
2017,3,10,8,45,601.5,101.0,0.4,20.5,351.0,69.89,55.09
2017,3,10,9,0,712.0,96.0,0.2,21.0,420.0,64.36,50.05
2017,3,10,9,15,739.0,100.5,0.35,21.5,471.0,65.36,50.63
2017,3,10,9,30,766.0,105.0,0.5,22.0,522.0,91.5,56.82
2017,3,10,9,45,681.0,145.5,0.65,22.5,539.5,154.46,92.65
2017,3,10,10,0,596.0,186.0,0.8,23.0,557.0,216.05,140.25
2017,3,10,10,15,605.0,195.5,0.9,23.0,593.0,264.12,178.24
2017,3,10,10,30,614.0,205.0,1.0,23.0,629.0,313.05,218.68
2017,3,10,10,45,742.0,159.5,1.15,23.5,695.0,358.55,253.99
2017,3,10,11,0,870.0,114.0,1.3,24.0,761.0,424.44,305.63
2017,3,10,11,15,877.0,115.5,1.4,24.0,786.0,477.04,349.33
2017,3,10,11,30,884.0,117.0,1.5,24.0,811.0,528.72,391.31
2017,3,10,11,45,884.5,120.0,1.6,24.5,826.5,577.04,428.96
2017,3,10,12,0,885.0,123.0,1.7,25.0,842.0,623.47,464.13
2017,3,10,12,15,750.5,205.0,1.75,25.0,818.5,653.8,485.75
2017,3,10,12,30,616.0,287.0,1.8,25.0,795.0,672.45,498.08
2017,3,10,12,45,751.5,205.0,1.9,25.0,824.5,726.38,539.69
2017,3,10,13,0,887.0,123.0,2.0,25.0,854.0,776.06,577.8
2017,3,10,13,15,667.5,229.0,2.05,25.0,775.5,746.96,555.06
2017,3,10,13,30,448.0,335.0,2.1,25.0,697.0,694.53,515.6
2017,3,10,13,45,354.0,357.5,2.2,25.0,640.0,649.36,484.23
2017,3,10,14,0,260.0,380.0,2.3,25.0,583.0,607.4,454.08
2017,3,10,14,15,316.5,352.0,2.35,24.5,590.5,639.54,480.54
2017,3,10,14,30,373.0,324.0,2.4,24.0,598.0,670.93,506.12
2017,3,10,14,45,527.0,252.5,2.5,24.0,619.0,755.42,570.56
2017,3,10,15,0,681.0,181.0,2.6,24.0,640.0,830.85,627.24
2017,3,10,15,15,652.0,175.5,2.6,23.5,593.5,804.55,611.08
2017,3,10,15,30,623.0,170.0,2.6,23.0,547.0,775.18,593.52
2017,3,10,15,45,559.0,174.0,2.65,23.0,492.5,716.21,553.36
2017,3,10,16,0,495.0,178.0,2.7,23.0,438.0,663.42,516.5
2017,3,10,16,15,435.5,169.0,2.5,22.5,380.5,598.83,470.52
2017,3,10,16,30,376.0,160.0,2.3,22.0,323.0,534.15,423.47
2017,3,10,16,45,347.5,143.5,2.15,22.0,278.5,470.42,376.51
2017,3,10,17,0,319.0,127.0,2.0,22.0,234.0,423.44,340.85
2017,3,10,17,15,283.0,107.5,1.95,21.5,189.5,366.84,297.21
2017,3,10,17,30,247.0,88.0,1.9,21.0,145.0,311.26,252.61
2017,3,10,17,45,196.0,66.5,1.9,20.5,104.0,243.28,195.97
2017,3,10,18,0,145.0,45.0,1.9,20.0,63.0,177.55,138.74
2017,3,10,18,15,72.5,22.5,2.0,19.5,31.5,90.02,46.34
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,7.91,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,24.39,14.39
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,40.25,29.45
2017,3,11,7,45,5.0,70.0,1.7,16.5,71.5,58.91,46.31
2017,3,11,8,0,10.0,93.0,2.0,17.0,96.0,77.35,62.68
2017,3,11,8,15,17.5,115.0,2.15,17.0,121.0,94.91,78.07
2017,3,11,8,30,25.0,137.0,2.3,17.0,146.0,107.59,88.94
2017,3,11,8,45,84.5,169.0,2.5,17.5,206.5,129.67,107.52
2017,3,11,9,0,144.0,201.0,2.7,18.0,267.0,143.98,119.14
2017,3,11,9,15,74.0,187.0,2.85,18.0,221.0,144.17,118.88
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,144.39,113.36
2017,3,11,9,45,2.0,130.0,3.2,18.5,131.0,112.87,87.27
2017,3,11,10,0,0.0,87.0,3.4,19.0,87.0,77.11,57.88
2017,3,11,10,15,1.0,129.0,3.45,19.0,130.0,113.07,86.92
2017,3,11,10,30,2.0,171.0,3.5,19.0,173.0,148.48,115.11
2017,3,11,10,45,3.5,181.0,3.55,19.5,184.5,158.02,122.2
2017,3,11,11,0,5.0,191.0,3.6,20.0,196.0,167.8,129.5
2017,3,11,11,15,10.0,228.5,3.55,20.0,237.0,202.24,156.4
2017,3,11,11,30,15.0,266.0,3.5,20.0,278.0,237.53,183.73
2017,3,11,11,45,22.5,299.5,3.5,20.5,318.0,271.77,209.69
2017,3,11,12,0,30.0,333.0,3.5,21.0,358.0,305.86,235.29
2017,3,11,12,15,39.5,353.0,3.45,21.0,386.0,333.91,256.61
2017,3,11,12,30,49.0,373.0,3.4,21.0,414.0,363.38,278.95
2017,3,11,12,45,29.5,300.5,3.4,21.0,325.5,291.13,223.98
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,210.74,161.94
2017,3,11,13,15,12.5,250.0,3.35,20.5,261.0,233.66,180.36
2017,3,11,13,30,15.0,272.0,3.3,20.0,285.0,257.2,199.06
2017,3,11,13,45,10.5,230.0,3.25,20.0,239.0,216.14,167.19
2017,3,11,14,0,6.0,188.0,3.2,20.0,193.0,174.39,134.58
2017,3,11,14,15,3.0,167.5,3.15,19.5,170.0,153.36,118.31
2017,3,11,14,30,0.0,147.0,3.1,19.0,147.0,132.07,101.64
2017,3,11,14,45,0.0,116.0,3.1,19.0,116.0,103.57,78.93
2017,3,11,15,0,0.0,85.0,3.1,19.0,85.0,75.38,56.25
2017,3,11,15,15,0.0,105.0,3.05,18.5,105.0,93.54,71.36
2017,3,11,15,30,0.0,125.0,3.0,18.0,125.0,112.57,87.21
2017,3,11,15,45,0.0,138.0,3.0,18.0,138.0,125.76,98.2
2017,3,11,16,0,0.0,151.0,3.0,18.0,151.0,140.02,110.14
2017,3,11,16,15,0.0,92.0,2.9,17.5,92.0,82.05,62.98
2017,3,11,16,30,0.0,33.0,2.8,17.0,33.0,29.09,18.97
2017,3,11,16,45,0.0,28.5,2.7,17.0,28.5,25.11,15.69
2017,3,11,17,0,0.0,24.0,2.6,17.0,24.0,21.12,12.35
2017,3,11,17,15,0.0,19.0,2.45,16.5,19.0,16.71,8.63
2017,3,11,17,30,0.0,14.0,2.3,16.0,14.0,12.3,4.85
2017,3,11,17,45,0.0,10.0,2.15,16.0,10.0,8.78,1.76
2017,3,11,18,0,0.0,6.0,2.0,16.0,6.0,5.26,0.0
2017,3,11,18,15,0.0,3.0,1.95,16.0,3.0,2.63,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,7.73,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,13.95,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,31.42,21.26
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,47.45,37.07
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.5,58.2,47.39
2017,3,12,8,0,423.0,93.0,4.4,8.0,205.0,68.58,57.01
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.5,44.88,35.48
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,29.96,21.8
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,36.61,27.78
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,43.26,33.7
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,48.6,38.38
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,53.95,40.99
2017,3,12,9,45,2.0,123.5,4.3,8.5,125.0,107.7,86.45
2017,3,12,10,0,4.0,186.0,4.3,9.0,189.0,158.44,128.4
2017,3,12,10,15,2.0,164.0,4.25,9.0,165.5,141.98,114.4
2017,3,12,10,30,0.0,142.0,4.2,9.0,142.0,124.08,99.32
2017,3,12,10,45,1.5,155.5,4.2,9.5,156.5,136.26,109.05
2017,3,12,11,0,3.0,169.0,4.2,10.0,171.0,148.71,118.93
2017,3,12,11,15,1.5,152.5,4.15,10.0,153.5,134.64,107.16
2017,3,12,11,30,0.0,136.0,4.1,10.0,136.0,120.05,94.99
2017,3,12,11,45,0.5,143.5,4.05,10.5,144.0,127.03,100.49
2017,3,12,12,0,1.0,151.0,4.0,11.0,152.0,134.11,106.05
2017,3,12,12,15,0.5,147.5,3.9,11.0,148.0,131.01,103.43
2017,3,12,12,30,0.0,144.0,3.8,11.0,144.0,127.82,100.77
2017,3,12,12,45,1.5,153.5,3.75,11.5,155.0,137.52,108.56
2017,3,12,13,0,3.0,163.0,3.7,12.0,166.0,147.41,116.48
2017,3,12,13,15,5.5,184.5,3.55,12.0,189.5,169.08,134.2
2017,3,12,13,30,8.0,206.0,3.4,12.0,213.0,191.21,152.23
2017,3,12,13,45,14.0,247.5,3.3,12.5,259.5,235.29,187.58
2017,3,12,14,0,20.0,289.0,3.2,13.0,306.0,280.91,223.69
2017,3,12,14,15,29.5,301.0,3.0,13.0,324.0,315.21,251.08
2017,3,12,14,30,39.0,313.0,2.8,13.0,342.0,340.17,271.05
2017,3,12,14,45,31.5,287.5,2.65,13.0,310.0,311.07,248.3
2017,3,12,15,0,24.0,262.0,2.5,13.0,278.0,266.74,213.52
2017,3,12,15,15,12.0,205.0,2.3,13.0,213.0,200.64,160.64
2017,3,12,15,30,0.0,148.0,2.1,13.0,148.0,134.72,106.91
2017,3,12,15,45,28.5,186.5,1.9,13.0,201.5,212.35,172.0
2017,3,12,16,0,57.0,225.0,1.7,13.0,255.0,286.47,232.74
2017,3,12,16,15,29.5,185.5,1.55,12.5,201.0,219.63,178.62
2017,3,12,16,30,2.0,146.0,1.4,12.0,147.0,141.04,113.88
2017,3,12,16,45,1.0,126.5,1.25,12.0,127.0,121.85,98.33
2017,3,12,17,0,0.0,107.0,1.1,12.0,107.0,102.53,82.27
2017,3,12,17,15,0.0,86.5,1.0,11.5,86.5,82.63,65.61
2017,3,12,17,30,0.0,66.0,0.9,11.0,66.0,62.33,48.23
2017,3,12,17,45,0.0,47.0,0.8,11.0,47.0,43.32,31.57
2017,3,12,18,0,0.0,28.0,0.7,11.0,28.0,24.68,15.1
2017,3,12,18,15,0.0,14.0,0.75,10.5,14.0,12.31,2.5
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,7.73,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,14.51,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,33.58,23.21
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,52.49,41.36
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,38.78,29.55
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,26.41,18.44
2017,3,13,8,15,0.0,38.5,2.85,10.0,38.5,33.93,25.29
2017,3,13,8,30,0.0,47.0,3.0,10.0,47.0,41.47,32.05
2017,3,13,8,45,0.0,67.0,3.2,10.5,67.0,59.22,47.83
2017,3,13,9,0,0.0,87.0,3.4,11.0,87.0,76.72,63.13
2017,3,13,9,15,29.0,162.5,3.6,11.5,178.5,128.49,108.3
2017,3,13,9,30,58.0,238.0,3.8,12.0,270.0,180.25,144.36
2017,3,13,9,45,86.5,268.0,4.0,12.5,320.5,210.72,166.24
2017,3,13,10,0,115.0,298.0,4.2,13.0,371.0,245.24,191.93
2017,3,13,10,15,111.0,316.5,4.4,13.0,390.5,269.23,211.46
2017,3,13,10,30,107.0,335.0,4.6,13.0,410.0,292.85,230.96
2017,3,13,10,45,107.5,352.0,4.85,13.5,430.5,316.65,250.02
2017,3,13,11,0,108.0,369.0,5.1,14.0,451.0,340.63,269.11
2017,3,13,11,15,176.0,382.0,5.2,14.5,520.5,386.97,305.02
2017,3,13,11,30,244.0,395.0,5.3,15.0,590.0,446.26,351.26
2017,3,13,11,45,556.0,272.0,5.4,16.0,727.5,532.8,419.75
2017,3,13,12,0,868.0,149.0,5.5,17.0,865.0,646.28,509.35
2017,3,13,12,15,871.5,149.5,5.5,17.0,873.5,691.15,545.27
2017,3,13,12,30,875.0,150.0,5.5,17.0,882.0,734.01,579.25
2017,3,13,12,45,884.0,144.5,5.55,17.5,883.5,773.04,609.05
2017,3,13,13,0,893.0,139.0,5.6,18.0,885.0,805.02,632.75
2017,3,13,13,15,891.5,138.0,5.55,18.0,875.5,834.5,654.15
2017,3,13,13,30,890.0,137.0,5.5,18.0,866.0,860.88,673.29
2017,3,13,13,45,894.5,131.5,5.45,18.5,849.5,884.69,689.29
2017,3,13,14,0,899.0,126.0,5.4,19.0,833.0,905.21,702.94
2017,3,13,14,15,892.0,124.0,5.25,19.0,806.0,915.86,710.38
2017,3,13,14,30,885.0,122.0,5.1,19.0,779.0,931.18,721.29
2017,3,13,14,45,884.5,115.0,5.0,19.0,746.0,935.1,724.54
2017,3,13,15,0,884.0,108.0,4.9,19.0,713.0,926.57,719.22
2017,3,13,15,15,870.5,105.5,4.7,18.5,671.0,924.88,719.66
2017,3,13,15,30,857.0,103.0,4.5,18.0,629.0,911.0,711.5
2017,3,13,15,45,843.5,97.5,4.35,18.0,581.5,890.1,697.51
2017,3,13,16,0,830.0,92.0,4.2,18.0,534.0,865.85,681.6
2017,3,13,16,15,803.5,88.0,3.8,17.5,480.5,828.96,656.59
2017,3,13,16,30,777.0,84.0,3.4,17.0,427.0,789.58,629.46
2017,3,13,16,45,744.0,77.5,3.05,17.0,371.5,739.62,593.06
2017,3,13,17,0,711.0,71.0,2.7,17.0,316.0,693.51,558.75
2017,3,13,17,15,654.5,64.5,2.35,16.0,258.0,623.41,506.92
2017,3,13,17,30,598.0,58.0,2.0,15.0,200.0,554.33,453.42
2017,3,13,17,45,510.5,48.0,1.65,14.0,146.0,460.3,377.11
2017,3,13,18,0,423.0,38.0,1.3,13.0,92.0,371.14,299.07
2017,3,13,18,15,211.5,19.0,1.3,12.5,46.0,192.63,126.15
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,8.64,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,15.58,0.0
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.5,25.34,16.61
2017,3,14,7,30,496.0,44.0,1.4,6.0,126.0,34.74,25.94
2017,3,14,7,45,573.0,52.5,1.6,7.0,182.0,40.21,31.22
2017,3,14,8,0,650.0,61.0,1.8,8.0,238.0,45.52,36.1
2017,3,14,8,15,699.0,66.5,1.8,8.5,296.0,52.8,42.65
2017,3,14,8,30,748.0,72.0,1.8,9.0,354.0,55.71,45.09
2017,3,14,8,45,780.0,76.5,1.85,10.0,409.5,57.63,46.48
2017,3,14,9,0,812.0,81.0,1.9,11.0,465.0,59.49,47.78
2017,3,14,9,15,835.5,84.5,1.95,11.5,517.5,60.48,48.38
2017,3,14,9,30,859.0,88.0,2.0,12.0,570.0,95.94,53.84
2017,3,14,9,45,875.5,91.0,2.15,12.5,617.0,162.22,93.06
2017,3,14,10,0,892.0,94.0,2.3,13.0,664.0,221.21,138.09
2017,3,14,10,15,904.0,96.0,2.4,13.5,704.5,279.67,188.36
2017,3,14,10,30,916.0,98.0,2.5,14.0,745.0,338.56,240.8
