Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,10,45,924.0,100.0,2.6,15.0,778.0,396.29,291.82
2017,3,14,11,0,932.0,102.0,2.7,16.0,811.0,453.55,341.24
2017,3,14,11,15,937.5,103.0,2.8,16.5,835.5,508.18,387.87
2017,3,14,11,30,943.0,104.0,2.9,17.0,860.0,561.59,432.12
2017,3,14,11,45,945.5,105.5,3.0,17.5,876.0,612.33,473.04
2017,3,14,12,0,948.0,107.0,3.1,18.0,892.0,661.15,511.34
2017,3,14,12,15,949.0,107.5,3.2,18.5,899.0,706.03,545.76
2017,3,14,12,30,950.0,108.0,3.3,19.0,906.0,748.45,577.58
2017,3,14,12,45,947.0,109.0,3.4,19.5,903.5,785.83,604.74
2017,3,14,13,0,944.0,110.0,3.5,20.0,901.0,820.14,628.11
2017,3,14,13,15,940.5,109.5,3.55,20.0,890.0,849.45,648.9
2017,3,14,13,30,937.0,109.0,3.6,20.0,879.0,875.37,667.4
2017,3,14,13,45,929.5,109.0,3.7,20.0,858.5,894.98,681.92
2017,3,14,14,0,922.0,109.0,3.8,20.0,838.0,910.9,694.06
2017,3,14,14,15,914.5,107.5,3.85,20.0,810.0,921.55,702.47
2017,3,14,14,30,907.0,106.0,3.9,20.0,782.0,928.43,708.5
2017,3,14,14,45,894.5,105.0,3.95,20.5,746.0,927.66,708.07
2017,3,14,15,0,882.0,104.0,4.0,21.0,710.0,923.17,705.31
2017,3,14,15,15,867.5,101.5,4.0,20.5,667.5,920.28,706.3
2017,3,14,15,30,853.0,99.0,4.0,20.0,625.0,905.35,699.01
2017,3,14,15,45,833.5,96.0,4.0,20.0,576.5,881.91,684.54
2017,3,14,16,0,814.0,93.0,4.0,20.0,528.0,855.33,667.87
2017,3,14,16,15,787.0,88.5,3.75,19.5,475.0,817.49,643.04
2017,3,14,16,30,760.0,84.0,3.5,19.0,422.0,777.23,616.17
2017,3,14,16,45,723.0,78.5,3.3,18.5,366.5,730.28,584.0
2017,3,14,17,0,686.0,73.0,3.1,18.0,311.0,677.83,546.78
2017,3,14,17,15,629.0,66.0,2.85,17.0,254.0,607.17,494.92
2017,3,14,17,30,572.0,59.0,2.6,16.0,197.0,537.64,441.39
2017,3,14,17,45,482.0,49.0,2.35,15.0,144.0,442.44,364.18
2017,3,14,18,0,392.0,39.0,2.1,14.0,91.0,352.33,285.57
2017,3,14,18,15,236.5,24.5,2.1,13.5,51.0,217.9,147.82
2017,3,14,18,30,81.0,10.0,2.1,13.0,11.0,57.16,0.0
2017,3,14,18,45,40.5,5.0,2.1,13.0,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,15,6,45,85.5,10.5,1.9,7.5,15.5,9.55,0.0
2017,3,15,7,0,171.0,21.0,2.2,8.0,31.0,16.56,1.55
2017,3,15,7,15,300.5,35.5,2.25,8.5,77.0,28.71,19.42
2017,3,15,7,30,430.0,50.0,2.3,9.0,123.0,39.67,30.06
2017,3,15,7,45,513.5,59.0,2.35,10.0,178.5,45.27,35.4
2017,3,15,8,0,597.0,68.0,2.4,11.0,234.0,50.73,40.34
2017,3,15,8,15,647.5,75.0,2.35,11.5,291.0,54.25,43.42
2017,3,15,8,30,698.0,82.0,2.3,12.0,348.0,57.64,46.26
2017,3,15,8,45,734.5,86.5,2.25,13.0,403.5,58.99,47.11
2017,3,15,9,0,771.0,91.0,2.2,14.0,459.0,66.54,53.39
2017,3,15,9,15,795.5,94.5,2.25,14.5,510.5,67.2,53.65
2017,3,15,9,30,820.0,98.0,2.3,15.0,562.0,104.73,59.93
2017,3,15,9,45,838.5,101.0,2.35,16.0,609.0,160.7,91.65
2017,3,15,10,0,857.0,104.0,2.4,17.0,656.0,218.52,135.5
2017,3,15,10,15,870.0,106.5,2.45,17.5,696.0,276.33,184.59
2017,3,15,10,30,883.0,109.0,2.5,18.0,736.0,341.04,240.54
2017,3,15,10,45,892.0,111.0,2.65,18.5,769.0,397.45,290.04
2017,3,15,11,0,901.0,113.0,2.8,19.0,802.0,453.54,338.36
2017,3,15,11,15,907.5,114.5,2.9,19.0,827.0,507.55,384.49
2017,3,15,11,30,914.0,116.0,3.0,19.0,852.0,560.52,428.62
2017,3,15,11,45,922.5,114.0,3.1,19.5,869.5,610.44,468.54
2017,3,15,12,0,931.0,112.0,3.2,20.0,887.0,658.93,506.3
2017,3,15,12,15,932.5,112.0,3.25,20.0,894.5,703.01,540.69
2017,3,15,12,30,934.0,112.0,3.3,20.0,902.0,744.7,572.66
2017,3,15,12,45,932.0,113.0,3.4,20.5,900.0,782.21,599.79
2017,3,15,13,0,930.0,114.0,3.5,21.0,898.0,816.78,623.26
2017,3,15,13,15,927.5,113.5,3.55,21.0,887.5,846.46,644.23
2017,3,15,13,30,925.0,113.0,3.6,21.0,877.0,872.85,663.0
2017,3,15,13,45,919.0,112.5,3.65,21.0,857.0,892.94,677.5
2017,3,15,14,0,913.0,112.0,3.7,21.0,837.0,909.41,689.69
2017,3,15,14,15,905.5,111.0,3.7,21.0,809.5,920.4,698.01
2017,3,15,14,30,898.0,110.0,3.7,21.0,782.0,927.7,703.99
2017,3,15,14,45,882.5,110.0,3.75,21.0,745.5,925.2,703.73
2017,3,15,15,0,867.0,110.0,3.8,21.0,709.0,927.8,707.26
2017,3,15,15,15,852.5,107.5,3.75,21.0,666.5,916.4,700.66
2017,3,15,15,30,838.0,105.0,3.7,21.0,624.0,901.46,691.85
2017,3,15,15,45,816.0,102.0,3.7,21.0,575.5,875.8,675.92
2017,3,15,16,0,794.0,99.0,3.7,21.0,527.0,847.08,657.85
2017,3,15,16,15,766.0,95.0,3.5,20.5,474.0,809.1,633.26
2017,3,15,16,30,738.0,91.0,3.3,20.0,421.0,774.09,610.51
2017,3,15,16,45,697.0,85.5,3.1,19.5,365.0,719.69,572.98
2017,3,15,17,0,656.0,80.0,2.9,19.0,309.0,664.44,533.85
2017,3,15,17,15,598.0,72.5,2.6,18.0,252.5,592.92,481.32
2017,3,15,17,30,540.0,65.0,2.3,17.0,196.0,522.5,427.17
2017,3,15,17,45,446.0,54.0,2.0,16.0,143.0,423.81,347.13
2017,3,15,18,0,352.0,43.0,1.7,15.0,90.0,330.26,266.55
2017,3,15,18,15,176.0,27.5,1.7,14.5,51.0,183.28,126.34
2017,3,15,18,30,0.0,12.0,1.7,14.0,12.0,10.91,0.0
2017,3,15,18,45,0.0,6.0,1.75,14.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,6,45,46.5,12.5,3.2,12.5,15.5,11.37,0.0
2017,3,16,7,0,93.0,25.0,3.4,13.0,31.0,20.22,5.34
2017,3,16,7,15,207.5,44.5,3.5,13.5,75.5,34.46,24.01
2017,3,16,7,30,322.0,64.0,3.6,14.0,120.0,48.79,37.48
2017,3,16,7,45,399.5,77.5,3.75,15.0,172.5,57.97,45.92
2017,3,16,8,0,477.0,91.0,3.9,16.0,225.0,66.82,53.73
2017,3,16,8,15,532.0,100.5,4.05,16.5,280.5,74.01,59.92
2017,3,16,8,30,587.0,110.0,4.2,17.0,336.0,78.4,63.49
2017,3,16,8,45,293.5,78.5,4.4,17.5,191.5,52.9,40.89
2017,3,16,9,0,0.0,47.0,4.6,18.0,47.0,41.5,30.71
2017,3,16,9,15,0.0,60.5,4.75,18.5,60.5,53.49,40.93
2017,3,16,9,30,0.0,74.0,4.9,19.0,74.0,65.51,48.65
2017,3,16,9,45,10.5,158.0,5.05,19.5,165.0,136.41,105.67
2017,3,16,10,0,21.0,242.0,5.2,20.0,256.0,204.31,158.94
2017,3,16,10,15,35.0,276.5,5.3,20.5,301.5,227.3,175.91
2017,3,16,10,30,49.0,311.0,5.4,21.0,347.0,261.91,202.16
2017,3,16,10,45,31.0,279.5,5.5,21.5,302.5,239.92,185.06
2017,3,16,11,0,13.0,248.0,5.6,22.0,258.0,218.3,168.09
2017,3,16,11,15,8.0,205.5,5.6,22.0,211.5,182.63,140.11
2017,3,16,11,30,3.0,163.0,5.6,22.0,165.0,144.92,110.35
2017,3,16,11,45,7.5,204.0,5.7,22.5,210.0,183.25,140.24
2017,3,16,12,0,12.0,245.0,5.8,23.0,255.0,222.32,170.35
2017,3,16,12,15,9.5,221.0,5.8,23.0,229.5,201.26,153.88
2017,3,16,12,30,7.0,197.0,5.8,23.0,204.0,179.48,136.88
2017,3,16,12,45,155.0,305.0,5.8,23.5,437.0,391.72,303.11
2017,3,16,13,0,303.0,413.0,5.8,24.0,670.0,618.19,472.54
2017,3,16,13,15,300.5,408.0,5.75,24.0,660.5,629.65,480.64
2017,3,16,13,30,298.0,403.0,5.7,24.0,651.0,639.65,488.4
2017,3,16,13,45,163.5,361.5,5.7,24.5,497.5,490.65,376.08
2017,3,16,14,0,29.0,320.0,5.7,25.0,344.0,330.16,252.04
2017,3,16,14,15,69.5,343.0,5.65,25.0,396.5,393.65,301.98
2017,3,16,14,30,110.0,366.0,5.6,25.0,449.0,459.87,353.1
2017,3,16,14,45,78.5,332.5,5.6,25.0,390.5,401.87,309.27
2017,3,16,15,0,47.0,299.0,5.6,25.0,332.0,342.14,263.8
2017,3,16,15,15,399.0,220.0,5.5,24.5,470.0,629.08,492.05
2017,3,16,15,30,751.0,141.0,5.4,24.0,608.0,871.68,674.23
2017,3,16,15,45,730.0,135.0,5.35,24.0,560.5,844.54,655.11
2017,3,16,16,0,709.0,129.0,5.3,24.0,513.0,814.52,635.35
2017,3,16,16,15,678.5,123.0,5.1,23.5,461.0,773.54,607.96
2017,3,16,16,30,648.0,117.0,4.9,23.0,409.0,730.51,578.73
2017,3,16,16,45,607.0,109.0,4.75,23.0,354.5,674.64,538.44
2017,3,16,17,0,566.0,101.0,4.6,23.0,300.0,617.89,496.61
2017,3,16,17,15,505.0,90.5,4.45,22.0,245.0,537.71,437.1
2017,3,16,17,30,444.0,80.0,4.3,21.0,190.0,465.96,380.92
2017,3,16,17,45,360.0,65.0,4.15,20.5,139.0,374.39,305.21
2017,3,16,18,0,276.0,50.0,4.0,20.0,88.0,288.55,230.88
2017,3,16,18,15,154.0,30.5,4.1,19.5,50.0,176.12,122.12
2017,3,16,18,30,32.0,11.0,4.2,19.0,12.0,29.12,0.0
2017,3,16,18,45,16.0,5.5,4.3,19.0,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,54.0,13.0,5.0,16.5,17.0,11.82,0.0
2017,3,17,7,0,108.0,26.0,5.2,17.0,34.0,21.04,7.37
2017,3,17,7,15,220.0,45.0,5.5,17.5,78.5,34.8,23.98
2017,3,17,7,30,332.0,64.0,5.8,18.0,123.0,48.72,36.83
2017,3,17,7,45,417.0,75.0,6.1,18.5,176.5,56.06,43.61
2017,3,17,8,0,502.0,86.0,6.4,19.0,230.0,64.87,51.38
2017,3,17,8,15,554.5,95.0,6.55,19.5,285.0,69.23,55.05
2017,3,17,8,30,607.0,104.0,6.7,20.0,340.0,73.41,58.42
2017,3,17,8,45,303.5,101.0,6.85,20.5,219.0,67.67,53.14
2017,3,17,9,0,0.0,98.0,7.0,21.0,98.0,85.77,68.37
2017,3,17,9,15,0.0,128.0,6.95,21.5,128.0,109.91,88.51
2017,3,17,9,30,0.0,158.0,6.9,22.0,158.0,134.03,103.54
2017,3,17,9,45,0.5,162.0,6.9,22.5,162.5,138.48,106.55
2017,3,17,10,0,1.0,166.0,6.9,23.0,167.0,142.81,109.47
2017,3,17,10,15,2.5,175.0,6.8,23.0,177.0,151.35,115.93
2017,3,17,10,30,4.0,184.0,6.7,23.0,187.0,160.08,122.55
2017,3,17,10,45,53.5,277.5,6.65,23.5,319.0,246.64,188.88
2017,3,17,11,0,103.0,371.0,6.6,24.0,451.0,343.02,261.97
2017,3,17,11,15,100.0,385.0,6.5,24.0,465.0,363.05,277.39
2017,3,17,11,30,97.0,399.0,6.4,24.0,479.0,382.88,292.6
2017,3,17,11,45,100.0,404.0,6.35,24.5,487.5,398.73,304.19
2017,3,17,12,0,103.0,409.0,6.3,25.0,496.0,414.65,315.75
2017,3,17,12,15,102.5,412.0,6.2,25.0,499.5,426.68,324.87
2017,3,17,12,30,102.0,415.0,6.1,25.0,503.0,438.43,333.73
2017,3,17,12,45,98.0,418.0,6.05,25.5,502.0,447.37,339.79
2017,3,17,13,0,94.0,421.0,6.0,26.0,501.0,455.84,345.48
2017,3,17,13,15,216.5,407.5,5.9,26.0,588.5,556.37,422.73
2017,3,17,13,30,339.0,394.0,5.8,26.0,676.0,665.96,505.01
2017,3,17,13,45,355.5,379.0,5.75,26.0,669.0,681.5,516.94
2017,3,17,14,0,372.0,364.0,5.7,26.0,662.0,695.73,528.34
2017,3,17,14,15,601.0,250.5,5.55,26.0,712.5,812.27,618.08
2017,3,17,14,30,830.0,137.0,5.4,26.0,763.0,909.89,688.7
2017,3,17,14,45,805.0,141.0,5.3,26.0,725.5,902.99,683.95
2017,3,17,15,0,780.0,145.0,5.2,26.0,688.0,892.35,677.34
2017,3,17,15,15,764.0,141.5,5.05,25.5,646.5,884.48,673.88
2017,3,17,15,30,748.0,138.0,4.9,25.0,605.0,867.77,664.32
2017,3,17,15,45,727.5,132.0,4.8,25.0,558.0,840.94,646.72
2017,3,17,16,0,707.0,126.0,4.7,25.0,511.0,811.26,627.14
2017,3,17,16,15,677.0,120.5,4.45,24.5,459.5,771.2,600.37
2017,3,17,16,30,647.0,115.0,4.2,24.0,408.0,729.11,572.32
2017,3,17,16,45,608.0,107.0,3.95,23.5,354.0,674.84,534.64
2017,3,17,17,0,569.0,99.0,3.7,23.0,300.0,619.65,495.3
2017,3,17,17,15,509.0,89.0,3.4,22.5,245.5,545.13,439.63
2017,3,17,17,30,449.0,79.0,3.1,22.0,191.0,469.24,380.19
2017,3,17,17,45,362.0,65.0,2.8,21.5,140.0,376.44,304.32
2017,3,17,18,0,275.0,51.0,2.5,21.0,89.0,289.68,230.13
2017,3,17,18,15,154.0,31.5,2.6,20.5,50.5,179.14,125.76
2017,3,17,18,30,33.0,12.0,2.7,20.0,12.0,30.69,0.0
2017,3,17,18,45,16.5,6.0,2.85,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.5,14.5,2.15,16.0,18.0,13.19,0.0
2017,3,18,7,0,105.0,29.0,2.4,17.0,36.0,23.31,10.23
2017,3,18,7,15,216.5,48.0,2.55,17.5,81.5,37.06,26.05
2017,3,18,7,30,328.0,67.0,2.7,18.0,127.0,50.89,38.8
2017,3,18,7,45,411.0,79.0,2.9,18.5,181.0,58.9,46.13
2017,3,18,8,0,494.0,91.0,3.1,19.0,235.0,66.65,52.93
2017,3,18,8,15,259.5,120.0,3.05,19.5,197.0,88.7,71.91
2017,3,18,8,30,25.0,149.0,3.0,20.0,159.0,121.87,100.02
2017,3,18,8,45,19.0,162.0,3.0,21.0,170.0,132.77,108.48
2017,3,18,9,0,13.0,175.0,3.0,22.0,181.0,143.49,116.63
2017,3,18,9,15,15.0,193.5,2.9,22.0,201.5,157.89,128.19
2017,3,18,9,30,17.0,212.0,2.8,22.0,222.0,174.73,134.91
2017,3,18,9,45,39.0,251.0,2.75,22.5,276.0,198.26,151.5
2017,3,18,10,0,61.0,290.0,2.7,23.0,330.0,234.86,178.21
2017,3,18,10,15,42.0,282.5,2.7,23.5,311.5,233.97,177.71
2017,3,18,10,30,23.0,275.0,2.7,24.0,293.0,237.86,180.84
2017,3,18,10,45,66.5,327.5,2.7,24.5,380.0,288.4,217.85
2017,3,18,11,0,110.0,380.0,2.7,25.0,467.0,353.15,265.28
2017,3,18,11,15,223.5,382.0,2.7,25.0,563.5,413.86,309.87
2017,3,18,11,30,337.0,384.0,2.7,25.0,660.0,488.14,364.82
2017,3,18,11,45,211.5,398.0,2.75,25.5,572.5,455.17,340.52
2017,3,18,12,0,86.0,412.0,2.8,26.0,485.0,407.36,304.5
2017,3,18,12,15,482.0,276.0,2.85,26.0,688.5,563.21,424.02
2017,3,18,12,30,878.0,140.0,2.9,26.0,892.0,740.72,555.22
2017,3,18,12,45,881.5,138.0,2.95,26.0,891.0,777.88,581.51
2017,3,18,13,0,885.0,136.0,3.0,26.0,890.0,812.53,605.44
2017,3,18,13,15,638.5,255.5,3.05,26.0,796.5,768.82,572.39
2017,3,18,13,30,392.0,375.0,3.1,26.0,703.0,692.84,515.34
2017,3,18,13,45,341.0,381.5,3.15,26.0,662.5,672.99,501.81
2017,3,18,14,0,290.0,388.0,3.2,26.0,622.0,649.81,485.39
2017,3,18,14,15,575.5,255.5,3.2,26.0,699.0,793.39,594.12
2017,3,18,14,30,861.0,123.0,3.2,26.0,776.0,925.48,686.43
2017,3,18,14,45,439.0,187.0,3.25,26.0,520.0,619.7,472.51
2017,3,18,15,0,17.0,251.0,3.3,26.0,264.0,249.29,189.14
2017,3,18,15,15,37.5,262.5,3.25,26.0,287.5,297.87,228.2
2017,3,18,15,30,58.0,274.0,3.2,26.0,311.0,334.3,256.89
2017,3,18,15,45,422.5,186.0,3.15,26.0,420.0,619.87,479.91
2017,3,18,16,0,787.0,98.0,3.1,26.0,529.0,846.4,643.04
2017,3,18,16,15,399.0,129.5,2.9,25.5,347.5,528.76,414.17
2017,3,18,16,30,11.0,161.0,2.7,25.0,166.0,164.6,126.92
2017,3,18,16,45,6.5,141.5,2.5,24.5,144.5,142.52,110.47
2017,3,18,17,0,2.0,122.0,2.3,24.0,123.0,120.53,93.13
2017,3,18,17,15,273.0,93.0,2.05,23.0,162.0,359.92,292.08
2017,3,18,17,30,544.0,64.0,1.8,22.0,201.0,528.2,423.47
2017,3,18,17,45,453.5,54.0,1.55,21.5,148.0,432.45,345.98
2017,3,18,18,0,363.0,44.0,1.3,21.0,95.0,341.55,269.64
2017,3,18,18,15,220.5,28.5,1.3,20.5,55.0,216.62,154.74
2017,3,18,18,30,78.0,13.0,1.3,20.0,15.0,58.71,0.0
2017,3,18,18,45,39.0,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,19,6,45,75.5,15.0,2.75,16.0,21.0,13.64,0.0
2017,3,19,7,0,151.0,30.0,3.1,17.0,42.0,23.53,11.42
2017,3,19,7,15,269.0,46.5,3.25,17.5,88.5,35.92,25.17
2017,3,19,7,30,387.0,63.0,3.4,18.0,135.0,47.93,36.27
2017,3,19,7,45,476.5,71.5,3.55,19.0,191.5,54.97,42.63
2017,3,19,8,0,566.0,80.0,3.7,20.0,248.0,59.54,46.54
2017,3,19,8,15,616.5,87.0,3.7,20.5,304.5,62.59,49.03
2017,3,19,8,30,667.0,94.0,3.7,21.0,361.0,65.54,51.34
2017,3,19,8,45,711.5,97.0,3.75,21.5,417.5,65.43,50.95
2017,3,19,9,0,756.0,100.0,3.8,22.0,474.0,65.43,50.65
2017,3,19,9,15,780.5,104.0,3.8,22.5,525.5,73.15,56.91
2017,3,19,9,30,805.0,108.0,3.8,23.0,577.0,124.74,69.49
2017,3,19,9,45,826.5,109.5,3.85,23.5,624.0,179.4,103.16
2017,3,19,10,0,848.0,111.0,3.9,24.0,671.0,236.28,147.1
2017,3,19,10,15,861.0,113.5,3.9,24.0,711.0,293.79,195.95
2017,3,19,10,30,874.0,116.0,3.9,24.0,751.0,352.01,246.51
2017,3,19,10,45,884.5,117.0,3.95,24.5,784.0,413.74,298.93
2017,3,19,11,0,895.0,118.0,4.0,25.0,817.0,469.37,345.67
2017,3,19,11,15,901.0,119.5,4.0,25.0,841.5,522.86,390.24
2017,3,19,11,30,907.0,121.0,4.0,25.0,866.0,575.26,432.78
2017,3,19,11,45,912.0,121.0,4.05,25.5,882.0,624.56,471.14
2017,3,19,12,0,917.0,121.0,4.1,26.0,898.0,672.2,507.21
2017,3,19,12,15,918.5,121.0,4.1,26.0,905.0,715.68,540.27
2017,3,19,12,30,920.0,121.0,4.1,26.0,912.0,756.81,571.0
2017,3,19,12,45,920.0,120.5,4.15,26.5,910.0,793.85,596.62
2017,3,19,13,0,920.0,120.0,4.2,27.0,908.0,828.07,619.17
2017,3,19,13,15,917.0,119.5,4.2,27.0,897.0,856.92,638.99
2017,3,19,13,30,914.0,119.0,4.2,27.0,886.0,882.49,656.62
2017,3,19,13,45,908.5,118.0,4.25,27.0,866.0,902.05,670.5
2017,3,19,14,0,903.0,117.0,4.3,27.0,846.0,918.04,682.13
2017,3,19,14,15,895.0,115.5,4.3,27.0,818.0,927.67,689.39
2017,3,19,14,30,887.0,114.0,4.3,27.0,790.0,933.59,694.35
2017,3,19,14,45,871.0,114.5,4.3,27.0,753.0,930.69,693.55
2017,3,19,15,0,855.0,115.0,4.3,27.0,716.0,933.34,696.76
2017,3,19,15,15,840.0,112.5,4.25,26.5,673.0,921.1,691.11
2017,3,19,15,30,825.0,110.0,4.2,26.0,630.0,905.35,683.26
2017,3,19,15,45,803.5,107.0,4.2,26.0,581.5,879.75,667.6
2017,3,19,16,0,782.0,104.0,4.2,26.0,533.0,851.12,649.85
2017,3,19,16,15,754.5,99.5,4.0,25.5,480.0,817.73,629.02
2017,3,19,16,30,727.0,95.0,3.8,25.0,427.0,777.47,603.03
2017,3,19,16,45,687.5,89.0,3.65,25.0,371.5,723.3,565.52
2017,3,19,17,0,648.0,83.0,3.5,25.0,316.0,668.23,526.52
2017,3,19,17,15,591.5,75.5,3.2,24.0,259.5,597.35,475.78
2017,3,19,17,30,535.0,68.0,2.9,23.0,203.0,527.5,423.48
2017,3,19,17,45,447.0,57.0,2.6,22.0,150.0,432.24,348.1
2017,3,19,18,0,359.0,46.0,2.3,21.0,97.0,341.64,271.98
2017,3,19,18,15,220.0,29.5,2.3,20.5,56.5,218.06,158.6
2017,3,19,18,30,81.0,13.0,2.3,20.0,16.0,60.66,0.0
2017,3,19,18,45,40.5,6.5,2.35,20.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,102.5,15.0,3.7,16.5,23.0,13.64,0.0
2017,3,20,7,0,205.0,30.0,4.0,17.0,46.0,23.55,12.19
2017,3,20,7,15,322.5,45.0,4.25,17.5,95.0,34.81,24.3
2017,3,20,7,30,440.0,60.0,4.5,18.0,144.0,47.53,35.95
2017,3,20,7,45,521.0,69.0,4.75,18.5,201.5,52.73,40.77
2017,3,20,8,0,602.0,78.0,5.0,19.0,259.0,57.83,45.23
2017,3,20,8,15,651.0,85.0,5.05,19.5,317.0,60.99,47.83
2017,3,20,8,30,700.0,92.0,5.1,20.0,375.0,64.03,50.23
2017,3,20,8,45,740.5,95.5,5.15,20.5,432.0,64.37,50.23
2017,3,20,9,0,781.0,99.0,5.2,21.0,489.0,71.64,56.18
2017,3,20,9,15,805.0,103.0,5.2,21.5,541.5,73.48,57.42
2017,3,20,9,30,829.0,107.0,5.2,22.0,594.0,129.08,71.48
2017,3,20,9,45,850.5,108.5,5.25,22.5,642.0,185.26,107.19
2017,3,20,10,0,872.0,110.0,5.3,23.0,690.0,243.63,153.09
2017,3,20,10,15,884.5,112.5,5.3,23.5,730.5,302.43,203.33
2017,3,20,10,30,897.0,115.0,5.3,24.0,771.0,367.81,259.5
2017,3,20,10,45,908.5,115.5,5.35,24.5,805.0,424.9,308.93
2017,3,20,11,0,920.0,116.0,5.4,25.0,839.0,481.84,357.2
2017,3,20,11,15,926.5,117.5,5.4,25.0,863.5,536.84,403.45
2017,3,20,11,30,933.0,119.0,5.4,25.0,888.0,590.74,447.66
2017,3,20,11,45,947.0,113.5,5.4,25.5,907.0,641.84,487.83
2017,3,20,12,0,961.0,108.0,5.4,26.0,926.0,691.8,526.08
2017,3,20,12,15,962.5,108.5,5.4,26.0,933.0,737.33,561.11
2017,3,20,12,30,964.0,109.0,5.4,26.0,940.0,780.39,593.69
2017,3,20,12,45,963.0,109.0,5.4,26.5,938.0,818.51,619.53
2017,3,20,13,0,962.0,109.0,5.4,27.0,936.0,853.6,642.74
2017,3,20,13,15,959.0,108.5,5.35,27.0,924.5,883.45,663.26
2017,3,20,13,30,956.0,108.0,5.3,27.0,913.0,909.87,681.43
2017,3,20,13,45,951.0,107.0,5.3,27.0,892.5,930.54,696.02
2017,3,20,14,0,946.0,106.0,5.3,27.0,872.0,947.5,708.22
2017,3,20,14,15,938.5,104.5,5.2,26.5,843.5,957.95,716.92
2017,3,20,14,30,931.0,103.0,5.1,26.0,815.0,964.54,723.18
2017,3,20,14,45,918.0,103.0,5.1,26.0,777.5,963.91,723.96
2017,3,20,15,0,905.0,103.0,5.1,26.0,740.0,959.52,722.4
2017,3,20,15,15,891.0,100.5,5.0,26.0,697.0,947.73,715.25
2017,3,20,15,30,877.0,98.0,4.9,26.0,654.0,932.37,705.83
2017,3,20,15,45,859.0,94.5,4.85,26.0,604.5,917.85,697.51
2017,3,20,16,0,841.0,91.0,4.8,26.0,555.0,891.02,680.7
2017,3,20,16,15,815.5,87.0,4.5,25.5,501.0,853.9,656.33
2017,3,20,16,30,790.0,83.0,4.2,25.0,447.0,814.29,630.69
2017,3,20,16,45,756.5,77.5,3.9,24.5,390.0,763.85,596.72
2017,3,20,17,0,723.0,72.0,3.6,24.0,333.0,711.95,560.84
2017,3,20,17,15,669.5,65.5,3.25,23.0,275.0,647.56,515.16
2017,3,20,17,30,616.0,59.0,2.9,22.0,217.0,579.04,464.15
2017,3,20,17,45,533.5,50.0,2.6,21.0,162.0,487.58,392.58
2017,3,20,18,0,451.0,41.0,2.3,20.0,107.0,400.57,319.76
2017,3,20,18,15,298.5,27.5,2.3,19.5,63.0,268.92,199.11
2017,3,20,18,30,146.0,14.0,2.3,19.0,19.0,101.04,0.0
2017,3,20,18,45,73.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,21,6,45,110.0,16.0,4.05,16.0,25.5,14.55,0.0
2017,3,21,7,0,220.0,32.0,4.4,17.0,51.0,25.11,13.98
2017,3,21,7,15,338.0,46.0,4.55,17.5,100.5,37.2,26.42
2017,3,21,7,30,456.0,60.0,4.7,18.0,150.0,47.32,35.81
2017,3,21,7,45,545.5,66.5,4.9,18.5,208.5,50.47,38.8
2017,3,21,8,0,635.0,73.0,5.1,19.0,267.0,53.73,41.64
2017,3,21,8,15,681.5,79.0,5.1,19.5,324.5,56.33,43.76
2017,3,21,8,30,728.0,85.0,5.1,20.0,382.0,58.85,45.72
2017,3,21,8,45,768.0,87.0,5.15,20.5,439.0,64.39,50.24
2017,3,21,9,0,808.0,89.0,5.2,21.0,496.0,64.12,49.7
2017,3,21,9,15,830.0,92.5,5.15,21.5,548.0,69.62,54.11
2017,3,21,9,30,852.0,96.0,5.1,22.0,600.0,126.26,67.4
2017,3,21,9,45,870.5,97.5,5.1,22.5,647.0,183.43,104.7
2017,3,21,10,0,889.0,99.0,5.1,23.0,694.0,250.09,157.68
2017,3,21,10,15,900.5,101.0,5.0,23.5,733.5,308.48,207.74
2017,3,21,10,30,912.0,103.0,4.9,24.0,773.0,367.23,258.84
2017,3,21,10,45,920.5,104.5,4.85,24.5,805.5,424.61,308.41
2017,3,21,11,0,929.0,106.0,4.8,25.0,838.0,481.53,356.39
2017,3,21,11,15,934.0,107.0,4.7,25.0,862.5,535.71,401.56
2017,3,21,11,30,939.0,108.0,4.6,25.0,887.0,588.6,444.42
2017,3,21,11,45,938.0,111.0,4.6,25.5,901.0,638.2,482.95
2017,3,21,12,0,937.0,114.0,4.6,26.0,915.0,685.61,518.7
2017,3,21,12,15,937.5,114.5,4.55,26.0,921.5,729.49,551.86
2017,3,21,12,30,938.0,115.0,4.5,26.0,928.0,770.9,582.53
2017,3,21,12,45,936.5,115.0,4.5,26.5,925.0,807.72,607.21
2017,3,21,13,0,935.0,115.0,4.5,27.0,922.0,841.58,629.34
2017,3,21,13,15,931.5,114.5,4.5,27.0,910.5,870.24,649.05
2017,3,21,13,30,928.0,114.0,4.5,27.0,899.0,895.54,666.52
2017,3,21,13,45,922.0,113.5,4.5,27.0,878.5,915.23,680.27
2017,3,21,14,0,916.0,113.0,4.5,27.0,858.0,931.29,691.72
2017,3,21,14,15,908.0,111.5,4.5,27.0,829.5,940.86,698.95
2017,3,21,14,30,900.0,110.0,4.5,27.0,801.0,946.67,703.85
2017,3,21,14,45,885.0,110.0,4.5,27.0,763.5,943.95,703.19
2017,3,21,15,0,870.0,110.0,4.5,27.0,726.0,937.57,700.28
2017,3,21,15,15,855.5,107.5,4.45,26.5,683.0,934.57,701.01
2017,3,21,15,30,841.0,105.0,4.4,26.0,640.0,918.97,693.25
2017,3,21,15,45,820.5,102.0,4.35,26.0,591.0,893.9,677.76
2017,3,21,16,0,800.0,99.0,4.3,26.0,542.0,865.75,660.19
2017,3,21,16,15,773.0,94.5,4.1,25.5,489.0,827.19,635.81
2017,3,21,16,30,746.0,90.0,3.9,25.0,436.0,786.27,609.47
2017,3,21,16,45,707.0,85.0,3.7,25.0,379.5,738.01,576.16
2017,3,21,17,0,668.0,80.0,3.5,25.0,323.0,683.92,537.85
2017,3,21,17,15,613.0,73.0,3.2,24.0,266.5,614.0,488.14
2017,3,21,17,30,558.0,66.0,2.9,23.0,210.0,545.07,436.91
2017,3,21,17,45,470.5,55.5,2.6,22.0,156.0,449.66,362.18
2017,3,21,18,0,383.0,45.0,2.3,21.0,102.0,359.01,286.37
2017,3,21,18,15,243.5,30.0,2.35,20.5,60.0,236.39,175.8
2017,3,21,18,30,104.0,15.0,2.4,20.0,18.0,76.73,0.0
2017,3,21,18,45,52.0,7.5,2.5,20.0,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,47.5,18.5,2.5,17.5,22.5,16.83,0.0
2017,3,22,7,0,95.0,37.0,2.8,18.0,45.0,29.38,17.77
2017,3,22,7,15,187.0,59.0,2.9,18.5,91.0,46.02,33.96
2017,3,22,7,30,279.0,81.0,3.0,19.0,137.0,62.23,48.64
2017,3,22,7,45,359.5,95.0,3.2,19.5,191.0,70.03,55.69
2017,3,22,8,0,440.0,109.0,3.4,20.0,245.0,78.78,63.24
2017,3,22,8,15,226.5,128.5,3.35,20.5,199.0,93.93,76.07
2017,3,22,8,30,13.0,148.0,3.3,21.0,153.0,121.84,99.49
2017,3,22,8,45,109.0,185.5,3.3,21.5,240.5,134.9,109.94
2017,3,22,9,0,205.0,223.0,3.3,22.0,328.0,157.85,128.51
2017,3,22,9,15,236.0,244.5,3.3,22.5,376.5,173.94,132.96
2017,3,22,9,30,267.0,266.0,3.3,23.0,425.0,200.27,145.34
2017,3,22,9,45,275.0,287.0,3.35,23.5,462.0,237.09,170.92
2017,3,22,10,0,283.0,308.0,3.4,24.0,499.0,275.21,199.74
2017,3,22,10,15,332.5,315.5,3.45,24.0,552.0,316.3,230.83
2017,3,22,10,30,382.0,323.0,3.5,24.0,605.0,362.8,266.91
2017,3,22,10,45,602.5,238.0,3.55,24.5,705.5,403.72,296.39
2017,3,22,11,0,823.0,153.0,3.6,25.0,806.0,473.29,349.66
2017,3,22,11,15,830.5,154.5,3.7,25.0,830.0,525.16,392.34
2017,3,22,11,30,838.0,156.0,3.8,25.0,854.0,576.34,433.51
2017,3,22,11,45,858.5,147.0,3.9,25.5,873.5,625.24,471.34
2017,3,22,12,0,879.0,138.0,4.0,26.0,893.0,672.83,507.37
2017,3,22,12,15,881.0,138.5,4.05,26.0,900.0,715.58,539.8
2017,3,22,12,30,883.0,139.0,4.1,26.0,907.0,756.16,570.11
2017,3,22,12,45,885.0,137.0,4.2,26.5,905.5,792.21,595.34
2017,3,22,13,0,887.0,135.0,4.3,27.0,904.0,825.62,617.55
2017,3,22,13,15,884.5,134.0,4.35,27.0,893.0,853.5,636.96
2017,3,22,13,30,882.0,133.0,4.4,27.0,882.0,878.23,654.28
2017,3,22,13,45,877.5,131.5,4.5,27.0,862.5,897.47,668.21
2017,3,22,14,0,873.0,130.0,4.6,27.0,843.0,913.27,680.06
2017,3,22,14,15,865.0,128.5,4.6,27.0,815.0,922.43,687.02
2017,3,22,14,30,857.0,127.0,4.6,27.0,787.0,937.08,697.92
2017,3,22,14,45,844.5,125.0,4.65,27.0,751.0,934.7,697.8
2017,3,22,15,0,832.0,123.0,4.7,27.0,715.0,928.65,695.45
2017,3,22,15,15,816.5,120.5,4.7,26.5,672.5,915.68,689.58
2017,3,22,15,30,801.0,118.0,4.7,26.0,630.0,899.28,681.47
2017,3,22,15,45,780.5,114.0,4.7,26.0,582.0,873.3,665.4
2017,3,22,16,0,760.0,110.0,4.7,26.0,534.0,849.56,650.94
2017,3,22,16,15,732.0,105.5,4.55,25.5,481.0,811.01,626.24
2017,3,22,16,30,704.0,101.0,4.4,25.0,428.0,770.36,599.94
2017,3,22,16,45,663.0,95.0,4.3,25.0,372.5,714.95,561.47
2017,3,22,17,0,622.0,89.0,4.2,25.0,317.0,658.77,521.56
2017,3,22,17,15,565.5,81.0,3.85,24.0,261.5,587.39,470.09
2017,3,22,17,30,509.0,73.0,3.5,23.0,206.0,517.04,417.16
2017,3,22,17,45,420.0,61.5,3.2,22.5,153.0,420.51,339.68
2017,3,22,18,0,331.0,50.0,2.9,22.0,100.0,328.14,261.9
2017,3,22,18,15,202.5,33.0,2.95,21.5,59.0,212.79,158.85
2017,3,22,18,30,74.0,16.0,3.0,21.0,18.0,59.57,0.0
2017,3,22,18,45,37.0,8.0,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,129.5,17.0,5.3,17.5,29.5,15.46,0.0
2017,3,23,7,0,259.0,34.0,5.5,18.0,59.0,26.64,15.94
2017,3,23,7,15,373.5,47.0,5.75,18.5,110.0,37.73,26.89
2017,3,23,7,30,488.0,60.0,6.0,19.0,161.0,46.94,35.39
2017,3,23,7,45,568.0,67.0,6.3,19.5,219.0,50.56,38.73
2017,3,23,8,0,648.0,74.0,6.6,20.0,277.0,54.19,41.86
2017,3,23,8,15,693.5,79.5,6.7,20.5,335.0,56.39,43.61
2017,3,23,8,30,739.0,85.0,6.8,21.0,393.0,58.54,45.23
2017,3,23,8,45,777.0,87.5,6.95,21.5,450.5,64.45,50.05
2017,3,23,9,0,815.0,90.0,7.1,22.0,508.0,64.53,49.81
2017,3,23,9,15,837.0,93.5,7.2,22.5,560.0,77.5,48.58
2017,3,23,9,30,859.0,97.0,7.3,23.0,612.0,134.71,71.92
2017,3,23,9,45,878.0,98.0,7.4,23.5,659.5,200.37,117.46
2017,3,23,10,0,897.0,99.0,7.5,24.0,707.0,259.07,164.91
2017,3,23,10,15,908.5,101.0,7.6,24.0,747.0,317.94,216.41
2017,3,23,10,30,920.0,103.0,7.7,24.0,787.0,377.15,269.1
2017,3,23,10,45,929.0,104.0,7.8,24.5,820.0,434.76,319.68
2017,3,23,11,0,938.0,105.0,7.9,25.0,853.0,491.93,368.83
2017,3,23,11,15,943.5,106.5,7.95,25.0,877.5,547.14,415.99
2017,3,23,11,30,949.0,108.0,8.0,25.0,902.0,601.11,461.06
2017,3,23,11,45,954.0,107.5,8.05,25.5,918.0,651.65,501.58
2017,3,23,12,0,959.0,107.0,8.1,26.0,934.0,700.4,539.71
2017,3,23,12,15,960.0,107.5,8.1,26.0,940.5,745.33,575.12
2017,3,23,12,30,961.0,108.0,8.1,26.0,947.0,787.75,607.86
2017,3,23,12,45,958.5,108.5,8.15,26.5,944.0,824.87,633.61
2017,3,23,13,0,956.0,109.0,8.2,27.0,941.0,858.89,657.02
2017,3,23,13,15,953.5,108.5,8.2,27.0,929.5,888.73,678.57
2017,3,23,13,30,951.0,108.0,8.2,27.0,918.0,915.19,697.77
2017,3,23,13,45,945.5,108.0,8.25,27.0,897.5,936.06,713.28
2017,3,23,14,0,940.0,108.0,8.3,27.0,877.0,953.26,726.33
2017,3,23,14,15,933.5,106.5,8.3,26.5,849.0,964.27,736.47
2017,3,23,14,30,927.0,105.0,8.3,26.0,821.0,971.48,744.13
2017,3,23,14,45,915.5,104.0,8.3,26.0,784.5,970.81,744.92
2017,3,23,15,0,904.0,103.0,8.3,26.0,748.0,966.37,743.23
2017,3,23,15,15,891.0,100.5,8.25,25.5,705.0,955.17,738.17
2017,3,23,15,30,878.0,98.0,8.2,25.0,662.0,940.41,730.7
2017,3,23,15,45,858.0,96.0,8.2,25.0,612.5,925.62,722.06
2017,3,23,16,0,838.0,94.0,8.2,25.0,563.0,898.49,704.48
2017,3,23,16,15,813.0,90.5,8.05,24.5,509.0,862.1,680.92
2017,3,23,16,30,788.0,87.0,7.9,24.0,455.0,823.21,655.22
2017,3,23,16,45,748.5,82.5,7.75,23.5,397.5,768.45,617.03
2017,3,23,17,0,709.0,78.0,7.6,23.0,340.0,718.32,581.44
2017,3,23,17,15,655.0,71.5,7.35,22.5,281.5,648.35,528.91
2017,3,23,17,30,601.0,65.0,7.1,22.0,223.0,579.25,475.0
2017,3,23,17,45,511.0,56.0,6.9,21.5,167.5,481.95,395.87
2017,3,23,18,0,421.0,47.0,6.7,21.0,112.0,389.22,315.97
2017,3,23,18,15,275.0,32.0,6.65,20.5,67.0,259.9,198.65
2017,3,23,18,30,129.0,17.0,6.6,20.0,22.0,120.7,0.0
2017,3,23,18,45,64.5,8.5,6.55,20.0,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,5.0,3.3,18.0,5.0,4.38,0.0
2017,3,24,7,0,0.0,10.0,3.3,18.0,10.0,8.78,1.57
2017,3,24,7,15,0.0,19.5,3.25,18.0,19.5,17.15,9.23
2017,3,24,7,30,0.0,29.0,3.2,18.0,29.0,25.53,16.84
2017,3,24,7,45,0.0,40.5,3.2,18.5,40.5,35.7,25.89
2017,3,24,8,0,0.0,52.0,3.2,19.0,52.0,45.9,34.79
2017,3,24,8,15,0.0,38.5,3.3,19.5,38.5,33.94,24.18
2017,3,24,8,30,0.0,25.0,3.4,20.0,25.0,22.02,13.63
2017,3,24,8,45,97.5,127.0,3.55,20.5,177.5,98.17,79.2
2017,3,24,9,0,195.0,229.0,3.7,21.0,330.0,161.21,131.86
2017,3,24,9,15,109.0,228.5,3.8,21.0,286.5,164.47,126.56
2017,3,24,9,30,23.0,228.0,3.9,21.0,243.0,188.49,145.95
2017,3,24,9,45,11.5,189.5,4.0,21.5,197.0,162.16,124.76
2017,3,24,10,0,0.0,151.0,4.1,22.0,151.0,130.98,100.02
2017,3,24,10,15,0.5,153.5,4.1,22.0,154.0,133.72,101.98
2017,3,24,10,30,1.0,156.0,4.1,22.0,157.0,136.46,103.92
2017,3,24,10,45,7.5,207.0,4.15,22.5,213.0,181.87,139.09
2017,3,24,11,0,14.0,258.0,4.2,23.0,269.0,228.02,174.32
2017,3,24,11,15,7.0,148.0,4.2,23.0,153.5,133.75,100.84
