Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,11,30,0.0,38.0,4.2,23.0,38.0,33.73,21.47
2017,3,24,11,45,0.0,38.5,4.25,23.5,38.5,34.19,21.79
2017,3,24,12,0,0.0,39.0,4.3,24.0,39.0,34.64,22.09
2017,3,24,12,15,244.0,201.0,4.35,24.5,415.0,348.9,270.25
2017,3,24,12,30,488.0,363.0,4.4,25.0,791.0,680.64,513.56
2017,3,24,12,45,627.0,289.5,4.5,25.5,838.0,747.59,562.41
2017,3,24,13,0,766.0,216.0,4.6,26.0,885.0,820.24,616.23
2017,3,24,13,15,765.0,215.0,4.6,26.0,876.0,848.73,636.54
2017,3,24,13,30,764.0,214.0,4.6,26.0,867.0,874.39,655.01
2017,3,24,13,45,788.5,195.0,4.7,26.0,855.5,901.38,674.63
2017,3,24,14,0,813.0,176.0,4.8,26.0,844.0,920.09,688.64
2017,3,24,14,15,806.5,173.5,4.85,26.0,817.5,929.71,696.3
2017,3,24,14,30,800.0,171.0,4.9,26.0,791.0,935.76,701.77
2017,3,24,14,45,822.0,152.0,4.95,26.5,764.0,947.78,710.09
2017,3,24,15,0,844.0,133.0,5.0,27.0,737.0,955.67,715.73
2017,3,24,15,15,830.5,129.5,4.9,26.5,695.0,943.36,709.6
2017,3,24,15,30,817.0,126.0,4.8,26.0,653.0,927.51,701.27
2017,3,24,15,45,565.0,182.0,4.75,26.0,534.0,754.02,580.58
2017,3,24,16,0,313.0,238.0,4.7,26.0,415.0,569.72,442.61
2017,3,24,16,15,528.5,170.0,4.2,25.5,433.5,700.48,545.93
2017,3,24,16,30,744.0,102.0,3.7,25.0,452.0,810.18,626.17
2017,3,24,16,45,716.0,94.0,3.25,24.5,396.5,762.24,592.35
2017,3,24,17,0,688.0,86.0,2.8,24.0,341.0,712.76,557.67
2017,3,24,17,15,632.5,78.5,2.55,22.5,282.5,640.64,508.09
2017,3,24,17,30,577.0,71.0,2.3,21.0,224.0,569.39,456.69
2017,3,24,17,45,491.5,60.0,2.05,20.0,168.0,473.34,382.21
2017,3,24,18,0,406.0,49.0,1.8,19.0,112.0,381.68,306.22
2017,3,24,18,15,261.5,33.5,1.8,18.5,67.5,252.97,193.31
2017,3,24,18,30,117.0,18.0,1.8,18.0,23.0,115.95,0.0
2017,3,24,18,45,58.5,9.0,1.8,17.5,11.5,8.19,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,171.0,16.5,3.8,11.5,34.0,13.39,0.0
2017,3,25,7,0,342.0,33.0,4.1,12.0,68.0,26.92,17.18
2017,3,25,7,15,451.5,43.5,4.25,12.5,121.0,34.37,24.78
2017,3,25,7,30,561.0,54.0,4.4,13.0,174.0,41.59,31.61
2017,3,25,7,45,628.5,60.5,4.6,13.5,233.0,45.15,34.91
2017,3,25,8,0,696.0,67.0,4.8,14.0,292.0,48.65,37.97
2017,3,25,8,15,738.0,72.0,4.65,14.5,350.5,55.69,44.07
2017,3,25,8,30,780.0,77.0,4.5,15.0,409.0,58.02,45.88
2017,3,25,8,45,810.5,80.5,4.4,16.0,465.5,59.05,46.41
2017,3,25,9,0,841.0,84.0,4.3,17.0,522.0,60.05,46.92
2017,3,25,9,15,862.0,87.0,4.15,17.5,574.5,80.77,47.19
2017,3,25,9,30,883.0,90.0,4.0,18.0,627.0,147.98,81.53
2017,3,25,9,45,899.0,92.0,3.9,18.5,674.5,206.66,123.27
2017,3,25,10,0,915.0,94.0,3.8,19.0,722.0,266.64,172.9
2017,3,25,10,15,926.5,96.0,3.7,19.5,762.0,326.48,225.15
2017,3,25,10,30,938.0,98.0,3.6,20.0,802.0,386.63,277.84
2017,3,25,10,45,946.0,99.5,3.55,20.5,835.0,445.14,328.45
2017,3,25,11,0,954.0,101.0,3.5,21.0,868.0,503.09,377.16
2017,3,25,11,15,959.5,102.0,3.45,21.5,892.5,558.6,422.48
2017,3,25,11,30,965.0,103.0,3.4,22.0,917.0,612.82,465.26
2017,3,25,11,45,969.0,103.0,3.4,23.0,933.5,663.79,503.46
2017,3,25,12,0,973.0,103.0,3.4,24.0,950.0,712.84,538.94
2017,3,25,12,15,974.5,103.5,3.4,24.0,956.5,758.52,573.09
2017,3,25,12,30,976.0,104.0,3.4,24.0,963.0,801.68,604.06
2017,3,25,12,45,975.0,104.0,3.45,24.5,960.5,839.8,629.07
2017,3,25,13,0,974.0,104.0,3.5,25.0,958.0,874.86,651.85
2017,3,25,13,15,972.0,103.5,3.45,25.0,946.5,905.4,672.21
2017,3,25,13,30,970.0,103.0,3.4,25.0,935.0,932.52,690.27
2017,3,25,13,45,966.0,102.0,3.35,25.5,914.5,953.86,703.13
2017,3,25,14,0,962.0,101.0,3.3,26.0,894.0,971.46,713.58
2017,3,25,14,15,955.5,99.5,3.15,26.0,865.5,982.48,720.47
2017,3,25,14,30,949.0,98.0,3.0,26.0,837.0,989.6,724.92
2017,3,25,14,45,941.0,95.5,2.95,26.5,800.5,990.35,724.75
2017,3,25,15,0,933.0,93.0,2.9,27.0,764.0,987.2,722.27
2017,3,25,15,15,920.5,91.0,2.7,26.5,720.5,976.61,716.68
2017,3,25,15,30,908.0,89.0,2.5,26.0,677.0,962.36,708.81
2017,3,25,15,45,892.0,86.0,2.35,26.0,627.0,940.18,694.9
2017,3,25,16,0,876.0,83.0,2.2,26.0,577.0,914.74,678.94
2017,3,25,16,15,852.0,79.5,1.9,25.5,522.5,887.37,661.49
2017,3,25,16,30,828.0,76.0,1.6,25.0,468.0,848.41,635.92
2017,3,25,16,45,795.0,72.0,1.35,25.0,410.0,798.79,602.07
2017,3,25,17,0,762.0,68.0,1.1,25.0,352.0,747.68,566.56
2017,3,25,17,15,711.5,62.5,1.05,23.5,293.0,679.43,523.31
2017,3,25,17,30,661.0,57.0,1.0,22.0,234.0,611.52,477.73
2017,3,25,17,45,578.5,49.0,1.0,21.0,177.0,524.5,414.06
2017,3,25,18,0,496.0,41.0,1.0,20.0,120.0,436.26,344.77
2017,3,25,18,15,347.0,29.0,1.05,19.0,73.0,304.88,232.45
2017,3,25,18,30,198.0,17.0,1.1,18.0,26.0,167.03,0.0
2017,3,25,18,45,99.0,8.5,1.2,17.5,13.0,7.73,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,102.0,20.5,3.25,16.0,31.5,16.14,0.0
2017,3,26,7,0,204.0,41.0,3.7,17.0,63.0,31.87,21.1
2017,3,26,7,15,305.0,57.0,4.05,17.5,112.5,43.56,32.26
2017,3,26,7,30,406.0,73.0,4.4,18.0,162.0,54.85,42.57
2017,3,26,7,45,473.0,84.0,4.75,19.0,217.0,61.92,48.79
2017,3,26,8,0,540.0,95.0,5.1,20.0,272.0,69.94,55.57
2017,3,26,8,15,586.5,103.5,5.25,20.5,328.0,73.59,58.48
2017,3,26,8,30,633.0,112.0,5.4,21.0,384.0,77.07,61.15
2017,3,26,8,45,664.0,119.0,5.6,22.0,437.5,79.1,62.41
2017,3,26,9,0,695.0,126.0,5.8,23.0,491.0,80.98,63.52
2017,3,26,9,15,719.0,131.0,5.85,23.5,541.0,102.65,64.3
2017,3,26,9,30,743.0,136.0,5.9,24.0,591.0,155.06,90.08
2017,3,26,9,45,756.0,142.5,6.0,24.5,635.0,209.65,129.17
2017,3,26,10,0,769.0,149.0,6.1,25.0,679.0,265.59,174.74
2017,3,26,10,15,782.0,152.0,6.1,25.5,717.0,326.33,226.05
2017,3,26,10,30,795.0,155.0,6.1,26.0,755.0,380.89,272.85
2017,3,26,10,45,801.0,159.0,6.15,26.5,785.5,434.17,318.23
2017,3,26,11,0,807.0,163.0,6.2,27.0,816.0,487.09,362.25
2017,3,26,11,15,813.5,165.0,6.15,27.0,839.0,538.09,404.32
2017,3,26,11,30,820.0,167.0,6.1,27.0,862.0,588.34,444.77
2017,3,26,11,45,831.0,163.5,6.1,27.5,878.5,635.68,481.39
2017,3,26,12,0,842.0,160.0,6.1,28.0,895.0,682.08,516.41
2017,3,26,12,15,843.0,160.5,6.0,28.0,901.0,723.93,548.0
2017,3,26,12,30,844.0,161.0,5.9,28.0,907.0,763.62,577.41
2017,3,26,12,45,839.5,163.0,5.85,28.5,903.0,798.16,601.57
2017,3,26,13,0,835.0,165.0,5.8,29.0,899.0,829.86,622.41
2017,3,26,13,15,831.5,164.0,5.7,29.0,887.5,856.57,640.63
2017,3,26,13,30,828.0,163.0,5.6,29.0,876.0,880.15,656.67
2017,3,26,13,45,484.0,290.5,5.55,29.0,705.5,729.86,547.05
2017,3,26,14,0,140.0,418.0,5.5,29.0,535.0,541.7,404.46
2017,3,26,14,15,465.5,289.0,5.45,28.5,657.0,742.48,559.54
2017,3,26,14,30,791.0,160.0,5.4,28.0,779.0,921.05,690.14
2017,3,26,14,45,775.0,159.5,5.35,28.0,742.5,916.39,686.82
2017,3,26,15,0,759.0,159.0,5.3,28.0,706.0,914.93,686.89
2017,3,26,15,15,743.0,155.0,5.3,27.5,664.5,900.11,679.58
2017,3,26,15,30,727.0,151.0,5.3,27.0,623.0,882.05,670.16
2017,3,26,15,45,705.5,145.5,5.3,27.0,575.5,854.1,652.48
2017,3,26,16,0,684.0,140.0,5.3,27.0,528.0,823.39,632.83
2017,3,26,16,15,654.5,133.5,5.15,26.5,476.0,781.78,605.73
2017,3,26,16,30,625.0,127.0,5.0,26.0,424.0,738.2,576.86
2017,3,26,16,45,585.5,118.5,4.85,26.0,370.0,682.06,537.08
2017,3,26,17,0,546.0,110.0,4.7,26.0,316.0,625.09,495.91
2017,3,26,17,15,489.0,99.5,4.4,25.0,261.0,547.08,438.87
2017,3,26,17,30,432.0,89.0,4.1,24.0,206.0,477.17,385.44
2017,3,26,17,45,345.0,74.5,3.85,23.5,153.5,382.38,308.97
2017,3,26,18,0,258.0,60.0,3.6,23.0,101.0,293.52,234.36
2017,3,26,18,15,129.0,40.0,3.65,22.5,60.5,162.02,122.42
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,21.23,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.1,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,62.0,23.5,2.05,18.5,30.5,19.0,1.51
2017,3,27,7,0,124.0,47.0,2.3,19.0,61.0,36.93,25.32
2017,3,27,7,15,211.5,68.5,2.4,19.0,109.0,53.01,40.27
2017,3,27,7,30,299.0,90.0,2.5,19.0,157.0,68.65,54.42
2017,3,27,7,45,371.0,104.5,2.65,19.5,211.5,76.3,61.19
2017,3,27,8,0,443.0,119.0,2.8,20.0,266.0,85.11,68.68
2017,3,27,8,15,221.5,105.5,2.85,20.5,179.0,78.37,62.55
2017,3,27,8,30,0.0,92.0,2.9,21.0,92.0,80.42,63.98
2017,3,27,8,45,11.5,145.5,2.95,21.5,152.0,122.26,99.12
2017,3,27,9,0,23.0,199.0,3.0,22.0,212.0,161.48,131.3
2017,3,27,9,15,125.0,241.0,2.9,22.5,318.0,174.87,132.69
2017,3,27,9,30,227.0,283.0,2.8,23.0,424.0,223.57,163.64
2017,3,27,9,45,273.5,297.5,2.7,23.5,479.0,250.73,180.94
2017,3,27,10,0,320.0,312.0,2.6,24.0,534.0,293.2,211.83
2017,3,27,10,15,282.0,340.0,2.4,24.5,543.5,326.75,239.37
2017,3,27,10,30,244.0,368.0,2.2,25.0,553.0,364.28,269.0
2017,3,27,10,45,312.5,367.0,2.05,25.5,614.0,403.73,297.59
2017,3,27,11,0,381.0,366.0,1.9,26.0,675.0,457.82,336.88
2017,3,27,11,15,610.5,263.0,1.8,26.0,774.5,515.01,379.53
2017,3,27,11,30,840.0,160.0,1.7,26.0,874.0,596.6,440.23
2017,3,27,11,45,861.0,150.0,1.6,26.5,893.5,645.27,475.01
2017,3,27,12,0,882.0,140.0,1.5,27.0,913.0,692.23,507.68
2017,3,27,12,15,883.0,140.5,1.4,27.0,918.5,734.2,536.62
2017,3,27,12,30,884.0,141.0,1.3,27.0,924.0,773.91,563.18
2017,3,27,12,45,884.0,140.0,1.25,27.5,921.5,809.11,584.49
2017,3,27,13,0,884.0,139.0,1.2,28.0,919.0,841.58,603.38
2017,3,27,13,15,881.0,138.0,1.1,28.0,907.0,868.7,619.18
2017,3,27,13,30,878.0,137.0,1.0,28.0,895.0,892.63,632.81
2017,3,27,13,45,871.5,136.5,0.95,28.5,874.5,910.69,642.22
2017,3,27,14,0,865.0,136.0,0.9,29.0,854.0,925.27,649.54
2017,3,27,14,15,856.5,134.0,0.8,29.0,825.5,942.25,658.78
2017,3,27,14,30,848.0,132.0,0.7,29.0,797.0,946.77,660.34
2017,3,27,14,45,614.5,223.0,0.6,29.0,693.5,841.59,593.71
2017,3,27,15,0,381.0,314.0,0.5,29.0,590.0,706.25,502.82
2017,3,27,15,15,568.0,226.5,0.55,28.5,610.5,808.73,578.39
2017,3,27,15,30,755.0,139.0,0.6,28.0,631.0,896.29,637.23
2017,3,27,15,45,728.5,136.0,0.65,28.0,582.0,866.2,619.79
2017,3,27,16,0,702.0,133.0,0.7,28.0,533.0,833.44,602.08
2017,3,27,16,15,672.5,127.0,0.85,27.5,480.5,792.04,581.09
2017,3,27,16,30,643.0,121.0,1.0,27.0,428.0,748.66,557.84
2017,3,27,16,45,599.5,114.5,1.2,27.0,373.0,690.93,522.96
2017,3,27,17,0,556.0,108.0,1.4,27.0,318.0,632.5,485.81
2017,3,27,17,15,499.0,97.5,1.3,26.0,263.0,553.38,431.4
2017,3,27,17,30,442.0,87.0,1.2,25.0,208.0,482.92,380.47
2017,3,27,17,45,356.0,73.0,1.2,24.0,155.5,388.88,308.64
2017,3,27,18,0,270.0,59.0,1.2,23.0,103.0,300.68,237.53
2017,3,27,18,15,165.5,39.0,1.2,22.5,62.5,198.17,150.04
2017,3,27,18,30,61.0,19.0,1.2,22.0,22.0,74.6,2.43
2017,3,27,18,45,30.5,9.5,1.3,22.0,11.0,26.17,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,19.97,4.38
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,37.67,25.96
2017,3,28,7,15,181.0,71.5,4.15,20.5,107.0,55.04,41.81
2017,3,28,7,30,257.0,95.0,4.4,21.0,154.0,71.88,56.81
2017,3,28,7,45,333.0,109.5,4.65,21.5,208.0,79.62,63.59
2017,3,28,8,0,409.0,124.0,4.9,22.0,262.0,88.3,70.9
2017,3,28,8,15,204.5,100.0,5.05,22.5,169.0,74.46,58.71
2017,3,28,8,30,0.0,76.0,5.2,23.0,76.0,67.23,52.21
2017,3,28,8,45,0.0,79.0,5.4,23.5,79.0,69.91,54.18
2017,3,28,9,0,0.0,82.0,5.6,24.0,82.0,72.6,56.14
2017,3,28,9,15,11.0,157.0,5.75,24.0,164.0,133.62,102.07
2017,3,28,9,30,22.0,232.0,5.9,24.0,246.0,192.61,147.74
2017,3,28,9,45,24.0,250.0,6.05,24.5,266.0,210.25,160.65
2017,3,28,10,0,26.0,268.0,6.2,25.0,286.0,228.22,173.93
2017,3,28,10,15,22.5,271.0,6.35,25.5,287.0,233.6,177.68
2017,3,28,10,30,19.0,274.0,6.5,26.0,288.0,238.23,180.85
2017,3,28,10,45,30.5,314.0,6.65,26.5,338.5,269.23,203.91
2017,3,28,11,0,42.0,354.0,6.8,27.0,389.0,310.29,234.51
2017,3,28,11,15,97.0,395.0,6.95,27.0,477.5,376.17,284.15
2017,3,28,11,30,152.0,436.0,7.1,27.0,566.0,444.8,335.85
2017,3,28,11,45,105.0,423.0,7.25,27.0,513.5,423.44,319.94
2017,3,28,12,0,58.0,410.0,7.4,27.0,461.0,392.55,296.55
2017,3,28,12,15,51.0,403.0,7.5,27.0,448.0,389.3,294.22
2017,3,28,12,30,44.0,396.0,7.6,27.0,435.0,384.95,290.99
2017,3,28,12,45,64.5,416.5,7.7,27.0,474.0,425.43,321.87
2017,3,28,13,0,85.0,437.0,7.8,27.0,513.0,468.07,354.23
2017,3,28,13,15,84.5,431.0,7.8,27.0,505.5,470.2,356.04
2017,3,28,13,30,84.0,425.0,7.8,27.0,498.0,471.81,357.59
2017,3,28,13,45,252.5,391.0,7.85,27.0,603.0,616.58,469.93
2017,3,28,14,0,421.0,357.0,7.9,27.0,708.0,757.57,577.27
2017,3,28,14,15,271.5,373.0,7.85,27.0,597.0,639.99,488.48
2017,3,28,14,30,122.0,389.0,7.8,27.0,486.0,513.55,391.7
2017,3,28,14,45,137.0,372.0,7.8,27.0,476.0,517.11,395.99
2017,3,28,15,0,152.0,355.0,7.8,27.0,466.0,519.88,399.53
2017,3,28,15,15,191.0,330.5,7.7,26.5,461.5,535.88,414.66
2017,3,28,15,30,230.0,306.0,7.6,26.0,457.0,550.35,428.77
2017,3,28,15,45,115.5,234.5,7.55,26.0,310.0,364.12,285.22
2017,3,28,16,0,1.0,163.0,7.5,26.0,163.0,152.06,116.17
2017,3,28,16,15,175.0,175.0,7.4,25.5,259.0,353.76,282.72
2017,3,28,16,30,349.0,187.0,7.3,25.0,355.0,542.38,434.64
2017,3,28,16,45,309.0,174.5,7.2,25.0,309.5,489.89,393.97
2017,3,28,17,0,269.0,162.0,7.1,25.0,264.0,438.62,354.08
2017,3,28,17,15,289.0,136.5,6.8,24.5,230.0,419.67,341.06
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,397.76,324.63
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.5,319.04,259.69
2017,3,28,18,0,190.0,67.0,6.0,23.0,99.0,243.77,195.61
2017,3,28,18,15,111.5,42.0,5.8,22.5,59.0,153.42,116.85
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,44.92,4.1
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,17.24,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,115.0,23.0,2.6,17.0,37.0,18.02,5.16
2017,3,29,7,0,230.0,46.0,2.6,17.0,74.0,35.63,24.74
2017,3,29,7,15,331.5,60.5,2.5,17.0,125.0,46.05,34.68
2017,3,29,7,30,433.0,75.0,2.4,17.0,176.0,56.13,43.97
2017,3,29,7,45,251.0,105.5,2.3,17.5,167.5,79.17,64.22
2017,3,29,8,0,69.0,136.0,2.2,18.0,159.0,106.24,87.52
2017,3,29,8,15,129.5,162.5,2.3,18.5,216.0,119.97,98.89
2017,3,29,8,30,190.0,189.0,2.4,19.0,273.0,137.15,112.99
2017,3,29,8,45,503.5,143.5,2.5,19.5,405.5,94.99,76.49
2017,3,29,9,0,817.0,98.0,2.6,20.0,538.0,69.19,54.08
2017,3,29,9,15,839.5,101.5,2.9,20.5,591.0,104.43,58.96
2017,3,29,9,30,862.0,105.0,3.2,21.0,644.0,162.28,90.4
2017,3,29,9,45,885.0,105.0,3.5,22.0,693.0,220.14,132.92
2017,3,29,10,0,908.0,105.0,3.8,23.0,742.0,287.78,188.22
2017,3,29,10,15,919.0,107.0,3.95,23.5,782.0,347.22,239.63
2017,3,29,10,30,930.0,109.0,4.1,24.0,822.0,406.91,291.19
2017,3,29,10,45,940.0,109.5,4.25,24.5,855.0,465.06,340.68
2017,3,29,11,0,950.0,110.0,4.4,25.0,888.0,522.84,388.59
2017,3,29,11,15,954.5,111.0,4.45,25.0,911.5,577.61,433.62
2017,3,29,11,30,959.0,112.0,4.5,25.0,935.0,630.98,476.4
2017,3,29,11,45,963.5,111.5,4.6,25.5,950.0,681.49,515.23
2017,3,29,12,0,968.0,111.0,4.7,26.0,965.0,730.13,551.7
2017,3,29,12,15,968.0,111.0,4.7,26.0,970.5,774.0,584.61
2017,3,29,12,30,968.0,111.0,4.7,26.0,976.0,815.24,613.94
2017,3,29,12,45,965.5,111.5,4.75,26.0,972.0,852.21,639.65
2017,3,29,13,0,963.0,112.0,4.8,26.0,968.0,886.06,663.19
2017,3,29,13,15,959.5,111.5,4.75,26.0,955.0,914.89,682.63
2017,3,29,13,30,956.0,111.0,4.7,26.0,942.0,940.24,699.73
2017,3,29,13,45,948.0,111.0,4.7,26.5,919.5,958.54,711.07
2017,3,29,14,0,940.0,111.0,4.7,27.0,897.0,973.05,719.97
2017,3,29,14,15,932.5,109.5,4.65,27.0,867.5,982.66,726.8
2017,3,29,14,30,925.0,108.0,4.6,27.0,838.0,988.43,731.24
2017,3,29,14,45,912.5,107.0,4.6,27.0,800.0,986.23,730.98
2017,3,29,15,0,900.0,106.0,4.6,27.0,762.0,980.26,728.43
2017,3,29,15,15,885.5,103.5,4.5,26.5,718.0,967.07,722.06
2017,3,29,15,30,871.0,101.0,4.4,26.0,674.0,950.34,713.5
2017,3,29,15,45,850.5,99.0,4.3,26.0,623.5,934.79,704.48
2017,3,29,16,0,830.0,97.0,4.2,26.0,573.0,906.61,686.85
2017,3,29,16,15,804.0,93.0,3.9,25.5,519.0,868.12,662.4
2017,3,29,16,30,778.0,89.0,3.6,25.0,465.0,827.22,636.03
2017,3,29,16,45,739.5,85.0,3.3,24.5,407.0,773.34,599.94
2017,3,29,17,0,701.0,81.0,3.0,24.0,349.0,724.19,566.5
2017,3,29,17,15,648.5,74.5,2.8,23.0,291.0,654.73,518.42
2017,3,29,17,30,596.0,68.0,2.6,22.0,233.0,586.1,468.82
2017,3,29,17,45,508.0,59.0,2.45,21.0,176.5,489.19,394.75
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,396.83,319.45
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,271.9,212.39
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,143.19,38.97
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,51.72,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,196.0,18.5,3.7,10.5,43.5,14.62,4.33
2017,3,30,7,0,392.0,37.0,3.8,11.0,87.0,29.74,20.38
2017,3,30,7,15,489.5,46.5,3.95,12.0,141.0,36.21,26.71
2017,3,30,7,30,587.0,56.0,4.1,13.0,195.0,42.5,32.53
2017,3,30,7,45,644.0,63.5,4.3,14.0,253.5,46.79,36.33
2017,3,30,8,0,701.0,71.0,4.5,15.0,312.0,50.9,39.79
2017,3,30,8,15,742.0,76.0,4.5,15.5,371.5,58.1,45.95
2017,3,30,8,30,783.0,81.0,4.5,16.0,431.0,60.29,47.61
2017,3,30,8,45,810.5,85.5,4.55,17.0,487.5,61.91,48.64
2017,3,30,9,0,838.0,90.0,4.6,18.0,544.0,63.43,49.56
2017,3,30,9,15,859.0,93.0,4.5,18.5,596.5,102.87,56.14
2017,3,30,9,30,880.0,96.0,4.4,19.0,649.0,170.09,96.38
2017,3,30,9,45,895.5,98.5,4.3,19.5,696.5,229.05,141.17
2017,3,30,10,0,911.0,101.0,4.2,20.0,744.0,289.25,192.0
2017,3,30,10,15,922.0,103.0,4.1,20.5,783.5,348.78,244.11
2017,3,30,10,30,933.0,105.0,4.0,21.0,823.0,408.56,296.16
2017,3,30,10,45,941.0,106.5,3.9,21.5,855.5,466.75,345.91
2017,3,30,11,0,949.0,108.0,3.8,22.0,888.0,524.36,393.66
2017,3,30,11,15,954.0,109.0,3.65,22.0,912.0,579.25,438.51
2017,3,30,11,30,959.0,110.0,3.5,22.0,936.0,632.78,480.9
2017,3,30,11,45,964.0,109.0,3.4,22.5,951.0,683.09,518.84
2017,3,30,12,0,969.0,108.0,3.3,23.0,966.0,731.54,554.21
2017,3,30,12,15,969.5,108.5,3.15,23.0,972.0,776.11,586.59
2017,3,30,12,30,970.0,109.0,3.0,23.0,978.0,818.1,615.01
2017,3,30,12,45,967.0,109.5,2.95,23.5,974.0,854.63,638.15
2017,3,30,13,0,964.0,110.0,2.9,24.0,970.0,888.0,658.94
2017,3,30,13,15,961.5,109.5,2.85,24.0,957.5,917.56,678.34
2017,3,30,13,30,959.0,109.0,2.8,24.0,945.0,943.7,695.46
2017,3,30,13,45,950.5,110.0,2.75,24.5,923.0,962.49,706.39
2017,3,30,14,0,942.0,111.0,2.7,25.0,901.0,977.49,714.95
2017,3,30,14,15,935.0,109.5,2.7,25.0,872.0,987.49,722.22
2017,3,30,14,30,928.0,108.0,2.7,25.0,843.0,993.66,727.21
2017,3,30,14,45,914.0,108.0,2.75,25.0,805.0,991.06,727.15
2017,3,30,15,0,900.0,108.0,2.8,25.0,767.0,984.7,724.88
2017,3,30,15,15,886.5,105.5,2.8,25.0,723.0,972.39,718.44
2017,3,30,15,30,873.0,103.0,2.8,25.0,679.0,966.18,716.25
2017,3,30,15,45,853.5,100.5,2.85,25.0,629.0,941.34,702.15
2017,3,30,16,0,834.0,98.0,2.9,25.0,579.0,913.35,686.04
2017,3,30,16,15,809.0,94.0,2.7,24.5,524.5,875.6,662.64
2017,3,30,16,30,784.0,90.0,2.5,24.0,470.0,835.39,637.32
2017,3,30,16,45,749.5,85.0,2.3,24.0,412.5,783.52,602.22
2017,3,30,17,0,715.0,80.0,2.1,24.0,355.0,736.0,569.59
2017,3,30,17,15,663.0,73.5,2.0,22.5,296.0,666.4,523.71
2017,3,30,17,30,611.0,67.0,1.9,21.0,237.0,597.6,476.02
2017,3,30,17,45,530.0,58.0,1.8,20.0,181.0,505.27,406.38
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,417.05,335.33
2017,3,30,18,15,310.5,35.0,1.9,18.5,78.0,290.25,227.56
2017,3,30,18,30,172.0,21.0,2.1,18.0,31.0,160.14,56.6
2017,3,30,18,45,86.0,10.5,2.3,17.5,15.5,59.34,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,8.19,0.0
2017,3,31,6,45,227.0,24.0,4.4,13.0,51.0,19.51,8.47
2017,3,31,7,0,393.0,39.0,4.5,14.0,91.0,31.38,21.59
2017,3,31,7,15,489.0,49.0,4.55,14.5,145.5,38.2,28.2
2017,3,31,7,30,585.0,59.0,4.6,15.0,200.0,44.8,34.31
2017,3,31,7,45,644.0,65.5,4.7,16.0,258.5,48.2,37.27
2017,3,31,8,0,703.0,72.0,4.8,17.0,317.0,51.5,39.98
2017,3,31,8,15,741.5,77.0,5.1,18.0,375.5,58.72,46.01
2017,3,31,8,30,780.0,82.0,5.4,19.0,434.0,60.87,47.51
2017,3,31,8,45,806.0,86.0,5.7,20.0,489.5,62.06,48.16
2017,3,31,9,0,832.0,90.0,6.0,21.0,545.0,63.19,48.74
2017,3,31,9,15,851.5,93.0,6.15,21.5,596.0,106.01,56.8
2017,3,31,9,30,871.0,96.0,6.3,22.0,647.0,172.65,97.48
2017,3,31,9,45,884.5,99.0,6.45,23.0,692.5,231.08,141.97
2017,3,31,10,0,898.0,102.0,6.6,24.0,738.0,290.53,191.95
2017,3,31,10,15,908.0,104.0,6.65,24.5,777.0,349.01,243.17
2017,3,31,10,30,918.0,106.0,6.7,25.0,816.0,407.63,294.38
2017,3,31,10,45,924.5,107.5,6.75,25.5,847.0,464.35,343.28
2017,3,31,11,0,931.0,109.0,6.8,26.0,878.0,520.36,390.34
2017,3,31,11,15,935.5,110.0,6.8,26.0,901.0,574.01,435.07
2017,3,31,11,30,940.0,111.0,6.8,26.0,924.0,626.29,477.63
2017,3,31,11,45,942.5,112.0,6.8,26.5,938.5,675.77,516.07
2017,3,31,12,0,945.0,113.0,6.8,27.0,953.0,723.3,552.05
2017,3,31,12,15,946.0,113.0,6.75,27.0,959.0,766.77,585.26
2017,3,31,12,30,947.0,113.0,6.7,27.0,965.0,807.76,614.84
2017,3,31,12,45,946.0,113.0,6.65,27.5,961.5,844.54,639.38
2017,3,31,13,0,945.0,113.0,6.6,28.0,958.0,878.35,661.65
2017,3,31,13,15,942.0,112.5,6.55,28.0,946.0,906.89,681.5
2017,3,31,13,30,939.0,112.0,6.5,28.0,934.0,932.06,699.04
2017,3,31,13,45,934.0,111.5,6.45,28.0,913.0,951.96,713.02
2017,3,31,14,0,929.0,111.0,6.4,28.0,892.0,968.23,724.61
2017,3,31,14,15,922.0,109.5,6.35,28.0,863.0,977.93,731.83
2017,3,31,14,30,915.0,108.0,6.3,28.0,834.0,983.85,736.65
2017,3,31,14,45,898.5,109.0,6.25,28.0,796.0,979.74,734.77
2017,3,31,15,0,882.0,110.0,6.2,28.0,758.0,971.95,730.59
2017,3,31,15,15,868.0,107.5,6.15,27.5,714.5,959.1,724.56
2017,3,31,15,30,854.0,105.0,6.1,27.0,671.0,952.53,723.06
2017,3,31,15,45,829.5,104.5,6.05,27.0,620.5,925.43,705.83
2017,3,31,16,0,805.0,104.0,6.0,27.0,570.0,895.34,686.61
2017,3,31,16,15,780.0,99.5,5.85,26.5,516.5,857.34,662.53
2017,3,31,16,30,755.0,95.0,5.7,26.0,463.0,816.95,636.47
2017,3,31,16,45,713.0,91.5,5.6,25.5,405.5,766.69,602.94
2017,3,31,17,0,671.0,88.0,5.5,25.0,348.0,710.48,564.15
2017,3,31,17,15,619.5,80.5,5.4,24.0,290.5,641.08,515.08
2017,3,31,17,30,568.0,73.0,5.3,23.0,233.0,572.46,464.41
2017,3,31,17,45,482.0,63.5,5.2,22.5,177.5,476.84,388.84
2017,3,31,18,0,396.0,54.0,5.1,22.0,122.0,385.46,312.21
2017,3,31,18,15,267.5,38.5,5.05,21.5,76.5,264.58,207.66
2017,3,31,18,30,139.0,23.0,5.0,21.0,31.0,144.17,58.99
2017,3,31,18,45,69.5,11.5,4.95,20.5,15.5,50.79,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,16.0,7.0,6.37,0.0
2017,4,1,6,45,82.5,31.0,4.05,16.5,42.5,24.85,12.98
2017,4,1,7,0,165.0,55.0,4.2,17.0,78.0,43.01,31.36
2017,4,1,7,15,247.0,75.0,4.4,17.5,127.0,57.88,45.04
2017,4,1,7,30,329.0,95.0,4.6,18.0,176.0,70.23,56.17
2017,4,1,7,45,164.5,89.0,4.85,18.5,129.5,67.43,53.73
2017,4,1,8,0,0.0,83.0,5.1,19.0,83.0,72.21,57.72
2017,4,1,8,15,0.0,108.5,5.3,19.5,108.5,92.83,75.28
2017,4,1,8,30,0.0,134.0,5.5,20.0,134.0,113.03,92.19
2017,4,1,8,45,0.0,132.5,5.75,20.5,132.5,112.92,91.56
2017,4,1,9,0,0.0,131.0,6.0,21.0,131.0,112.49,90.69
2017,4,1,9,15,0.0,123.0,6.05,21.5,123.0,106.93,81.67
2017,4,1,9,30,0.0,115.0,6.1,22.0,115.0,100.86,76.36
2017,4,1,9,45,0.0,95.0,6.2,22.5,95.0,84.25,62.65
2017,4,1,10,0,0.0,75.0,6.3,23.0,75.0,66.51,48.12
2017,4,1,10,15,3.5,137.0,6.3,23.5,140.0,121.11,91.33
2017,4,1,10,30,7.0,199.0,6.3,24.0,205.0,174.53,132.9
2017,4,1,10,45,18.0,266.0,6.35,24.5,281.5,235.08,179.28
2017,4,1,11,0,29.0,333.0,6.4,25.0,358.0,289.7,220.5
2017,4,1,11,15,14.5,230.0,6.35,25.0,242.5,207.84,157.62
2017,4,1,11,30,0.0,127.0,6.3,25.0,127.0,112.42,83.31
2017,4,1,11,45,0.0,130.0,6.3,25.5,130.0,115.19,85.29
2017,4,1,12,0,0.0,133.0,6.3,26.0,133.0,117.98,87.24
2017,4,1,12,15,0.0,111.5,6.25,26.0,111.5,99.13,72.5
2017,4,1,12,30,0.0,90.0,6.2,26.0,90.0,80.11,57.61
2017,4,1,12,45,3.0,129.5,6.2,26.0,132.5,117.66,87.07
2017,4,1,13,0,6.0,169.0,6.2,26.0,175.0,155.7,116.73
2017,4,1,13,15,10.5,223.0,6.15,26.0,233.0,208.78,157.81
2017,4,1,13,30,15.0,277.0,6.1,26.0,291.0,263.16,199.53
2017,4,1,13,45,14.0,267.5,6.05,26.0,280.0,254.91,193.32
2017,4,1,14,0,13.0,258.0,6.0,26.0,269.0,246.45,187.04
2017,4,1,14,15,11.5,242.0,5.95,25.5,251.5,231.18,175.9
2017,4,1,14,30,10.0,226.0,5.9,25.0,234.0,215.65,164.5
2017,4,1,14,45,9.0,217.0,5.85,25.0,224.0,207.08,158.13
2017,4,1,15,0,8.0,208.0,5.8,25.0,214.0,198.43,151.7
2017,4,1,15,15,10.5,217.0,5.7,25.0,224.5,210.84,161.81
2017,4,1,15,30,13.0,226.0,5.6,25.0,235.0,223.95,172.5
2017,4,1,15,45,20.0,225.0,5.6,25.0,237.5,231.76,179.39
2017,4,1,16,0,27.0,224.0,5.6,25.0,240.0,240.09,186.75
2017,4,1,16,15,40.5,213.0,5.45,24.5,234.0,260.5,204.26
2017,4,1,16,30,54.0,202.0,5.3,24.0,228.0,264.57,209.06
2017,4,1,16,45,46.5,178.5,5.2,23.5,199.0,233.88,185.6
2017,4,1,17,0,39.0,155.0,5.1,23.0,170.0,203.08,161.65
2017,4,1,17,15,216.5,128.5,4.85,22.5,192.0,350.04,285.59
2017,4,1,17,30,394.0,102.0,4.6,22.0,214.0,468.49,382.68
2017,4,1,17,45,311.5,86.0,4.45,22.0,162.0,375.57,305.98
2017,4,1,18,0,229.0,70.0,4.3,22.0,110.0,275.7,222.32
2017,4,1,18,15,136.0,47.0,4.25,21.5,68.5,177.64,137.92
2017,4,1,18,30,43.0,24.0,4.2,21.0,27.0,65.4,27.13
2017,4,1,18,45,21.5,12.0,4.2,20.5,13.5,23.42,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,3.1,17.5,2.5,2.19,0.0
2017,4,2,7,0,0.0,5.0,3.2,18.0,5.0,4.38,0.0
2017,4,2,7,15,0.0,8.5,3.25,18.0,8.5,7.46,0.9
2017,4,2,7,30,0.0,12.0,3.3,18.0,12.0,10.54,3.68
2017,4,2,7,45,0.0,16.0,3.35,18.5,16.0,14.07,6.8
2017,4,2,8,0,0.0,20.0,3.4,19.0,20.0,17.6,9.88
2017,4,2,8,15,0.0,16.5,3.35,19.0,16.5,14.52,7.13
2017,4,2,8,30,0.0,13.0,3.3,19.0,13.0,11.45,4.39
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,16.75,8.96
2017,4,2,9,0,0.0,25.0,3.3,20.0,25.0,22.06,13.48
2017,4,2,9,15,0.0,34.0,3.3,20.5,34.0,30.04,19.16
2017,4,2,9,30,0.0,43.0,3.3,21.0,43.0,38.03,25.58
2017,4,2,9,45,0.0,44.0,3.35,21.5,44.0,38.94,26.17
2017,4,2,10,0,0.0,45.0,3.4,22.0,45.0,39.85,26.78
2017,4,2,10,15,0.0,51.5,3.45,22.5,51.5,45.65,31.32
2017,4,2,10,30,0.0,58.0,3.5,23.0,58.0,51.46,35.84
2017,4,2,10,45,42.5,230.5,3.6,23.5,266.0,211.35,160.89
2017,4,2,11,0,85.0,403.0,3.7,24.0,474.0,369.01,279.31
2017,4,2,11,15,192.5,415.0,3.75,24.0,581.0,438.96,331.19
2017,4,2,11,30,300.0,427.0,3.8,24.0,688.0,522.21,393.19
2017,4,2,11,45,553.5,305.0,3.85,24.5,797.0,602.11,454.32
2017,4,2,12,0,807.0,183.0,3.9,25.0,906.0,698.85,527.55
2017,4,2,12,15,809.5,183.0,4.05,25.0,912.0,739.82,558.15
2017,4,2,12,30,812.0,183.0,4.2,25.0,918.0,778.86,587.24
2017,4,2,12,45,834.5,168.0,4.35,25.5,921.0,817.89,614.9
2017,4,2,13,0,857.0,153.0,4.5,26.0,924.0,855.14,639.84
2017,4,2,13,15,855.5,152.0,4.65,26.0,913.0,883.46,660.28
2017,4,2,13,30,854.0,151.0,4.8,26.0,902.0,908.66,678.76
2017,4,2,13,45,864.0,141.0,4.95,26.0,886.5,923.13,690.06
2017,4,2,14,0,874.0,131.0,5.1,26.0,871.0,942.9,705.2
2017,4,2,14,15,611.0,249.5,5.15,25.5,758.5,851.75,643.02
2017,4,2,14,30,348.0,368.0,5.2,25.0,646.0,721.4,546.54
2017,4,2,14,45,383.0,337.5,5.3,25.0,631.0,731.72,557.33
2017,4,2,15,0,418.0,307.0,5.4,25.0,616.0,754.59,576.31
2017,4,2,15,15,363.0,302.5,5.4,25.0,560.0,688.05,528.72
2017,4,2,15,30,308.0,298.0,5.4,25.0,504.0,635.23,490.49
2017,4,2,15,45,195.5,279.0,5.45,25.0,406.0,492.72,383.78
2017,4,2,16,0,83.0,260.0,5.5,25.0,308.0,351.57,274.54
2017,4,2,16,15,191.0,230.5,5.45,24.5,328.0,437.3,346.06
2017,4,2,16,30,299.0,201.0,5.4,24.0,348.0,517.86,412.5
2017,4,2,16,45,488.0,144.5,5.4,23.5,350.5,629.37,504.31
2017,4,2,17,0,677.0,88.0,5.4,23.0,353.0,717.96,574.36
2017,4,2,17,15,624.5,80.5,5.45,22.0,295.0,647.31,523.98
2017,4,2,17,30,572.0,73.0,5.5,21.0,237.0,577.53,472.54
2017,4,2,17,45,479.5,64.5,5.55,20.0,180.5,477.77,394.17
2017,4,2,18,0,387.0,56.0,5.6,19.0,124.0,382.51,314.38
2017,4,2,18,15,264.5,40.0,5.8,18.5,78.5,265.1,211.85
2017,4,2,18,30,142.0,24.0,6.0,18.0,33.0,149.54,77.22
2017,4,2,18,45,71.0,12.0,6.2,17.5,16.5,52.3,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,49.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,98.0,13.0,4.7,11.0,16.0,11.82,0.0
2017,4,3,6,45,254.0,28.0,4.95,11.5,59.0,22.75,12.77
2017,4,3,7,0,410.0,43.0,5.2,12.0,102.0,34.47,24.71
2017,4,3,7,15,500.0,52.5,5.15,13.0,157.5,40.71,30.71
2017,4,3,7,30,590.0,62.0,5.1,14.0,213.0,46.76,36.24
2017,4,3,7,45,649.5,68.5,5.05,15.0,272.0,50.07,39.09
2017,4,3,8,0,709.0,75.0,5.0,16.0,331.0,53.29,41.71
2017,4,3,8,15,746.0,80.0,5.05,17.0,389.5,60.63,47.84
2017,4,3,8,30,783.0,85.0,5.1,18.0,448.0,62.67,49.23
2017,4,3,8,45,810.5,88.5,5.15,19.0,504.0,63.42,49.48
2017,4,3,9,0,838.0,92.0,5.2,20.0,560.0,64.13,49.69
2017,4,3,9,15,856.5,95.0,5.25,20.5,611.0,118.24,63.04
2017,4,3,9,30,875.0,98.0,5.3,21.0,662.0,185.13,106.7
2017,4,3,9,45,890.0,100.0,5.35,22.0,708.0,243.39,152.32
2017,4,3,10,0,905.0,102.0,5.4,23.0,754.0,302.8,202.67
2017,4,3,10,15,915.0,104.0,5.3,23.5,792.5,361.61,254.07
2017,4,3,10,30,925.0,106.0,5.2,24.0,831.0,420.53,305.06
2017,4,3,10,45,932.5,107.0,5.15,25.0,862.5,477.54,352.82
2017,4,3,11,0,940.0,108.0,5.1,26.0,894.0,533.9,398.43
2017,4,3,11,15,945.0,109.0,4.95,26.0,917.5,588.09,442.25
2017,4,3,11,30,950.0,110.0,4.8,26.0,941.0,640.93,483.71
2017,4,3,11,45,953.0,111.0,4.7,26.5,955.5,690.98,521.03
2017,4,3,12,0,956.0,112.0,4.6,27.0,970.0,739.08,555.77
2017,4,3,12,15,957.0,112.0,4.5,27.0,976.0,782.78,587.57
2017,4,3,12,30,958.0,112.0,4.4,27.0,982.0,823.96,615.52
2017,4,3,12,45,957.5,112.0,4.3,27.5,978.5,861.27,639.2
2017,4,3,13,0,957.0,112.0,4.2,28.0,975.0,895.62,660.63
