Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,13,15,954.0,111.5,4.1,28.0,962.5,924.25,679.38
2017,4,3,13,30,951.0,111.0,4.0,28.0,950.0,949.45,695.85
2017,4,3,13,45,946.0,110.0,3.9,28.0,929.0,968.85,708.5
2017,4,3,14,0,941.0,109.0,3.8,28.0,908.0,984.53,718.8
2017,4,3,14,15,934.0,107.5,3.7,28.0,878.5,994.09,725.19
2017,4,3,14,30,927.0,106.0,3.6,28.0,849.0,999.82,729.26
2017,4,3,14,45,914.0,106.0,3.5,28.0,811.0,997.67,728.35
2017,4,3,15,0,901.0,106.0,3.4,28.0,773.0,991.8,725.23
2017,4,3,15,15,887.5,103.5,3.2,28.0,729.5,979.03,717.04
2017,4,3,15,30,874.0,101.0,3.0,28.0,686.0,962.73,706.68
2017,4,3,15,45,856.0,98.5,2.85,28.0,636.0,948.54,698.24
2017,4,3,16,0,838.0,96.0,2.7,28.0,586.0,921.5,681.37
2017,4,3,16,15,813.5,92.0,2.45,27.5,531.5,883.71,657.89
2017,4,3,16,30,789.0,88.0,2.2,27.0,477.0,843.47,632.54
2017,4,3,16,45,755.0,83.5,2.0,26.5,420.0,792.12,599.57
2017,4,3,17,0,721.0,79.0,1.8,26.0,363.0,744.74,568.66
2017,4,3,17,15,671.5,73.0,1.65,25.0,304.5,677.16,523.77
2017,4,3,17,30,622.0,67.0,1.5,24.0,246.0,610.27,477.42
2017,4,3,17,45,544.0,58.5,1.35,23.0,189.5,519.82,410.8
2017,4,3,18,0,466.0,50.0,1.2,22.0,133.0,433.3,343.09
2017,4,3,18,15,336.0,37.0,1.2,21.0,85.0,311.52,242.82
2017,4,3,18,30,206.0,24.0,1.2,20.0,37.0,191.58,105.69
2017,4,3,18,45,103.0,12.0,1.3,19.5,18.5,71.07,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,15.46,0.0
2017,4,4,6,45,164.5,34.0,3.45,14.5,58.5,26.5,15.98
2017,4,4,7,0,329.0,51.0,3.7,15.0,100.0,39.29,28.66
2017,4,4,7,15,418.0,63.5,3.65,15.5,153.5,49.91,38.55
2017,4,4,7,30,507.0,76.0,3.6,16.0,207.0,58.02,45.91
2017,4,4,7,45,306.5,113.0,3.55,17.0,198.0,84.46,69.0
2017,4,4,8,0,106.0,150.0,3.5,18.0,189.0,111.64,92.16
2017,4,4,8,15,249.5,160.5,3.75,18.5,272.0,113.93,93.64
2017,4,4,8,30,393.0,171.0,4.0,19.0,355.0,113.55,92.8
2017,4,4,8,45,411.5,190.5,4.25,19.5,403.5,123.22,100.51
2017,4,4,9,0,430.0,210.0,4.5,20.0,452.0,133.32,108.51
2017,4,4,9,15,420.5,235.5,4.7,20.5,489.5,179.89,126.19
2017,4,4,9,30,411.0,261.0,4.9,21.0,527.0,234.63,165.37
2017,4,4,9,45,473.0,256.5,5.1,22.0,583.0,264.72,185.9
2017,4,4,10,0,535.0,252.0,5.3,23.0,639.0,310.49,221.17
2017,4,4,10,15,691.0,196.0,5.4,23.5,723.0,352.46,253.07
2017,4,4,10,30,847.0,140.0,5.5,24.0,807.0,415.77,303.49
2017,4,4,10,45,666.0,238.0,5.65,24.5,775.0,460.89,344.13
2017,4,4,11,0,485.0,336.0,5.8,25.0,743.0,492.53,371.08
2017,4,4,11,15,478.5,350.0,5.8,25.5,761.0,532.49,402.0
2017,4,4,11,30,472.0,364.0,5.8,26.0,779.0,571.5,431.36
2017,4,4,11,45,491.5,353.5,5.85,26.5,791.5,606.31,457.62
2017,4,4,12,0,511.0,343.0,5.9,27.0,804.0,641.48,483.76
2017,4,4,12,15,700.5,243.0,5.8,27.0,878.5,720.56,544.96
2017,4,4,12,30,890.0,143.0,5.7,27.0,953.0,802.57,607.18
2017,4,4,12,45,888.5,143.0,5.65,27.5,949.5,837.16,629.64
2017,4,4,13,0,887.0,143.0,5.6,28.0,946.0,868.97,650.18
2017,4,4,13,15,884.0,142.5,5.45,28.0,934.0,896.1,668.2
2017,4,4,13,30,881.0,142.0,5.3,28.0,922.0,920.07,683.98
2017,4,4,13,45,877.5,139.5,5.15,28.5,902.0,938.4,694.49
2017,4,4,14,0,874.0,137.0,5.0,29.0,882.0,953.26,702.66
2017,4,4,14,15,653.5,235.5,4.8,29.0,782.0,881.12,652.73
2017,4,4,14,30,433.0,334.0,4.6,29.0,682.0,781.41,578.72
2017,4,4,14,45,631.5,234.0,4.4,29.0,716.5,882.18,654.32
2017,4,4,15,0,830.0,134.0,4.2,29.0,751.0,966.76,711.61
2017,4,4,15,15,816.0,131.0,4.0,28.5,708.0,953.43,703.99
2017,4,4,15,30,802.0,128.0,3.8,28.0,665.0,936.67,694.85
2017,4,4,15,45,790.0,121.0,3.6,28.0,618.0,914.02,680.46
2017,4,4,16,0,778.0,114.0,3.4,28.0,571.0,888.16,664.0
2017,4,4,16,15,752.5,109.5,3.0,27.5,518.5,855.48,642.94
2017,4,4,16,30,727.0,105.0,2.6,27.0,466.0,815.25,616.42
2017,4,4,16,45,699.0,97.5,2.25,26.5,410.5,767.15,584.35
2017,4,4,17,0,671.0,90.0,1.9,26.0,355.0,717.65,550.6
2017,4,4,17,15,620.5,82.5,1.7,25.0,298.0,648.56,503.86
2017,4,4,17,30,570.0,75.0,1.5,24.0,241.0,580.23,455.73
2017,4,4,17,45,492.5,65.0,1.35,23.0,186.0,489.71,388.61
2017,4,4,18,0,415.0,55.0,1.2,22.0,131.0,403.0,319.98
2017,4,4,18,15,290.5,40.5,1.2,21.5,84.0,283.4,221.08
2017,4,4,18,30,166.0,26.0,1.2,21.0,37.0,170.06,98.33
2017,4,4,18,45,83.0,13.0,1.3,20.5,18.5,60.4,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,18.37,0.0
2017,4,5,6,45,215.0,33.5,5.4,9.5,66.5,26.14,16.35
2017,4,5,7,0,430.0,45.0,5.5,10.0,111.0,35.94,26.35
2017,4,5,7,15,516.5,54.5,5.65,10.5,167.0,42.12,32.36
2017,4,5,7,30,603.0,64.0,5.8,11.0,223.0,48.11,37.92
2017,4,5,7,45,663.0,69.5,5.95,11.5,283.0,50.59,40.11
2017,4,5,8,0,723.0,75.0,6.1,12.0,343.0,53.06,42.16
2017,4,5,8,15,759.5,80.0,6.2,12.5,401.5,60.39,48.46
2017,4,5,8,30,796.0,85.0,6.3,13.0,460.0,62.43,49.99
2017,4,5,8,45,833.0,84.5,6.45,13.5,518.5,60.39,47.89
2017,4,5,9,0,870.0,84.0,6.6,14.0,577.0,73.69,59.27
2017,4,5,9,15,888.5,87.0,6.6,14.5,629.0,131.3,72.22
2017,4,5,9,30,907.0,90.0,6.6,15.0,681.0,190.91,112.32
2017,4,5,9,45,925.5,90.0,6.65,16.0,728.5,250.17,160.69
2017,4,5,10,0,944.0,90.0,6.7,17.0,776.0,310.91,213.94
2017,4,5,10,15,954.0,91.5,6.65,17.5,816.0,371.35,268.55
2017,4,5,10,30,964.0,93.0,6.6,18.0,856.0,431.86,322.66
2017,4,5,10,45,973.0,93.0,6.55,18.5,888.5,490.59,374.19
2017,4,5,11,0,982.0,93.0,6.5,19.0,921.0,548.74,423.78
2017,4,5,11,15,986.5,94.0,6.45,19.0,944.0,604.48,470.92
2017,4,5,11,30,991.0,95.0,6.4,19.0,967.0,658.74,515.64
2017,4,5,11,45,980.5,104.0,6.35,19.5,978.5,708.6,554.65
2017,4,5,12,0,970.0,113.0,6.3,20.0,990.0,755.39,590.19
2017,4,5,12,15,971.0,113.0,6.2,20.0,995.5,799.54,623.9
2017,4,5,12,30,972.0,113.0,6.1,20.0,1001.0,841.13,653.48
2017,4,5,12,45,970.5,113.5,6.1,20.5,997.5,878.47,678.93
2017,4,5,13,0,969.0,114.0,6.1,21.0,994.0,912.76,702.04
2017,4,5,13,15,966.5,113.5,6.05,21.0,981.5,942.05,722.67
2017,4,5,13,30,964.0,113.0,6.0,21.0,969.0,967.91,740.91
2017,4,5,13,45,960.0,112.0,5.95,21.0,948.0,988.37,755.43
2017,4,5,14,0,956.0,111.0,5.9,21.0,927.0,1005.12,767.48
2017,4,5,14,15,949.5,109.5,5.8,21.0,897.5,1015.23,774.73
2017,4,5,14,30,943.0,108.0,5.7,21.0,868.0,1021.49,779.46
2017,4,5,14,45,932.0,107.5,5.6,21.0,830.5,1020.67,779.47
2017,4,5,15,0,921.0,107.0,5.5,21.0,793.0,1016.07,777.07
2017,4,5,15,15,909.0,104.5,5.35,21.0,749.0,1004.57,769.69
2017,4,5,15,30,897.0,102.0,5.2,21.0,705.0,989.46,760.01
2017,4,5,15,45,883.0,98.0,5.1,21.0,655.5,967.23,745.88
2017,4,5,16,0,869.0,94.0,5.0,21.0,606.0,951.35,736.36
2017,4,5,16,15,846.0,90.0,4.75,20.5,551.0,914.25,712.16
2017,4,5,16,30,823.0,86.0,4.5,20.0,496.0,874.56,686.02
2017,4,5,16,45,793.0,81.0,4.3,19.5,438.0,825.15,652.97
2017,4,5,17,0,763.0,76.0,4.1,19.0,380.0,774.12,618.34
2017,4,5,17,15,716.0,70.5,3.55,18.0,320.0,707.14,570.36
2017,4,5,17,30,669.0,65.0,3.0,17.0,260.0,646.71,525.48
2017,4,5,17,45,597.0,56.5,2.5,16.0,202.0,558.86,457.1
2017,4,5,18,0,525.0,48.0,2.0,15.0,144.0,474.56,387.92
2017,4,5,18,15,395.0,36.5,1.85,14.5,94.0,351.77,283.11
2017,4,5,18,30,265.0,25.0,1.7,14.0,44.0,232.86,146.81
2017,4,5,18,45,132.5,12.5,1.6,13.5,22.0,89.1,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,105.5,8.5,0.3,10.5,13.0,7.73,0.0
2017,4,6,6,30,211.0,17.0,0.3,11.0,26.0,13.95,0.0
2017,4,6,6,45,359.0,29.0,0.35,11.5,73.5,23.36,14.21
2017,4,6,7,0,507.0,41.0,0.4,12.0,121.0,32.42,23.21
2017,4,6,7,15,588.0,49.0,0.55,12.5,178.5,37.59,28.18
2017,4,6,7,30,669.0,57.0,0.7,13.0,236.0,46.6,36.36
2017,4,6,7,45,718.5,62.5,0.85,14.0,296.0,49.68,38.95
2017,4,6,8,0,768.0,68.0,1.0,15.0,356.0,52.68,41.35
2017,4,6,8,15,801.0,72.5,1.3,16.0,415.0,54.69,42.78
2017,4,6,8,30,834.0,77.0,1.6,17.0,474.0,56.61,44.11
2017,4,6,8,45,856.0,81.0,1.9,18.0,529.5,57.97,44.92
2017,4,6,9,0,878.0,85.0,2.2,19.0,585.0,78.04,51.58
2017,4,6,9,15,895.0,87.5,2.15,19.5,636.5,135.7,72.94
2017,4,6,9,30,912.0,90.0,2.1,20.0,688.0,195.16,112.46
2017,4,6,9,45,923.5,92.5,2.05,20.5,733.5,255.11,160.55
2017,4,6,10,0,935.0,95.0,2.0,21.0,779.0,315.8,212.29
2017,4,6,10,15,944.5,97.0,1.95,21.0,817.5,375.98,264.65
2017,4,6,10,30,954.0,99.0,1.9,21.0,856.0,436.18,316.28
2017,4,6,10,45,960.0,100.5,1.9,21.5,887.5,494.29,364.5
2017,4,6,11,0,966.0,102.0,1.9,22.0,919.0,551.54,410.4
2017,4,6,11,15,970.5,103.0,1.85,22.0,942.0,606.53,453.64
2017,4,6,11,30,975.0,104.0,1.8,22.0,965.0,660.05,494.38
2017,4,6,11,45,982.0,101.5,1.8,22.5,980.5,710.56,531.13
2017,4,6,12,0,989.0,99.0,1.8,23.0,996.0,759.29,565.52
2017,4,6,12,15,989.5,99.5,1.8,23.0,1001.0,803.97,596.44
2017,4,6,12,30,990.0,100.0,1.8,23.0,1006.0,846.02,624.01
2017,4,6,12,45,988.0,100.5,1.8,23.5,1002.0,883.26,646.96
2017,4,6,13,0,986.0,101.0,1.8,24.0,998.0,917.35,667.69
2017,4,6,13,15,983.5,100.5,1.8,24.0,985.5,946.76,686.6
2017,4,6,13,30,981.0,100.0,1.8,24.0,973.0,972.67,703.32
2017,4,6,13,45,974.5,100.0,1.85,24.0,951.0,991.86,716.48
2017,4,6,14,0,968.0,100.0,1.9,24.0,929.0,1007.22,727.42
2017,4,6,14,15,961.5,99.0,1.9,24.0,899.0,1017.69,734.8
2017,4,6,14,30,955.0,98.0,1.9,24.0,869.0,1024.27,739.93
2017,4,6,14,45,941.0,98.5,1.9,24.0,830.5,1021.45,739.31
2017,4,6,15,0,927.0,99.0,1.9,24.0,792.0,1014.82,736.56
2017,4,6,15,15,739.5,159.0,1.9,23.5,692.0,920.62,678.53
2017,4,6,15,30,552.0,219.0,1.9,23.0,592.0,800.67,600.74
2017,4,6,15,45,568.0,195.0,1.9,23.0,554.5,788.38,596.05
2017,4,6,16,0,584.0,171.0,1.9,23.0,517.0,780.04,592.57
2017,4,6,16,15,562.5,162.0,1.85,22.5,470.0,736.39,564.86
2017,4,6,16,30,541.0,153.0,1.8,22.0,423.0,698.7,541.23
2017,4,6,16,45,647.5,114.0,1.8,22.0,400.0,744.22,575.91
2017,4,6,17,0,754.0,75.0,1.8,22.0,377.0,766.37,593.08
2017,4,6,17,15,707.5,69.5,1.6,21.0,318.0,700.01,547.66
2017,4,6,17,30,661.0,64.0,1.4,20.0,259.0,639.93,505.66
2017,4,6,17,45,585.0,56.5,1.25,19.0,201.0,550.57,439.64
2017,4,6,18,0,509.0,49.0,1.1,18.0,143.0,465.02,372.7
2017,4,6,18,15,385.5,37.0,1.15,17.5,93.5,346.44,274.53
2017,4,6,18,30,262.0,25.0,1.2,17.0,44.0,232.55,149.83
2017,4,6,18,45,131.0,12.5,1.25,16.5,22.0,88.37,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.5,9.5,1.5,10.5,13.0,8.64,0.0
2017,4,7,6,30,153.0,19.0,1.8,11.0,26.0,15.01,0.0
2017,4,7,6,45,290.0,33.5,2.1,12.0,71.5,27.2,17.53
2017,4,7,7,0,427.0,48.0,2.4,13.0,117.0,38.24,28.19
2017,4,7,7,15,509.0,57.5,2.45,14.0,172.5,44.29,33.9
2017,4,7,7,30,591.0,67.0,2.5,15.0,228.0,50.15,39.16
2017,4,7,7,45,644.5,74.0,2.55,16.0,286.5,53.65,42.09
2017,4,7,8,0,698.0,81.0,2.6,17.0,345.0,57.01,44.77
2017,4,7,8,15,734.0,86.0,2.95,18.0,403.0,58.65,45.85
2017,4,7,8,30,770.0,91.0,3.3,19.0,461.0,66.43,52.22
2017,4,7,8,45,796.0,95.5,3.65,20.0,516.0,67.69,52.88
2017,4,7,9,0,822.0,100.0,4.0,21.0,571.0,81.12,51.79
2017,4,7,9,15,841.0,103.0,4.05,21.0,621.5,136.36,74.25
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,193.85,113.49
2017,4,7,9,45,872.5,109.0,4.15,21.5,717.0,259.92,166.83
2017,4,7,10,0,885.0,112.0,4.2,22.0,762.0,318.45,217.07
2017,4,7,10,15,895.5,114.5,4.2,22.5,800.5,376.63,267.66
2017,4,7,10,30,906.0,117.0,4.2,23.0,839.0,435.01,317.69
2017,4,7,10,45,912.0,119.0,4.25,23.5,869.5,491.03,364.84
2017,4,7,11,0,918.0,121.0,4.3,24.0,900.0,546.3,409.98
2017,4,7,11,15,923.0,122.0,4.3,24.0,923.0,599.28,452.83
2017,4,7,11,30,928.0,123.0,4.3,24.0,946.0,650.96,493.55
2017,4,7,11,45,931.0,123.5,4.35,24.5,960.0,699.46,530.07
2017,4,7,12,0,934.0,124.0,4.4,25.0,974.0,746.07,564.27
2017,4,7,12,15,935.0,124.0,4.35,25.0,979.0,788.74,595.62
2017,4,7,12,30,936.0,124.0,4.3,25.0,984.0,828.98,623.09
2017,4,7,12,45,933.5,125.0,4.3,25.0,979.5,864.71,647.51
2017,4,7,13,0,931.0,126.0,4.3,25.0,975.0,897.47,669.85
2017,4,7,13,15,928.0,125.0,4.3,25.0,962.5,924.83,688.51
2017,4,7,13,30,925.0,124.0,4.3,25.0,950.0,948.84,704.98
2017,4,7,13,45,918.5,123.5,4.3,25.5,928.0,966.71,716.01
2017,4,7,14,0,912.0,123.0,4.3,26.0,906.0,980.94,724.72
2017,4,7,14,15,905.0,121.5,4.25,25.5,877.0,990.02,732.73
2017,4,7,14,30,898.0,120.0,4.2,25.0,848.0,995.37,738.47
2017,4,7,14,45,887.0,118.5,4.2,25.0,810.5,993.2,738.22
2017,4,7,15,0,876.0,117.0,4.2,25.0,773.0,987.36,735.75
2017,4,7,15,15,862.5,114.5,4.15,25.0,729.5,984.67,735.32
2017,4,7,15,30,849.0,112.0,4.1,25.0,686.0,968.36,725.84
2017,4,7,15,45,829.5,109.0,4.05,25.0,636.5,942.36,709.98
2017,4,7,16,0,810.0,106.0,4.0,25.0,587.0,913.31,692.1
2017,4,7,16,15,785.5,101.5,3.85,24.5,533.0,875.01,668.54
2017,4,7,16,30,761.0,97.0,3.7,24.0,479.0,834.32,643.07
2017,4,7,16,45,725.5,92.0,3.55,23.5,422.0,786.88,612.33
2017,4,7,17,0,690.0,87.0,3.4,23.0,365.0,733.23,576.36
2017,4,7,17,15,641.5,80.0,3.0,22.0,307.0,665.58,528.92
2017,4,7,17,30,593.0,73.0,2.6,21.0,249.0,598.59,480.13
2017,4,7,17,45,517.5,64.0,2.25,20.0,193.5,509.7,412.27
2017,4,7,18,0,442.0,55.0,1.9,19.0,138.0,424.46,343.37
2017,4,7,18,15,323.5,41.0,1.9,18.5,90.0,309.24,246.39
2017,4,7,18,30,205.0,27.0,1.9,18.0,42.0,199.27,131.89
2017,4,7,18,45,102.5,13.5,1.95,17.5,21.0,72.65,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,42.0,10.0,3.2,12.5,12.0,9.1,0.0
2017,4,8,6,30,84.0,20.0,3.4,13.0,24.0,16.36,0.0
2017,4,8,6,45,200.5,38.5,3.65,14.0,66.5,29.87,19.76
2017,4,8,7,0,317.0,57.0,3.9,15.0,109.0,43.56,32.64
2017,4,8,7,15,398.5,70.0,4.35,16.0,162.0,52.53,40.89
2017,4,8,7,30,480.0,83.0,4.8,17.0,215.0,61.18,48.55
2017,4,8,7,45,539.5,91.5,5.3,18.0,272.0,66.87,53.33
2017,4,8,8,0,599.0,100.0,5.8,19.0,329.0,70.7,56.32
2017,4,8,8,15,638.0,107.0,5.95,19.5,385.0,73.06,58.05
2017,4,8,8,30,677.0,114.0,6.1,20.0,441.0,75.26,59.6
2017,4,8,8,45,705.0,119.5,6.3,21.0,494.5,76.15,59.89
2017,4,8,9,0,733.0,125.0,6.5,22.0,548.0,91.61,59.04
2017,4,8,9,15,500.0,213.5,6.45,22.5,513.5,179.98,120.81
2017,4,8,9,30,267.0,302.0,6.4,23.0,479.0,246.41,179.52
2017,4,8,9,45,255.0,326.5,6.35,23.5,505.0,281.97,207.56
2017,4,8,10,0,243.0,351.0,6.3,24.0,531.0,326.04,242.69
2017,4,8,10,15,251.0,369.5,6.2,24.0,563.5,352.8,264.35
2017,4,8,10,30,259.0,388.0,6.1,24.0,596.0,390.18,294.06
2017,4,8,10,45,214.0,409.5,6.1,24.5,586.0,415.23,314.02
2017,4,8,11,0,169.0,431.0,6.1,25.0,576.0,427.47,323.47
2017,4,8,11,15,514.5,291.5,6.05,25.0,746.5,514.03,390.89
2017,4,8,11,30,860.0,152.0,6.0,25.0,917.0,636.67,486.26
2017,4,8,11,45,872.5,147.5,5.95,25.5,933.5,684.21,522.19
2017,4,8,12,0,885.0,143.0,5.9,26.0,950.0,730.99,556.9
2017,4,8,12,15,886.5,143.0,5.85,26.0,955.5,772.23,587.84
2017,4,8,12,30,888.0,143.0,5.8,26.0,961.0,811.24,615.62
2017,4,8,12,45,529.0,308.0,5.75,26.5,795.5,717.48,541.81
2017,4,8,13,0,170.0,473.0,5.7,27.0,630.0,582.47,435.53
2017,4,8,13,15,245.0,453.0,5.65,27.0,675.0,641.43,480.65
2017,4,8,13,30,320.0,433.0,5.6,27.0,720.0,712.49,533.21
2017,4,8,13,45,596.0,285.0,5.6,27.5,804.0,847.3,635.06
2017,4,8,14,0,872.0,137.0,5.6,28.0,888.0,959.7,714.01
2017,4,8,14,15,864.5,135.5,5.5,27.5,859.0,967.92,720.69
2017,4,8,14,30,857.0,134.0,5.4,27.0,830.0,982.9,732.69
2017,4,8,14,45,845.5,132.0,5.35,27.0,793.5,979.87,731.43
2017,4,8,15,0,834.0,130.0,5.3,27.0,757.0,973.2,727.98
2017,4,8,15,15,819.5,127.0,5.2,27.0,714.0,958.97,719.2
2017,4,8,15,30,805.0,124.0,5.1,27.0,671.0,941.33,708.28
2017,4,8,15,45,785.5,120.5,5.1,27.0,622.0,915.09,692.23
2017,4,8,16,0,766.0,117.0,5.1,27.0,573.0,885.9,674.14
2017,4,8,16,15,740.0,112.5,5.0,26.5,520.0,852.81,653.98
2017,4,8,16,30,714.0,108.0,4.9,26.0,467.0,812.01,628.11
2017,4,8,16,45,678.5,102.0,4.8,25.5,411.5,759.11,593.05
2017,4,8,17,0,643.0,96.0,4.7,25.0,356.0,705.25,556.47
2017,4,8,17,15,593.0,88.0,4.4,24.5,299.5,636.29,506.63
2017,4,8,17,30,543.0,80.0,4.1,24.0,243.0,568.09,456.14
2017,4,8,17,45,468.5,69.5,3.8,23.5,188.5,479.56,387.56
2017,4,8,18,0,394.0,59.0,3.5,23.0,134.0,392.04,315.88
2017,4,8,18,15,279.0,44.0,3.6,22.0,88.0,281.47,223.1
2017,4,8,18,30,164.0,29.0,3.7,21.0,42.0,177.93,119.31
2017,4,8,18,45,82.0,14.5,3.8,20.5,21.0,61.58,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.5,11.5,4.3,16.5,14.0,10.46,0.0
2017,4,9,6,30,85.0,23.0,4.5,17.0,28.0,18.67,2.39
2017,4,9,6,45,199.5,42.5,4.7,17.5,71.5,32.94,22.16
2017,4,9,7,0,314.0,62.0,4.9,18.0,115.0,47.31,35.51
2017,4,9,7,15,395.0,75.5,5.25,18.5,168.5,56.54,43.99
2017,4,9,7,30,476.0,89.0,5.6,19.0,222.0,65.42,51.86
2017,4,9,7,45,238.0,70.0,5.95,19.5,136.5,49.2,37.57
2017,4,9,8,0,0.0,51.0,6.3,20.0,51.0,45.01,33.74
2017,4,9,8,15,2.5,105.0,6.35,20.5,106.0,90.73,73.04
2017,4,9,8,30,5.0,159.0,6.4,21.0,161.0,132.06,107.83
2017,4,9,8,45,26.5,200.0,6.45,22.0,215.0,162.39,132.49
2017,4,9,9,0,48.0,241.0,6.5,23.0,269.0,180.88,139.59
2017,4,9,9,15,31.0,234.0,6.5,23.5,253.0,183.22,140.29
2017,4,9,9,30,14.0,227.0,6.5,24.0,237.0,191.21,146.49
2017,4,9,9,45,11.0,218.5,6.55,24.5,227.0,186.98,142.67
2017,4,9,10,0,8.0,210.0,6.6,25.0,217.0,181.6,138.05
2017,4,9,10,15,10.0,226.5,6.55,25.0,235.0,197.11,149.85
2017,4,9,10,30,12.0,243.0,6.5,25.0,253.0,212.99,161.9
2017,4,9,10,45,16.5,279.0,6.5,25.5,293.0,246.17,186.88
2017,4,9,11,0,21.0,315.0,6.5,26.0,333.0,280.22,212.26
2017,4,9,11,15,41.5,367.0,6.45,26.5,404.5,330.65,249.82
2017,4,9,11,30,62.0,419.0,6.4,27.0,476.0,390.81,294.23
2017,4,9,11,45,46.0,395.5,6.35,27.5,438.0,369.44,277.51
2017,4,9,12,0,30.0,372.0,6.3,28.0,400.0,345.27,258.78
2017,4,9,12,15,23.0,332.5,6.2,28.0,354.0,310.15,232.53
2017,4,9,12,30,16.0,293.0,6.1,28.0,308.0,272.44,204.19
2017,4,9,12,45,71.0,381.5,6.05,28.0,447.5,402.55,302.57
2017,4,9,13,0,126.0,470.0,6.0,28.0,587.0,543.55,406.23
2017,4,9,13,15,104.5,454.5,5.9,28.0,550.5,513.62,383.91
2017,4,9,13,30,83.0,439.0,5.8,28.0,514.0,487.96,365.01
2017,4,9,13,45,473.0,290.0,5.7,28.5,700.0,739.62,556.57
2017,4,9,14,0,863.0,141.0,5.6,29.0,886.0,957.16,709.9
2017,4,9,14,15,533.0,273.5,5.5,29.0,729.0,808.99,604.06
2017,4,9,14,30,203.0,406.0,5.4,29.0,572.0,612.97,457.6
2017,4,9,14,45,234.5,382.0,5.35,29.0,565.5,625.87,469.49
2017,4,9,15,0,266.0,358.0,5.3,29.0,559.0,654.44,491.59
2017,4,9,15,15,200.5,340.5,5.2,28.5,487.5,560.49,424.37
2017,4,9,15,30,135.0,323.0,5.1,28.0,416.0,482.74,367.61
2017,4,9,15,45,202.5,293.5,5.0,28.0,420.5,518.29,397.41
2017,4,9,16,0,270.0,264.0,4.9,28.0,425.0,569.07,437.64
2017,4,9,16,15,305.0,232.0,4.75,27.5,398.5,564.55,437.47
2017,4,9,16,30,340.0,200.0,4.6,27.0,372.0,556.56,434.96
2017,4,9,16,45,443.0,160.0,4.5,27.0,357.0,613.53,481.03
2017,4,9,17,0,546.0,120.0,4.4,27.0,342.0,644.25,506.64
2017,4,9,17,15,493.5,110.0,4.15,26.0,287.0,574.87,457.23
2017,4,9,17,30,441.0,100.0,3.9,25.0,232.0,507.24,407.01
2017,4,9,17,45,360.5,86.5,3.65,24.5,179.0,416.01,335.09
2017,4,9,18,0,280.0,73.0,3.4,24.0,126.0,330.12,264.6
2017,4,9,18,15,184.5,52.0,3.5,23.5,82.0,216.21,169.84
2017,4,9,18,30,89.0,31.0,3.6,23.0,38.0,120.97,80.54
2017,4,9,18,45,44.5,15.5,3.75,22.5,19.0,40.41,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.5,11.0,3.0,19.0,12.5,10.01,0.0
2017,4,10,6,30,35.0,22.0,3.1,19.0,25.0,18.53,4.24
2017,4,10,6,45,124.5,46.5,3.25,19.5,66.5,36.65,25.21
2017,4,10,7,0,214.0,71.0,3.4,20.0,108.0,54.81,41.72
2017,4,10,7,15,107.0,51.5,3.5,20.5,70.0,40.64,29.84
2017,4,10,7,30,0.0,32.0,3.6,21.0,32.0,28.18,19.03
2017,4,10,7,45,0.0,48.5,3.7,21.5,48.5,42.79,31.7
2017,4,10,8,0,0.0,65.0,3.8,22.0,65.0,57.44,44.19
2017,4,10,8,15,0.0,74.0,3.85,22.5,74.0,65.45,50.78
2017,4,10,8,30,0.0,83.0,3.9,23.0,83.0,73.47,57.3
2017,4,10,8,45,0.5,124.0,4.0,23.5,124.5,106.91,85.12
2017,4,10,9,0,1.0,165.0,4.1,24.0,166.0,139.16,106.48
2017,4,10,9,15,3.5,178.0,4.0,24.5,181.0,150.88,115.0
2017,4,10,9,30,6.0,191.0,3.9,25.0,196.0,162.93,123.71
2017,4,10,9,45,5.5,188.5,3.85,25.5,193.0,162.48,122.8
2017,4,10,10,0,5.0,186.0,3.8,26.0,190.0,161.63,121.66
2017,4,10,10,15,4.5,175.0,3.65,26.0,178.5,153.47,115.12
2017,4,10,10,30,4.0,164.0,3.5,26.0,167.0,144.85,108.28
2017,4,10,10,45,46.0,290.5,3.4,26.0,330.0,261.74,197.13
2017,4,10,11,0,88.0,417.0,3.3,26.0,493.0,385.26,288.41
2017,4,10,11,15,57.5,384.0,3.15,26.0,434.0,353.03,264.25
2017,4,10,11,30,27.0,351.0,3.0,26.0,375.0,315.57,236.31
2017,4,10,11,45,20.0,306.0,2.95,26.5,324.0,280.36,209.75
2017,4,10,12,0,13.0,261.0,2.9,27.0,273.0,238.93,178.39
2017,4,10,12,15,14.5,261.0,2.8,26.5,274.5,241.54,180.79
2017,4,10,12,30,16.0,261.0,2.7,26.0,276.0,244.2,183.16
2017,4,10,12,45,95.5,368.5,2.65,26.0,456.5,416.3,312.13
2017,4,10,13,0,175.0,476.0,2.6,26.0,637.0,590.58,436.57
2017,4,10,13,15,293.0,435.0,2.5,26.0,700.5,675.66,497.64
2017,4,10,13,30,411.0,394.0,2.4,26.0,764.0,765.81,561.35
2017,4,10,13,45,375.0,401.0,2.35,26.0,732.5,748.91,548.88
2017,4,10,14,0,339.0,408.0,2.3,26.0,701.0,737.13,540.52
2017,4,10,14,15,302.5,402.5,2.25,26.0,657.5,709.67,521.69
2017,4,10,14,30,266.0,397.0,2.2,26.0,614.0,679.79,501.21
2017,4,10,14,45,331.5,360.0,2.15,26.0,618.5,712.92,526.99
2017,4,10,15,0,397.0,323.0,2.1,26.0,623.0,743.88,550.78
2017,4,10,15,15,218.5,303.0,2.05,25.5,467.0,536.05,404.1
2017,4,10,15,30,40.0,283.0,2.0,25.0,311.0,327.15,248.62
2017,4,10,15,45,49.5,270.0,1.95,25.0,302.0,326.08,249.77
2017,4,10,16,0,59.0,257.0,1.9,25.0,293.0,324.82,249.96
2017,4,10,16,15,72.5,238.0,1.9,24.5,278.0,319.76,248.07
2017,4,10,16,30,86.0,219.0,1.9,24.0,263.0,313.97,245.64
2017,4,10,16,45,78.0,194.5,1.9,24.0,230.5,281.03,221.02
2017,4,10,17,0,70.0,170.0,1.9,24.0,198.0,247.88,195.89
2017,4,10,17,15,60.0,144.5,1.75,23.5,166.0,211.49,167.84
2017,4,10,17,30,50.0,119.0,1.6,23.0,134.0,174.96,138.96
2017,4,10,17,45,34.0,94.0,1.45,23.0,103.5,134.33,105.56
2017,4,10,18,0,18.0,69.0,1.3,23.0,73.0,93.63,71.47
2017,4,10,18,15,9.0,45.5,1.4,22.5,47.5,53.01,37.42
2017,4,10,18,30,0.0,22.0,1.5,22.0,22.0,19.4,8.32
2017,4,10,18,45,0.0,11.0,1.6,22.0,11.0,10.01,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.09,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,7.9,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,20.25,11.53
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,32.63,22.7
2017,4,11,7,15,0.0,53.5,1.15,20.0,53.5,47.0,35.51
2017,4,11,7,30,0.0,70.0,1.2,20.0,70.0,60.94,47.76
2017,4,11,7,45,0.0,37.5,1.25,20.0,37.5,33.05,23.4
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.4,0.0
2017,4,11,8,15,0.0,48.5,1.25,20.0,48.5,42.81,31.76
2017,4,11,8,30,0.0,92.0,1.2,20.0,92.0,80.99,64.43
2017,4,11,8,45,0.0,61.5,1.15,20.5,61.5,54.38,41.28
2017,4,11,9,0,0.0,31.0,1.1,21.0,31.0,27.38,16.96
2017,4,11,9,15,0.0,28.5,0.95,21.0,28.5,25.18,15.11
2017,4,11,9,30,0.0,26.0,0.8,21.0,26.0,22.99,13.25
2017,4,11,9,45,0.0,55.0,0.7,21.5,55.0,48.73,34.11
2017,4,11,10,0,0.0,84.0,0.6,22.0,84.0,74.57,54.63
2017,4,11,10,15,0.0,101.5,0.55,22.0,101.5,89.94,66.66
2017,4,11,10,30,0.0,119.0,0.5,22.0,119.0,105.07,78.4
2017,4,11,10,45,0.0,97.0,0.5,22.0,97.0,86.09,63.29
2017,4,11,11,0,0.0,75.0,0.5,22.0,75.0,66.7,47.91
2017,4,11,11,15,0.0,101.5,0.55,22.0,101.5,90.08,66.38
2017,4,11,11,30,0.0,128.0,0.6,22.0,128.0,113.36,84.51
2017,4,11,11,45,0.0,119.0,0.7,22.5,119.0,105.6,78.19
2017,4,11,12,0,0.0,110.0,0.8,23.0,110.0,97.77,71.92
2017,4,11,12,15,0.0,87.0,1.0,23.0,87.0,77.46,56.02
2017,4,11,12,30,0.0,64.0,1.2,23.0,64.0,57.01,39.89
2017,4,11,12,45,0.0,64.5,1.4,23.5,64.5,57.45,40.18
2017,4,11,13,0,0.0,65.0,1.6,24.0,65.0,57.89,40.45
2017,4,11,13,15,0.0,59.0,1.8,24.0,59.0,52.52,36.22
2017,4,11,13,30,0.0,53.0,2.0,24.0,53.0,47.15,31.99
2017,4,11,13,45,0.0,68.0,2.2,24.0,68.0,60.5,42.61
2017,4,11,14,0,0.0,83.0,2.4,24.0,83.0,73.86,53.22
2017,4,11,14,15,0.0,99.0,2.45,23.5,99.0,88.23,64.77
2017,4,11,14,30,0.0,115.0,2.5,23.0,115.0,102.75,76.48
2017,4,11,14,45,14.0,206.0,2.65,23.0,217.0,201.48,154.45
2017,4,11,15,0,28.0,297.0,2.8,23.0,319.0,322.59,247.61
2017,4,11,15,15,119.0,310.0,2.8,22.5,393.0,447.26,345.04
2017,4,11,15,30,210.0,323.0,2.8,22.0,467.0,555.75,428.6
2017,4,11,15,45,275.0,287.0,2.85,22.0,461.0,599.04,463.0
2017,4,11,16,0,340.0,251.0,2.9,22.0,455.0,620.67,482.38
2017,4,11,16,15,249.0,237.5,2.8,21.5,380.0,519.66,407.73
2017,4,11,16,30,158.0,224.0,2.7,21.0,305.0,403.27,319.78
2017,4,11,16,45,140.0,203.0,2.6,21.0,268.5,363.96,290.54
2017,4,11,17,0,122.0,182.0,2.5,21.0,232.0,324.99,260.7
2017,4,11,17,15,106.5,156.0,2.3,20.5,195.0,281.57,227.21
2017,4,11,17,30,91.0,130.0,2.1,20.0,158.0,223.99,181.56
2017,4,11,17,45,71.0,103.5,1.9,20.0,122.5,177.33,143.02
2017,4,11,18,0,51.0,77.0,1.7,20.0,87.0,130.7,103.59
2017,4,11,18,15,25.5,51.5,1.5,19.5,56.5,81.41,61.39
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,25.49,13.19
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,11.82,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.5,2.45,15.0,10.5,9.55,0.0
2017,4,12,6,30,0.0,21.0,2.5,15.0,21.0,18.42,6.86
2017,4,12,6,45,16.5,44.0,2.65,15.5,47.0,36.78,26.02
2017,4,12,7,0,33.0,67.0,2.8,16.0,73.0,54.73,42.46
2017,4,12,7,15,54.5,90.0,2.8,16.5,104.0,72.36,58.33
2017,4,12,7,30,76.0,113.0,2.8,17.0,135.0,89.67,73.53
2017,4,12,7,45,50.0,130.5,2.85,17.5,146.5,102.94,84.84
2017,4,12,8,0,24.0,148.0,2.9,18.0,158.0,121.32,100.28
2017,4,12,8,15,13.5,153.0,2.9,18.0,159.0,126.65,104.47
2017,4,12,8,30,3.0,158.0,2.9,18.0,160.0,131.65,108.32
2017,4,12,8,45,10.0,184.5,2.9,18.5,190.5,151.94,124.86
2017,4,12,9,0,17.0,211.0,2.9,19.0,221.0,173.42,135.5
2017,4,12,9,15,35.0,251.0,2.9,19.5,274.0,195.59,151.28
2017,4,12,9,30,53.0,291.0,2.9,20.0,327.0,230.96,177.36
2017,4,12,9,45,47.5,304.5,2.9,20.5,338.5,246.94,189.34
2017,4,12,10,0,42.0,318.0,2.9,21.0,350.0,262.23,200.81
2017,4,12,10,15,43.0,333.5,2.95,21.5,367.5,280.51,214.32
2017,4,12,10,30,44.0,349.0,3.0,22.0,385.0,299.07,227.95
2017,4,12,10,45,29.5,313.0,3.1,22.5,337.5,272.19,207.27
2017,4,12,11,0,15.0,277.0,3.2,23.0,290.0,246.56,187.45
2017,4,12,11,15,420.0,228.0,3.2,23.0,605.5,418.97,320.47
2017,4,12,11,30,825.0,179.0,3.2,23.0,921.0,648.24,490.98
2017,4,12,11,45,600.0,301.0,3.25,23.5,845.5,645.0,485.42
2017,4,12,12,0,375.0,423.0,3.3,24.0,770.0,626.98,468.89
2017,4,12,12,15,343.0,440.0,3.25,24.0,758.5,642.22,479.59
2017,4,12,12,30,311.0,457.0,3.2,24.0,747.0,654.72,487.89
2017,4,12,12,45,370.5,428.5,3.2,24.5,772.5,698.19,519.23
2017,4,12,13,0,430.0,400.0,3.2,25.0,798.0,748.12,554.46
2017,4,12,13,15,635.5,284.0,3.2,25.0,863.0,843.02,625.2
2017,4,12,13,30,841.0,168.0,3.2,25.0,928.0,935.37,689.68
2017,4,12,13,45,840.5,163.0,3.25,25.0,908.0,953.61,701.93
2017,4,12,14,0,840.0,158.0,3.3,25.0,888.0,968.43,712.66
2017,4,12,14,15,715.5,221.0,3.3,25.0,828.5,938.05,693.23
2017,4,12,14,30,591.0,284.0,3.3,25.0,769.0,891.35,660.61
2017,4,12,14,45,543.0,282.5,3.3,25.0,713.0,853.14,635.51
2017,4,12,15,0,495.0,281.0,3.3,25.0,657.0,811.96,608.04
2017,4,12,15,15,474.0,271.5,3.3,24.5,615.0,786.14,592.81
2017,4,12,15,30,453.0,262.0,3.3,24.0,573.0,758.04,575.73
2017,4,12,15,45,340.0,267.0,3.35,24.0,491.0,638.62,490.44
2017,4,12,16,0,227.0,272.0,3.4,24.0,409.0,520.46,403.55
2017,4,12,16,15,300.0,233.5,3.25,23.5,397.5,562.73,439.51
2017,4,12,16,30,373.0,195.0,3.1,23.0,386.0,581.63,457.71
2017,4,12,16,45,350.5,178.0,3.0,23.0,341.0,536.8,425.22
2017,4,12,17,0,328.0,161.0,2.9,23.0,296.0,491.73,392.27
2017,4,12,17,15,306.5,138.5,2.65,22.5,250.0,440.09,354.04
2017,4,12,17,30,285.0,116.0,2.4,22.0,204.0,388.3,314.51
2017,4,12,17,45,244.0,95.0,2.15,21.5,159.5,323.9,263.09
2017,4,12,18,0,203.0,74.0,1.9,21.0,115.0,261.53,211.44
2017,4,12,18,15,142.0,52.5,1.9,20.5,76.5,186.8,147.88
2017,4,12,18,30,81.0,31.0,1.9,20.0,38.0,115.41,81.24
2017,4,12,18,45,40.5,15.5,1.9,20.0,19.0,38.18,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,13.0,2.2,17.5,16.0,11.82,0.0
2017,4,13,6,30,74.0,26.0,2.5,18.0,32.0,21.08,9.38
2017,4,13,6,45,140.5,46.5,2.85,18.5,68.5,36.84,25.81
2017,4,13,7,0,207.0,67.0,3.2,19.0,105.0,52.14,39.74
2017,4,13,7,15,254.0,85.0,3.35,19.5,148.5,65.17,51.4
2017,4,13,7,30,301.0,103.0,3.5,20.0,192.0,77.75,62.36
2017,4,13,7,45,205.0,135.0,3.65,20.5,201.0,98.11,79.72
2017,4,13,8,0,109.0,167.0,3.8,21.0,210.0,122.71,100.34
2017,4,13,8,15,166.0,191.0,3.9,21.0,268.5,138.34,113.2
2017,4,13,8,30,223.0,215.0,4.0,21.0,327.0,153.46,125.49
2017,4,13,8,45,343.5,214.5,4.1,21.5,408.5,144.45,117.23
2017,4,13,9,0,464.0,214.0,4.2,22.0,490.0,154.43,108.22
2017,4,13,9,15,478.5,227.5,4.25,22.5,533.0,197.15,133.09
2017,4,13,9,30,493.0,241.0,4.3,23.0,576.0,241.86,165.63
2017,4,13,9,45,535.0,246.0,4.35,23.5,630.5,288.84,201.89
2017,4,13,10,0,577.0,251.0,4.4,24.0,685.0,340.57,243.29
2017,4,13,10,15,564.0,274.0,4.4,24.0,715.5,390.92,285.72
2017,4,13,10,30,551.0,297.0,4.4,24.0,746.0,439.91,326.26
2017,4,13,10,45,396.5,364.0,4.45,24.5,693.5,462.04,345.93
2017,4,13,11,0,242.0,431.0,4.5,25.0,641.0,468.3,351.42
2017,4,13,11,15,221.5,446.0,4.5,25.0,642.0,487.9,366.45
2017,4,13,11,30,201.0,461.0,4.5,25.0,643.0,505.54,379.59
2017,4,13,11,45,348.0,426.0,4.5,25.5,746.0,587.8,440.79
2017,4,13,12,0,495.0,391.0,4.5,26.0,849.0,684.31,511.12
2017,4,13,12,15,422.0,417.5,4.5,26.0,809.5,682.36,508.81
2017,4,13,12,30,349.0,444.0,4.5,26.0,770.0,673.88,501.96
2017,4,13,12,45,302.0,456.5,4.5,26.0,738.0,668.61,497.75
2017,4,13,13,0,255.0,469.0,4.5,26.0,706.0,659.66,490.76
2017,4,13,13,15,265.0,460.0,4.45,26.0,703.0,677.12,503.67
2017,4,13,13,30,275.0,451.0,4.4,26.0,700.0,693.64,515.92
2017,4,13,13,45,279.5,438.5,4.4,26.0,686.5,700.54,521.54
2017,4,13,14,0,284.0,426.0,4.4,26.0,673.0,705.89,526.2
2017,4,13,14,15,337.5,393.0,4.35,25.5,677.5,735.36,550.34
2017,4,13,14,30,391.0,360.0,4.3,25.0,682.0,763.37,573.46
2017,4,13,14,45,458.5,316.0,4.25,25.0,677.5,806.58,606.35
2017,4,13,15,0,526.0,272.0,4.2,25.0,673.0,833.63,628.23
2017,4,13,15,15,362.5,299.0,4.15,24.5,568.0,691.11,526.44
2017,4,13,15,30,199.0,326.0,4.1,24.0,463.0,548.98,421.72
2017,4,13,15,45,373.5,257.0,4.05,24.0,491.5,659.71,509.93
2017,4,13,16,0,548.0,188.0,4.0,24.0,520.0,764.79,591.16
