Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,16,15,451.0,194.0,3.8,23.5,451.0,675.82,526.51
2017,4,13,16,30,354.0,200.0,3.6,23.0,382.0,570.83,449.83
2017,4,13,16,45,319.5,186.0,3.45,23.0,336.0,519.67,412.52
2017,4,13,17,0,285.0,172.0,3.3,23.0,290.0,469.25,374.78
2017,4,13,17,15,256.0,150.0,3.15,22.5,244.0,413.77,333.25
2017,4,13,17,30,227.0,128.0,3.0,22.0,198.0,359.01,290.99
2017,4,13,17,45,189.0,104.5,2.85,22.0,154.5,296.12,240.11
2017,4,13,18,0,151.0,81.0,2.7,22.0,111.0,235.02,189.09
2017,4,13,18,15,98.5,56.5,2.75,21.5,73.5,151.37,118.8
2017,4,13,18,30,46.0,32.0,2.8,21.0,36.0,81.89,56.54
2017,4,13,18,45,23.0,16.0,2.85,20.5,18.0,28.26,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.5,15.0,2.2,16.5,20.0,13.64,0.0
2017,4,14,6,30,127.0,30.0,2.5,17.0,40.0,23.45,11.89
2017,4,14,6,45,231.0,48.0,2.8,17.5,85.0,36.96,26.11
2017,4,14,7,0,335.0,66.0,3.1,18.0,130.0,49.98,38.08
2017,4,14,7,15,167.5,54.5,3.2,18.5,86.5,43.07,32.3
2017,4,14,7,30,0.0,43.0,3.3,19.0,43.0,37.92,27.79
2017,4,14,7,45,0.0,30.5,3.45,19.5,30.5,26.86,17.99
2017,4,14,8,0,0.0,18.0,3.6,20.0,18.0,15.84,8.24
2017,4,14,8,15,3.0,91.5,3.65,20.5,93.0,80.28,63.94
2017,4,14,8,30,6.0,165.0,3.7,21.0,168.0,136.88,111.55
2017,4,14,8,45,112.0,217.5,3.75,21.5,284.0,154.53,125.61
2017,4,14,9,0,218.0,270.0,3.8,22.0,400.0,198.14,148.31
2017,4,14,9,15,263.5,286.5,3.8,22.0,457.0,221.91,161.15
2017,4,14,9,30,309.0,303.0,3.8,22.0,514.0,261.9,189.39
2017,4,14,9,45,172.5,307.5,3.85,22.5,427.0,268.62,200.27
2017,4,14,10,0,36.0,312.0,3.9,23.0,340.0,257.18,195.96
2017,4,14,10,15,75.0,357.0,3.9,23.5,418.0,308.7,233.91
2017,4,14,10,30,114.0,402.0,3.9,24.0,496.0,365.61,275.7
2017,4,14,10,45,141.5,421.0,3.9,24.5,542.0,396.26,298.03
2017,4,14,11,0,169.0,440.0,3.9,25.0,588.0,438.8,329.13
2017,4,14,11,15,244.0,438.5,3.9,25.0,657.5,495.7,371.5
2017,4,14,11,30,319.0,437.0,3.9,25.0,727.0,555.14,415.69
2017,4,14,11,45,580.0,304.5,3.9,25.5,839.5,640.9,481.04
2017,4,14,12,0,841.0,172.0,3.9,26.0,952.0,742.21,556.91
2017,4,14,12,15,842.0,172.5,3.85,26.0,957.0,783.0,585.95
2017,4,14,12,30,843.0,173.0,3.8,26.0,962.0,821.66,613.04
2017,4,14,12,45,840.5,173.5,3.8,26.0,957.5,855.16,635.71
2017,4,14,13,0,838.0,174.0,3.8,26.0,953.0,885.92,656.49
2017,4,14,13,15,834.5,173.5,3.75,26.0,940.0,911.96,673.82
2017,4,14,13,30,831.0,173.0,3.7,26.0,927.0,934.85,689.09
2017,4,14,13,45,568.0,297.5,3.65,26.5,807.5,840.57,621.04
2017,4,14,14,0,305.0,422.0,3.6,27.0,688.0,722.31,532.66
2017,4,14,14,15,553.0,294.0,3.55,27.0,757.0,854.93,632.03
2017,4,14,14,30,801.0,166.0,3.5,27.0,826.0,972.57,713.71
2017,4,14,14,45,789.0,163.0,3.45,27.0,789.5,967.51,710.27
2017,4,14,15,0,777.0,160.0,3.4,27.0,753.0,958.92,705.65
2017,4,14,15,15,762.0,156.5,3.35,26.5,710.5,950.61,702.79
2017,4,14,15,30,747.0,153.0,3.3,26.0,668.0,932.31,693.37
2017,4,14,15,45,725.5,148.5,3.25,26.0,620.0,903.53,675.65
2017,4,14,16,0,704.0,144.0,3.2,26.0,572.0,872.04,656.15
2017,4,14,16,15,677.0,138.0,3.05,25.5,519.5,831.19,630.74
2017,4,14,16,30,650.0,132.0,2.9,25.0,467.0,788.36,603.67
2017,4,14,16,45,609.0,126.0,2.75,25.0,411.5,731.29,564.89
2017,4,14,17,0,568.0,120.0,2.6,25.0,356.0,673.45,524.89
2017,4,14,17,15,518.5,109.5,2.35,24.0,300.5,597.9,472.22
2017,4,14,17,30,469.0,99.0,2.1,23.0,245.0,530.64,423.65
2017,4,14,17,45,398.5,86.0,1.85,22.5,192.0,445.99,358.06
2017,4,14,18,0,328.0,73.0,1.6,22.0,139.0,365.8,293.23
2017,4,14,18,15,232.0,54.0,1.7,21.5,93.0,264.89,209.84
2017,4,14,18,30,136.0,35.0,1.8,21.0,47.0,158.29,115.28
2017,4,14,18,45,68.0,17.5,1.9,21.0,23.5,56.51,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,59.0,16.0,3.1,17.5,21.0,14.55,0.0
2017,4,15,6,30,118.0,32.0,3.3,18.0,42.0,25.68,14.08
2017,4,15,6,45,224.0,50.0,3.55,18.5,87.0,38.42,27.31
2017,4,15,7,0,330.0,68.0,3.8,19.0,132.0,51.4,39.18
2017,4,15,7,15,165.0,84.5,3.95,19.5,116.5,64.44,50.81
2017,4,15,7,30,0.0,101.0,4.1,20.0,101.0,84.6,68.31
2017,4,15,7,45,299.0,104.0,4.3,20.5,226.0,72.63,57.7
2017,4,15,8,0,598.0,107.0,4.5,21.0,351.0,74.42,58.96
2017,4,15,8,15,401.5,163.5,4.55,21.5,338.0,109.12,88.25
2017,4,15,8,30,205.0,220.0,4.6,22.0,325.0,156.21,127.36
2017,4,15,8,45,313.0,225.0,4.7,22.5,404.0,150.01,121.43
2017,4,15,9,0,421.0,230.0,4.8,23.0,483.0,166.17,116.83
2017,4,15,9,15,462.5,235.0,4.8,23.5,534.0,204.06,138.29
2017,4,15,9,30,504.0,240.0,4.8,24.0,585.0,246.91,168.7
2017,4,15,9,45,456.0,278.5,4.85,24.5,606.5,296.69,210.54
2017,4,15,10,0,408.0,317.0,4.9,25.0,628.0,349.61,254.61
2017,4,15,10,15,349.0,354.5,4.85,25.0,629.5,384.35,284.56
2017,4,15,10,30,290.0,392.0,4.8,25.0,631.0,413.17,308.79
2017,4,15,10,45,286.0,409.0,4.8,25.5,651.5,446.85,334.57
2017,4,15,11,0,282.0,426.0,4.8,26.0,672.0,480.29,359.57
2017,4,15,11,15,265.0,441.5,4.75,26.0,677.0,505.1,378.33
2017,4,15,11,30,248.0,457.0,4.7,26.0,682.0,532.68,398.61
2017,4,15,11,45,263.0,449.5,4.7,26.5,691.5,552.99,413.28
2017,4,15,12,0,278.0,442.0,4.7,27.0,701.0,578.07,431.21
2017,4,15,12,15,340.5,429.5,4.65,27.0,748.5,634.52,472.79
2017,4,15,12,30,403.0,417.0,4.6,27.0,796.0,694.5,516.34
2017,4,15,12,45,232.5,428.5,4.6,27.0,647.0,588.45,438.42
2017,4,15,13,0,62.0,440.0,4.6,27.0,498.0,457.18,340.47
2017,4,15,13,15,83.0,448.0,4.55,27.0,525.0,490.41,365.67
2017,4,15,13,30,104.0,456.0,4.5,27.0,552.0,524.92,391.16
2017,4,15,13,45,468.0,305.5,4.45,27.0,718.0,756.96,566.29
2017,4,15,14,0,832.0,155.0,4.4,27.0,884.0,962.84,711.16
2017,4,15,14,15,573.5,272.0,4.35,26.5,766.5,853.16,635.06
2017,4,15,14,30,315.0,389.0,4.3,26.0,649.0,721.63,538.99
2017,4,15,14,45,315.5,370.0,4.25,26.0,621.0,711.1,533.47
2017,4,15,15,0,316.0,351.0,4.2,26.0,593.0,698.57,525.97
2017,4,15,15,15,351.0,320.0,4.1,26.0,574.5,704.49,532.55
2017,4,15,15,30,386.0,289.0,4.0,26.0,556.0,707.69,537.23
2017,4,15,15,45,481.0,234.5,3.95,26.0,543.5,757.44,576.58
2017,4,15,16,0,576.0,180.0,3.9,26.0,531.0,783.64,599.16
2017,4,15,16,15,619.5,151.5,3.75,25.5,498.5,793.52,608.51
2017,4,15,16,30,663.0,123.0,3.6,25.0,466.0,790.54,608.99
2017,4,15,16,45,536.0,132.5,3.5,25.0,389.5,666.25,521.05
2017,4,15,17,0,409.0,142.0,3.4,25.0,313.0,556.62,440.11
2017,4,15,17,15,369.5,127.5,3.35,24.5,265.0,496.32,396.43
2017,4,15,17,30,330.0,113.0,3.3,24.0,217.0,437.16,351.81
2017,4,15,17,45,346.0,90.5,3.25,23.5,179.5,411.93,333.03
2017,4,15,18,0,362.0,68.0,3.2,23.0,142.0,383.71,309.75
2017,4,15,18,15,261.5,51.5,3.3,22.5,96.0,281.31,223.97
2017,4,15,18,30,161.0,35.0,3.4,22.0,50.0,188.14,138.72
2017,4,15,18,45,80.5,17.5,3.5,22.0,25.0,64.06,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,21.5,15.0,3.15,19.0,17.0,13.64,0.0
2017,4,16,6,30,43.0,30.0,3.3,19.0,34.0,24.94,13.9
2017,4,16,6,45,92.0,53.0,3.5,19.5,69.0,42.73,30.94
2017,4,16,7,0,141.0,76.0,3.7,20.0,104.0,58.26,44.98
2017,4,16,7,15,183.0,95.5,3.8,20.5,144.5,72.05,57.21
2017,4,16,7,30,225.0,115.0,3.9,21.0,185.0,85.34,68.65
2017,4,16,7,45,112.5,72.0,4.0,21.5,107.0,54.66,41.92
2017,4,16,8,0,0.0,29.0,4.1,22.0,29.0,25.55,16.55
2017,4,16,8,15,3.0,98.0,4.0,22.0,100.0,85.55,68.02
2017,4,16,8,30,6.0,167.0,3.9,22.0,171.0,138.51,112.43
2017,4,16,8,45,17.0,200.0,3.85,22.5,210.5,163.22,132.29
2017,4,16,9,0,28.0,233.0,3.8,23.0,250.0,178.74,137.15
2017,4,16,9,15,77.0,279.0,3.75,23.0,331.0,219.55,166.19
2017,4,16,9,30,126.0,325.0,3.7,23.0,412.0,256.41,192.0
2017,4,16,9,45,69.5,284.0,3.65,23.5,332.5,240.07,181.29
2017,4,16,10,0,13.0,243.0,3.6,24.0,253.0,209.88,159.51
2017,4,16,10,15,26.0,296.0,3.55,24.0,317.0,249.02,189.06
2017,4,16,10,30,39.0,349.0,3.5,24.0,381.0,298.42,226.09
2017,4,16,10,45,126.0,395.0,3.5,24.5,504.0,371.96,280.05
2017,4,16,11,0,213.0,441.0,3.5,25.0,627.0,463.59,346.89
2017,4,16,11,15,112.5,342.5,3.5,25.0,441.0,349.4,263.28
2017,4,16,11,30,12.0,244.0,3.5,25.0,255.0,221.06,166.35
2017,4,16,11,45,87.0,363.0,3.5,25.5,444.0,371.27,279.78
2017,4,16,12,0,162.0,482.0,3.5,26.0,633.0,531.39,395.51
2017,4,16,12,15,102.5,449.0,3.5,26.0,544.5,472.66,352.01
2017,4,16,12,30,43.0,416.0,3.5,26.0,456.0,406.29,303.03
2017,4,16,12,45,238.5,410.0,3.55,26.0,632.5,577.39,431.65
2017,4,16,13,0,434.0,404.0,3.6,26.0,809.0,759.63,562.52
2017,4,16,13,15,390.5,418.5,3.65,25.5,779.0,750.75,556.14
2017,4,16,13,30,347.0,433.0,3.7,25.0,749.0,743.65,551.98
2017,4,16,13,45,306.0,433.0,3.75,25.0,707.5,721.7,536.68
2017,4,16,14,0,265.0,433.0,3.8,25.0,666.0,696.81,519.26
2017,4,16,14,15,282.5,413.5,3.8,25.0,654.5,705.63,527.05
2017,4,16,14,30,300.0,394.0,3.8,25.0,643.0,712.88,533.67
2017,4,16,14,45,299.5,375.0,3.8,25.0,614.5,701.32,526.77
2017,4,16,15,0,299.0,356.0,3.8,25.0,586.0,687.83,518.68
2017,4,16,15,15,327.5,327.0,3.75,25.0,565.5,689.75,522.37
2017,4,16,15,30,356.0,298.0,3.7,25.0,545.0,689.16,524.32
2017,4,16,15,45,380.5,268.5,3.65,25.0,516.0,681.34,521.18
2017,4,16,16,0,405.0,239.0,3.6,25.0,487.0,670.54,516.04
2017,4,16,16,15,345.5,227.0,3.45,24.5,425.5,598.77,465.01
2017,4,16,16,30,286.0,215.0,3.3,24.0,364.0,527.86,413.73
2017,4,16,16,45,274.0,193.0,3.2,24.0,322.5,488.47,385.77
2017,4,16,17,0,262.0,171.0,3.1,24.0,281.0,448.28,356.54
2017,4,16,17,15,242.0,147.5,2.9,23.5,237.5,398.71,319.73
2017,4,16,17,30,222.0,124.0,2.7,23.0,194.0,349.09,281.81
2017,4,16,17,45,194.0,101.0,2.55,22.5,153.5,294.18,238.21
2017,4,16,18,0,166.0,78.0,2.4,22.0,113.0,240.16,193.72
2017,4,16,18,15,115.5,56.0,2.35,21.5,76.5,173.23,136.84
2017,4,16,18,30,65.0,34.0,2.3,21.0,40.0,96.25,69.39
2017,4,16,18,45,32.5,17.0,2.25,21.0,20.0,44.93,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,18.0,11.5,10.46,0.0
2017,4,17,6,30,0.0,23.0,1.7,18.0,23.0,20.28,10.62
2017,4,17,6,45,3.5,46.5,1.9,18.5,47.0,39.76,28.62
2017,4,17,7,0,7.0,70.0,2.1,19.0,71.0,58.78,45.67
2017,4,17,7,15,21.0,93.0,2.1,19.0,99.0,75.0,60.13
2017,4,17,7,30,35.0,116.0,2.1,19.0,127.0,92.2,75.11
2017,4,17,7,45,104.0,144.5,2.1,19.5,186.0,108.25,88.62
2017,4,17,8,0,173.0,173.0,2.1,20.0,245.0,127.08,104.18
2017,4,17,8,15,157.5,200.0,2.15,20.0,272.5,143.71,117.83
2017,4,17,8,30,142.0,227.0,2.2,20.0,300.0,159.59,130.68
2017,4,17,8,45,178.0,251.0,2.25,20.5,353.0,173.67,141.63
2017,4,17,9,0,214.0,275.0,2.3,21.0,406.0,204.28,152.35
2017,4,17,9,15,257.5,292.5,2.3,21.5,462.0,228.55,165.95
2017,4,17,9,30,301.0,310.0,2.3,22.0,518.0,268.9,194.35
2017,4,17,9,45,287.5,335.0,2.35,22.5,544.0,305.86,223.69
2017,4,17,10,0,274.0,360.0,2.4,23.0,570.0,341.73,252.29
2017,4,17,10,15,236.0,386.0,2.45,23.0,573.0,377.74,281.48
2017,4,17,10,30,198.0,412.0,2.5,23.0,576.0,400.15,299.7
2017,4,17,10,45,227.5,423.0,2.6,23.5,618.0,439.57,328.89
2017,4,17,11,0,257.0,434.0,2.7,24.0,660.0,475.29,355.21
2017,4,17,11,15,323.0,421.5,2.75,24.0,712.0,524.65,392.16
2017,4,17,11,30,389.0,409.0,2.8,24.0,764.0,579.41,432.84
2017,4,17,11,45,332.5,438.5,2.85,24.5,745.0,591.88,440.7
2017,4,17,12,0,276.0,468.0,2.9,25.0,726.0,599.75,444.98
2017,4,17,12,15,173.0,461.0,2.9,25.0,623.0,537.35,399.54
2017,4,17,12,30,70.0,454.0,2.9,25.0,520.0,461.42,343.47
2017,4,17,12,45,74.5,456.0,2.95,25.0,525.5,475.07,354.01
2017,4,17,13,0,79.0,458.0,3.0,25.0,531.0,488.86,364.26
2017,4,17,13,15,58.5,425.0,2.95,25.0,479.0,447.37,334.08
2017,4,17,13,30,38.0,392.0,2.9,25.0,427.0,403.27,301.93
2017,4,17,13,45,25.0,319.5,2.9,25.0,342.5,325.27,244.84
2017,4,17,14,0,12.0,247.0,2.9,25.0,258.0,235.71,177.87
2017,4,17,14,15,6.0,189.0,2.85,24.5,194.5,176.6,133.25
2017,4,17,14,30,0.0,131.0,2.8,24.0,131.0,117.43,87.54
2017,4,17,14,45,0.5,142.0,2.8,24.0,142.5,128.16,96.21
2017,4,17,15,0,1.0,153.0,2.8,24.0,154.0,139.11,104.99
2017,4,17,15,15,0.5,150.0,2.75,23.5,150.5,136.08,103.02
2017,4,17,15,30,0.0,147.0,2.7,23.0,147.0,133.1,101.11
2017,4,17,15,45,5.0,173.5,2.65,23.0,176.5,164.4,126.33
2017,4,17,16,0,10.0,200.0,2.6,23.0,206.0,197.54,152.9
2017,4,17,16,15,5.0,176.5,2.5,22.5,179.5,170.32,131.94
2017,4,17,16,30,0.0,153.0,2.4,22.0,153.0,143.07,110.76
2017,4,17,16,45,56.0,165.0,2.35,22.0,188.5,222.96,177.28
2017,4,17,17,0,112.0,177.0,2.3,22.0,224.0,308.56,246.81
2017,4,17,17,15,93.0,154.0,2.1,21.5,189.0,250.68,201.4
2017,4,17,17,30,74.0,131.0,1.9,21.0,154.0,209.66,168.79
2017,4,17,17,45,59.0,105.0,1.7,20.5,121.0,167.83,134.76
2017,4,17,18,0,44.0,79.0,1.5,20.0,88.0,125.84,99.68
2017,4,17,18,15,22.0,54.5,1.4,19.5,59.0,80.85,61.27
2017,4,17,18,30,0.0,30.0,1.3,19.0,30.0,29.67,17.52
2017,4,17,18,45,0.0,15.0,1.25,18.5,15.0,13.53,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.5,1.65,16.0,24.5,15.06,0.0
2017,4,18,6,30,127.0,37.0,1.8,16.0,49.0,29.5,18.5
2017,4,18,6,45,228.0,55.5,1.95,16.5,95.5,42.47,31.28
2017,4,18,7,0,329.0,74.0,2.1,17.0,142.0,55.66,43.36
2017,4,18,7,15,198.5,98.0,2.1,17.5,143.0,73.83,59.49
2017,4,18,7,30,68.0,122.0,2.1,18.0,144.0,96.33,78.99
2017,4,18,7,45,72.5,149.5,2.1,18.5,177.0,115.76,95.41
2017,4,18,8,0,77.0,177.0,2.1,19.0,210.0,134.65,111.01
2017,4,18,8,15,62.0,193.5,2.1,19.5,222.5,146.56,120.42
2017,4,18,8,30,47.0,210.0,2.1,20.0,235.0,158.09,129.37
2017,4,18,8,45,255.5,215.0,2.1,20.5,369.5,143.29,116.27
2017,4,18,9,0,464.0,220.0,2.1,21.0,504.0,167.6,115.37
2017,4,18,9,15,472.5,237.0,2.1,21.5,546.0,211.98,143.94
2017,4,18,9,30,481.0,254.0,2.1,22.0,588.0,257.71,178.34
2017,4,18,9,45,495.0,264.0,2.1,22.5,626.0,301.26,212.97
2017,4,18,10,0,509.0,274.0,2.1,23.0,664.0,346.44,249.5
2017,4,18,10,15,340.0,340.0,2.1,23.0,606.0,375.08,277.3
2017,4,18,10,30,171.0,406.0,2.1,23.0,548.0,385.77,288.78
2017,4,18,10,45,174.5,419.5,2.15,23.5,568.5,413.28,309.14
2017,4,18,11,0,178.0,433.0,2.2,24.0,589.0,441.24,329.44
2017,4,18,11,15,169.5,451.5,2.2,24.0,603.0,466.62,348.0
2017,4,18,11,30,161.0,470.0,2.2,24.0,617.0,491.52,365.91
2017,4,18,11,45,260.5,454.0,2.25,24.5,696.0,557.41,413.85
2017,4,18,12,0,360.0,438.0,2.3,25.0,775.0,635.38,469.42
2017,4,18,12,15,409.0,425.0,2.3,25.0,809.5,684.9,504.57
2017,4,18,12,30,458.0,412.0,2.3,25.0,844.0,738.36,542.2
2017,4,18,12,45,665.5,279.0,2.35,25.5,904.0,817.27,600.33
2017,4,18,13,0,873.0,146.0,2.4,26.0,964.0,889.44,649.84
2017,4,18,13,15,869.5,145.0,2.45,26.0,950.5,914.25,666.16
2017,4,18,13,30,866.0,144.0,2.5,26.0,937.0,935.9,680.92
2017,4,18,13,45,441.0,215.0,2.55,26.0,618.5,648.81,485.1
2017,4,18,14,0,16.0,286.0,2.6,26.0,300.0,276.18,206.42
2017,4,18,14,15,429.5,210.5,2.6,26.0,568.0,652.65,493.87
2017,4,18,14,30,843.0,135.0,2.6,26.0,836.0,986.25,720.19
2017,4,18,14,45,625.5,229.0,2.65,26.0,736.5,889.09,654.44
2017,4,18,15,0,408.0,323.0,2.7,26.0,637.0,759.88,563.84
2017,4,18,15,15,589.5,229.0,2.7,25.5,655.0,857.99,639.39
2017,4,18,15,30,771.0,135.0,2.7,25.0,673.0,933.07,692.64
2017,4,18,15,45,614.0,180.0,2.75,25.0,589.5,834.67,627.68
2017,4,18,16,0,457.0,225.0,2.8,25.0,506.0,723.57,550.31
2017,4,18,16,15,230.5,195.0,2.75,24.5,337.0,451.92,352.37
2017,4,18,16,30,4.0,165.0,2.7,24.0,168.0,159.4,122.53
2017,4,18,16,45,80.0,171.5,2.7,24.0,206.0,252.47,200.05
2017,4,18,17,0,156.0,178.0,2.7,24.0,244.0,348.21,277.3
2017,4,18,17,15,141.0,153.5,2.45,23.5,207.0,305.61,244.51
2017,4,18,17,30,126.0,129.0,2.2,23.0,170.0,263.0,211.43
2017,4,18,17,45,101.5,105.0,1.95,22.5,133.5,213.86,171.85
2017,4,18,18,0,77.0,81.0,1.7,22.0,97.0,165.5,131.78
2017,4,18,18,15,48.0,57.5,1.6,21.5,66.5,103.75,79.94
2017,4,18,18,30,19.0,34.0,1.5,21.0,36.0,54.19,36.93
2017,4,18,18,45,9.5,17.0,1.45,20.5,18.0,24.62,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.0,17.5,1.8,17.5,27.0,13.81,0.0
2017,4,19,6,30,194.0,35.0,2.0,18.0,54.0,27.26,16.74
2017,4,19,6,45,292.5,50.0,2.25,18.5,100.5,38.32,27.49
2017,4,19,7,0,391.0,65.0,2.5,19.0,147.0,49.01,37.25
2017,4,19,7,15,459.0,76.0,2.55,19.5,200.5,57.5,44.82
2017,4,19,7,30,527.0,87.0,2.6,20.0,254.0,63.84,50.27
2017,4,19,7,45,263.5,107.5,2.65,20.5,191.0,80.15,64.15
2017,4,19,8,0,0.0,128.0,2.7,21.0,128.0,107.79,87.43
2017,4,19,8,15,0.0,120.5,2.7,21.5,120.5,103.24,83.04
2017,4,19,8,30,0.0,113.0,2.7,22.0,113.0,98.08,78.2
2017,4,19,8,45,17.0,178.5,2.75,22.5,189.0,148.41,119.81
2017,4,19,9,0,34.0,244.0,2.8,23.0,265.0,187.05,143.1
2017,4,19,9,15,18.5,210.0,2.8,23.5,222.0,178.03,135.6
2017,4,19,9,30,3.0,176.0,2.8,24.0,179.0,151.5,114.94
2017,4,19,9,45,136.0,270.0,2.85,24.5,375.5,239.07,177.45
2017,4,19,10,0,269.0,364.0,2.9,25.0,572.0,345.09,253.88
2017,4,19,10,15,565.0,245.0,2.95,25.0,707.0,379.89,276.4
2017,4,19,10,30,861.0,126.0,3.0,25.0,842.0,458.1,335.29
2017,4,19,10,45,514.5,286.5,3.05,25.5,719.0,462.15,343.25
2017,4,19,11,0,168.0,447.0,3.1,26.0,596.0,446.98,332.4
2017,4,19,11,15,526.0,289.5,3.15,26.0,769.5,536.94,401.57
2017,4,19,11,30,884.0,132.0,3.2,26.0,943.0,662.33,496.34
2017,4,19,11,45,618.5,287.5,3.25,26.5,859.0,657.89,489.43
2017,4,19,12,0,353.0,443.0,3.3,27.0,775.0,635.51,468.75
2017,4,19,12,15,393.5,428.0,3.35,27.0,799.0,676.84,499.2
2017,4,19,12,30,434.0,413.0,3.4,27.0,823.0,721.35,531.3
2017,4,19,12,45,647.0,283.0,3.5,27.5,892.0,806.93,595.02
2017,4,19,13,0,860.0,153.0,3.6,28.0,961.0,886.12,650.43
2017,4,19,13,15,857.0,152.0,3.6,28.0,948.0,911.08,666.77
2017,4,19,13,30,854.0,151.0,3.6,28.0,935.0,932.97,681.51
2017,4,19,13,45,852.0,148.0,3.65,28.0,914.5,950.72,693.91
2017,4,19,14,0,850.0,145.0,3.7,28.0,894.0,965.14,704.29
2017,4,19,14,15,842.0,143.0,3.7,28.0,865.0,982.24,716.28
2017,4,19,14,30,834.0,141.0,3.7,28.0,836.0,985.24,719.14
2017,4,19,14,45,486.0,259.0,3.75,28.0,659.5,778.68,578.46
2017,4,19,15,0,138.0,377.0,3.8,28.0,483.0,535.83,400.05
2017,4,19,15,15,464.0,252.0,3.8,27.5,581.5,760.31,571.97
2017,4,19,15,30,790.0,127.0,3.8,27.0,680.0,943.75,702.49
2017,4,19,15,45,773.5,122.5,3.8,27.0,632.5,918.61,686.01
2017,4,19,16,0,757.0,118.0,3.8,27.0,585.0,890.55,669.11
2017,4,19,16,15,733.0,113.5,3.7,26.5,532.5,858.51,650.19
2017,4,19,16,30,709.0,109.0,3.6,26.0,480.0,818.93,625.81
2017,4,19,16,45,678.0,102.5,3.55,26.0,425.5,768.72,592.58
2017,4,19,17,0,647.0,96.0,3.5,26.0,371.0,717.43,557.95
2017,4,19,17,15,601.5,89.0,3.25,25.5,315.5,652.55,512.73
2017,4,19,17,30,556.0,82.0,3.0,25.0,260.0,588.24,466.49
2017,4,19,17,45,494.0,71.5,2.75,24.5,206.5,507.94,406.11
2017,4,19,18,0,432.0,61.0,2.5,24.0,153.0,430.53,344.77
2017,4,19,18,15,332.0,47.5,2.45,23.0,105.5,323.63,257.67
2017,4,19,18,30,232.0,34.0,2.4,22.0,58.0,230.78,175.23
2017,4,19,18,45,116.0,17.0,2.4,21.5,29.0,112.33,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,115.0,17.5,3.0,19.5,29.0,13.79,0.0
2017,4,20,6,30,230.0,35.0,3.2,20.0,58.0,27.28,16.76
2017,4,20,6,45,333.5,48.5,3.45,20.5,106.5,37.22,26.34
2017,4,20,7,0,437.0,62.0,3.7,21.0,155.0,48.15,36.2
2017,4,20,7,15,218.5,65.5,3.8,21.5,112.0,47.4,35.69
2017,4,20,7,30,0.0,69.0,3.9,22.0,69.0,60.64,47.09
2017,4,20,7,45,0.0,80.5,4.05,22.5,80.5,70.52,55.38
2017,4,20,8,0,0.0,92.0,4.2,23.0,92.0,80.32,63.44
2017,4,20,8,15,0.0,104.5,4.2,23.0,104.5,90.84,72.11
2017,4,20,8,30,0.0,117.0,4.2,23.0,117.0,101.26,80.62
2017,4,20,8,45,0.0,122.5,4.2,23.5,122.5,106.11,84.2
2017,4,20,9,0,0.0,128.0,4.2,24.0,128.0,111.16,84.0
2017,4,20,9,15,3.5,164.0,4.15,24.5,166.5,140.99,106.99
2017,4,20,9,30,7.0,200.0,4.1,25.0,205.0,171.19,129.89
2017,4,20,9,45,18.0,252.5,4.05,25.5,266.0,216.44,163.83
2017,4,20,10,0,29.0,305.0,4.0,26.0,327.0,252.13,190.06
2017,4,20,10,15,36.5,333.5,3.95,26.0,363.5,280.93,211.46
2017,4,20,10,30,44.0,362.0,3.9,26.0,400.0,311.2,233.9
2017,4,20,10,45,94.0,404.5,3.85,26.5,487.5,373.36,279.19
2017,4,20,11,0,144.0,447.0,3.8,27.0,575.0,435.06,323.74
2017,4,20,11,15,513.0,291.0,3.75,27.0,760.5,532.08,397.8
2017,4,20,11,30,882.0,135.0,3.7,27.0,946.0,665.57,498.31
2017,4,20,11,45,625.0,285.0,3.7,27.5,863.5,661.74,491.75
2017,4,20,12,0,368.0,435.0,3.7,28.0,781.0,640.52,471.86
2017,4,20,12,15,330.0,453.5,3.65,28.0,765.0,651.58,479.3
2017,4,20,12,30,292.0,472.0,3.6,28.0,749.0,659.6,484.19
2017,4,20,12,45,586.0,306.0,3.6,28.5,859.0,777.69,572.43
2017,4,20,13,0,880.0,140.0,3.6,29.0,969.0,893.48,652.89
2017,4,20,13,15,877.0,139.5,3.6,29.0,956.0,919.11,669.31
2017,4,20,13,30,874.0,139.0,3.6,29.0,943.0,941.61,684.35
2017,4,20,13,45,865.5,140.0,3.6,29.0,920.5,957.16,694.94
2017,4,20,14,0,857.0,141.0,3.6,29.0,898.0,969.27,703.45
2017,4,20,14,15,506.5,279.5,3.6,29.0,723.0,801.07,588.73
2017,4,20,14,30,156.0,418.0,3.6,29.0,548.0,583.5,430.07
2017,4,20,14,45,484.0,277.5,3.65,29.0,657.0,797.09,590.3
2017,4,20,15,0,812.0,137.0,3.7,29.0,766.0,975.8,714.0
2017,4,20,15,15,797.5,134.0,3.7,28.5,723.0,960.73,705.61
2017,4,20,15,30,783.0,131.0,3.7,28.0,680.0,942.37,696.61
2017,4,20,15,45,765.0,127.0,3.7,28.0,632.5,916.37,681.15
2017,4,20,16,0,747.0,123.0,3.7,28.0,585.0,893.48,667.85
2017,4,20,16,15,722.5,118.0,3.65,27.5,533.0,855.02,644.86
2017,4,20,16,30,698.0,113.0,3.6,27.0,481.0,814.51,620.21
2017,4,20,16,45,664.5,107.0,3.6,27.0,426.0,762.9,586.28
2017,4,20,17,0,631.0,101.0,3.6,27.0,371.0,710.33,550.99
2017,4,20,17,15,585.0,93.5,3.3,26.5,315.5,644.76,505.18
2017,4,20,17,30,539.0,86.0,3.0,26.0,260.0,579.78,458.38
2017,4,20,17,45,473.5,75.5,2.75,25.5,206.5,497.19,396.44
2017,4,20,18,0,408.0,65.0,2.5,25.0,153.0,414.03,330.67
2017,4,20,18,15,310.0,50.5,2.4,24.5,105.5,313.18,247.96
2017,4,20,18,30,212.0,36.0,2.3,24.0,58.0,221.09,167.04
2017,4,20,18,45,106.0,18.0,2.25,23.5,29.0,108.77,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,97.0,19.0,4.15,19.5,29.5,14.94,0.0
2017,4,21,6,30,194.0,38.0,4.3,20.0,59.0,29.52,18.76
2017,4,21,6,45,296.5,53.0,4.45,20.5,106.5,40.51,29.19
2017,4,21,7,0,399.0,68.0,4.6,21.0,154.0,51.14,38.81
2017,4,21,7,15,199.5,70.5,4.65,21.5,113.5,54.73,42.05
2017,4,21,7,30,0.0,73.0,4.7,22.0,73.0,63.88,49.89
2017,4,21,7,45,192.5,112.0,4.8,22.5,194.5,82.62,65.76
2017,4,21,8,0,385.0,151.0,4.9,23.0,316.0,102.33,82.17
2017,4,21,8,15,230.5,188.5,4.95,23.5,291.0,129.86,104.87
2017,4,21,8,30,76.0,226.0,5.0,24.0,266.0,167.86,135.88
2017,4,21,8,45,199.5,244.5,5.05,24.5,365.0,172.1,138.57
2017,4,21,9,0,323.0,263.0,5.1,25.0,464.0,198.86,141.78
2017,4,21,9,15,340.5,282.5,5.15,25.0,508.5,238.14,168.3
2017,4,21,9,30,358.0,302.0,5.2,25.0,553.0,279.8,199.72
2017,4,21,9,45,303.5,336.5,5.3,25.5,559.0,315.51,230.12
2017,4,21,10,0,249.0,371.0,5.4,26.0,565.0,345.67,255.75
2017,4,21,10,15,539.5,257.0,5.45,26.5,701.5,384.97,281.8
2017,4,21,10,30,830.0,143.0,5.5,27.0,838.0,458.16,337.05
2017,4,21,10,45,433.0,258.5,5.6,27.5,622.5,405.64,303.46
2017,4,21,11,0,36.0,374.0,5.7,28.0,407.0,329.96,246.87
2017,4,21,11,15,42.0,394.5,5.7,28.0,433.5,355.76,266.12
2017,4,21,11,30,48.0,415.0,5.7,28.0,460.0,382.7,285.98
2017,4,21,11,45,240.0,413.0,5.75,28.5,639.5,512.84,383.82
2017,4,21,12,0,432.0,411.0,5.8,29.0,819.0,666.04,495.82
2017,4,21,12,15,282.0,450.5,5.75,29.0,717.5,613.52,455.63
2017,4,21,12,30,132.0,490.0,5.7,29.0,616.0,546.43,404.61
2017,4,21,12,45,110.5,479.5,5.7,29.0,584.5,527.28,390.9
2017,4,21,13,0,89.0,469.0,5.7,29.0,553.0,508.63,377.28
2017,4,21,13,15,476.0,307.5,5.65,29.0,747.0,734.95,549.92
2017,4,21,13,30,863.0,146.0,5.6,29.0,941.0,939.5,695.8
2017,4,21,13,45,456.5,272.5,5.55,29.5,692.5,719.01,537.17
2017,4,21,14,0,50.0,399.0,5.5,30.0,444.0,432.5,320.55
2017,4,21,14,15,190.5,394.5,5.45,30.0,555.5,584.59,435.81
2017,4,21,14,30,331.0,390.0,5.4,30.0,667.0,741.45,549.89
2017,4,21,14,45,578.0,260.5,5.35,30.0,718.5,872.55,648.22
2017,4,21,15,0,825.0,131.0,5.3,30.0,770.0,983.08,725.33
2017,4,21,15,15,623.0,206.5,5.2,29.5,674.0,875.87,654.12
2017,4,21,15,30,421.0,282.0,5.1,29.0,578.0,753.98,566.88
2017,4,21,15,45,591.0,199.5,5.05,29.0,583.5,835.33,630.93
2017,4,21,16,0,761.0,117.0,5.0,29.0,589.0,894.98,673.66
2017,4,21,16,15,737.0,112.5,4.85,28.5,537.0,862.61,653.44
2017,4,21,16,30,713.0,108.0,4.7,28.0,485.0,822.84,628.39
2017,4,21,16,45,680.0,102.5,4.55,28.0,430.0,771.89,593.85
2017,4,21,17,0,647.0,97.0,4.4,28.0,375.0,719.97,558.37
2017,4,21,17,15,602.0,90.0,3.95,27.5,319.5,655.39,512.95
2017,4,21,17,30,557.0,83.0,3.5,27.0,264.0,591.36,466.6
2017,4,21,17,45,490.5,73.5,3.05,26.5,210.0,508.57,404.24
2017,4,21,18,0,424.0,64.0,2.6,26.0,156.0,428.85,341.1
2017,4,21,18,15,325.5,50.0,2.4,25.0,108.5,323.16,255.56
2017,4,21,18,30,227.0,36.0,2.2,24.0,61.0,230.55,175.0
2017,4,21,18,45,113.5,18.0,2.05,23.5,30.5,113.82,11.25
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,5.35,13.5,28.0,17.48,0.0
2017,4,22,6,30,115.0,43.0,5.4,13.0,56.0,34.01,23.35
2017,4,22,6,45,199.5,64.5,5.45,13.0,102.0,50.15,38.68
2017,4,22,7,0,284.0,86.0,5.5,13.0,148.0,65.84,53.23
2017,4,22,7,15,142.0,67.0,5.45,13.0,98.0,51.93,41.05
2017,4,22,7,30,0.0,48.0,5.4,13.0,48.0,42.35,32.47
2017,4,22,7,45,0.0,59.0,5.4,13.5,59.0,52.11,41.04
2017,4,22,8,0,0.0,70.0,5.4,14.0,70.0,61.89,49.47
2017,4,22,8,15,0.0,88.5,5.4,14.5,88.5,78.05,63.38
2017,4,22,8,30,0.0,107.0,5.4,15.0,107.0,93.4,76.38
2017,4,22,8,45,0.0,113.0,5.4,15.5,113.0,98.62,80.46
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,103.95,80.81
2017,4,22,9,15,18.5,203.5,5.4,16.0,217.0,173.66,136.61
2017,4,22,9,30,37.0,288.0,5.4,16.0,315.0,230.57,181.12
2017,4,22,9,45,35.0,302.0,5.45,16.5,329.0,246.19,193.02
2017,4,22,10,0,33.0,316.0,5.5,17.0,343.0,261.64,204.79
2017,4,22,10,15,69.0,363.5,5.5,17.0,421.0,314.76,245.69
2017,4,22,10,30,105.0,411.0,5.5,17.0,499.0,372.89,290.48
2017,4,22,10,45,69.0,388.5,5.5,17.5,447.0,350.44,272.96
2017,4,22,11,0,33.0,366.0,5.5,18.0,395.0,322.4,250.79
2017,4,22,11,15,24.5,331.5,5.45,18.0,353.5,295.55,229.92
2017,4,22,11,30,16.0,297.0,5.4,18.0,312.0,269.1,209.22
2017,4,22,11,45,37.0,369.5,5.4,18.5,405.0,344.77,267.59
2017,4,22,12,0,58.0,442.0,5.4,19.0,498.0,427.06,329.78
2017,4,22,12,15,46.0,421.5,5.35,19.0,466.0,407.93,314.88
2017,4,22,12,30,34.0,401.0,5.3,19.0,434.0,386.82,298.67
2017,4,22,12,45,26.5,365.0,5.3,19.5,390.5,353.55,272.84
2017,4,22,13,0,19.0,329.0,5.3,20.0,347.0,311.96,240.58
2017,4,22,13,15,20.5,333.5,5.2,20.0,352.5,319.46,246.54
2017,4,22,13,30,22.0,338.0,5.1,20.0,358.0,327.08,252.52
2017,4,22,13,45,17.0,288.5,5.1,20.0,304.0,278.11,215.02
2017,4,22,14,0,12.0,239.0,5.1,20.0,250.0,228.35,176.58
2017,4,22,14,15,13.0,253.0,5.05,20.0,264.5,243.46,188.68
2017,4,22,14,30,14.0,267.0,5.0,20.0,279.0,258.99,201.04
2017,4,22,14,45,12.5,251.5,4.95,20.0,262.0,243.84,189.48
2017,4,22,15,0,11.0,236.0,4.9,20.0,245.0,228.49,177.8
2017,4,22,15,15,8.5,213.5,4.9,20.0,220.5,205.12,159.72
2017,4,22,15,30,6.0,191.0,4.9,20.0,196.0,181.57,141.38
2017,4,22,15,45,8.0,196.0,4.9,20.0,201.5,189.64,148.32
2017,4,22,16,0,10.0,201.0,4.9,20.0,207.0,198.3,155.76
2017,4,22,16,15,14.5,197.0,4.85,19.5,205.0,200.58,158.61
2017,4,22,16,30,19.0,193.0,4.8,19.0,203.0,203.29,161.85
2017,4,22,16,45,312.0,153.5,4.8,19.0,289.0,473.41,387.55
2017,4,22,17,0,605.0,114.0,4.8,19.0,375.0,704.33,569.98
2017,4,22,17,15,559.0,105.0,4.6,18.5,319.5,637.41,519.62
2017,4,22,17,30,513.0,96.0,4.4,18.0,264.0,565.45,465.34
2017,4,22,17,45,450.5,84.0,4.25,17.5,210.5,485.78,402.71
2017,4,22,18,0,388.0,72.0,4.1,17.0,157.0,409.78,339.81
2017,4,22,18,15,293.5,56.0,3.85,16.5,109.0,310.2,254.69
2017,4,22,18,30,199.0,40.0,3.6,16.0,61.0,218.93,172.29
2017,4,22,18,45,99.5,20.0,3.4,15.5,30.5,109.83,22.84
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,19.0,3.65,8.5,36.5,15.35,1.21
2017,4,23,6,30,316.0,38.0,3.8,9.0,73.0,31.11,21.42
2017,4,23,6,45,421.5,49.5,4.0,10.0,125.5,39.24,29.51
2017,4,23,7,0,527.0,61.0,4.2,11.0,178.0,47.08,36.86
2017,4,23,7,15,593.0,69.0,4.35,12.0,236.0,51.53,40.88
2017,4,23,7,30,659.0,77.0,4.5,13.0,294.0,55.83,44.55
2017,4,23,7,45,704.0,82.5,4.65,14.0,354.0,57.93,46.12
2017,4,23,8,0,749.0,88.0,4.8,15.0,414.0,59.94,47.53
2017,4,23,8,15,779.5,92.5,4.85,15.5,471.5,67.38,53.77
2017,4,23,8,30,810.0,97.0,4.9,16.0,529.0,68.61,54.52
2017,4,23,8,45,834.0,100.0,5.0,16.5,584.0,79.02,52.19
2017,4,23,9,0,858.0,103.0,5.1,17.0,639.0,134.22,73.77
2017,4,23,9,15,874.0,106.0,5.0,17.5,689.0,191.25,112.48
2017,4,23,9,30,890.0,109.0,4.9,18.0,739.0,258.31,166.86
2017,4,23,9,45,904.0,110.5,4.85,18.5,783.5,316.49,217.42
2017,4,23,10,0,918.0,112.0,4.8,19.0,828.0,375.58,269.5
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.5,433.9,320.44
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,492.13,369.98
2017,4,23,10,45,943.5,116.5,4.55,20.5,933.0,548.21,416.47
2017,4,23,11,0,951.0,117.0,4.5,21.0,963.0,603.57,460.86
2017,4,23,11,15,955.0,118.0,4.4,21.0,984.5,656.33,502.65
2017,4,23,11,30,959.0,119.0,4.3,21.0,1006.0,707.6,542.18
2017,4,23,11,45,961.0,120.0,4.25,21.5,1019.0,755.85,577.64
2017,4,23,12,0,963.0,121.0,4.2,22.0,1032.0,802.08,610.47
2017,4,23,12,15,963.5,121.0,4.15,22.0,1036.0,844.14,639.23
2017,4,23,12,30,964.0,121.0,4.1,22.0,1040.0,883.7,666.06
2017,4,23,12,45,964.5,120.0,4.1,22.5,1035.5,919.7,689.22
2017,4,23,13,0,965.0,119.0,4.1,23.0,1031.0,952.8,710.25
2017,4,23,13,15,962.0,118.5,4.05,23.0,1017.5,980.15,728.45
2017,4,23,13,30,959.0,118.0,4.0,23.0,1004.0,1004.08,744.4
2017,4,23,13,45,955.5,116.5,3.95,23.0,982.5,1023.03,757.12
2017,4,23,14,0,952.0,115.0,3.9,23.0,961.0,1038.31,767.52
2017,4,23,14,15,945.5,113.5,3.85,23.0,931.0,1046.95,773.69
2017,4,23,14,30,939.0,112.0,3.8,23.0,901.0,1051.79,777.56
2017,4,23,14,45,927.5,111.5,3.75,23.0,862.5,1048.98,776.58
2017,4,23,15,0,916.0,111.0,3.7,23.0,824.0,1042.47,773.38
