Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,14,30,693.0,221.0,4.7,31.0,813.0,949.97,692.36
2017,5,3,14,45,682.0,216.5,5.05,31.0,778.5,943.55,691.71
2017,5,3,15,0,671.0,212.0,5.4,31.0,744.0,933.96,688.84
2017,5,3,15,15,346.5,238.5,5.7,30.5,512.5,634.13,478.55
2017,5,3,15,30,22.0,265.0,6.0,30.0,281.0,271.38,204.24
2017,5,3,15,45,172.0,269.0,6.35,30.0,379.5,462.37,354.37
2017,5,3,16,0,322.0,273.0,6.7,30.0,478.0,634.94,486.47
2017,5,3,16,15,305.0,255.5,6.8,29.0,437.0,597.92,462.15
2017,5,3,16,30,288.0,238.0,6.9,28.0,396.0,560.12,437.35
2017,5,3,16,45,404.5,189.0,7.0,27.5,385.5,622.18,490.13
2017,5,3,17,0,521.0,140.0,7.1,27.0,375.0,658.8,523.74
2017,5,3,17,15,478.0,129.0,6.9,26.0,322.0,595.52,478.08
2017,5,3,17,30,435.0,118.0,6.7,25.0,269.0,533.35,431.98
2017,5,3,17,45,404.0,99.5,6.55,24.5,220.0,472.58,384.97
2017,5,3,18,0,373.0,81.0,6.4,24.0,171.0,412.67,336.71
2017,5,3,18,15,291.0,65.0,6.05,23.5,124.0,321.56,260.33
2017,5,3,18,30,209.0,49.0,5.7,23.0,77.0,237.28,187.24
2017,5,3,18,45,119.5,29.5,5.35,22.5,43.5,133.48,88.48
2017,5,3,19,0,30.0,10.0,5.0,22.0,10.0,26.21,0.0
2017,5,3,19,15,15.0,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,49.0,8.0,4.3,12.0,10.0,7.28,0.0
2017,5,4,6,0,98.0,16.0,4.4,12.0,20.0,12.63,0.0
2017,5,4,6,15,236.0,31.0,4.7,12.5,60.5,24.24,14.35
2017,5,4,6,30,374.0,46.0,5.0,13.0,101.0,36.94,26.83
2017,5,4,6,45,460.5,56.5,5.35,13.5,154.0,43.94,33.53
2017,5,4,7,0,547.0,67.0,5.7,14.0,207.0,50.67,39.72
2017,5,4,7,15,604.0,74.5,5.7,14.5,264.0,54.54,43.15
2017,5,4,7,30,661.0,82.0,5.7,15.0,321.0,58.25,46.27
2017,5,4,7,45,698.0,88.5,5.7,16.0,378.5,60.9,48.26
2017,5,4,8,0,735.0,95.0,5.7,17.0,436.0,63.36,50.03
2017,5,4,8,15,763.0,99.5,5.65,17.5,492.0,71.09,56.43
2017,5,4,8,30,791.0,104.0,5.6,18.0,548.0,72.06,56.94
2017,5,4,8,45,808.5,109.5,5.55,18.5,600.0,111.47,64.2
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,166.21,95.53
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.5,220.96,136.88
2017,5,4,9,30,857.0,121.0,5.4,20.0,749.0,277.43,184.4
2017,5,4,9,45,867.0,124.5,5.35,20.5,790.5,334.2,234.1
2017,5,4,10,0,877.0,128.0,5.3,21.0,832.0,397.77,288.98
2017,5,4,10,15,886.0,130.0,5.25,21.5,868.0,453.21,336.73
2017,5,4,10,30,895.0,132.0,5.2,22.0,904.0,508.58,383.19
2017,5,4,10,45,903.5,132.5,5.2,22.5,933.0,562.33,427.15
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,615.51,469.36
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,665.88,509.27
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,714.91,547.23
2017,5,4,11,45,926.5,133.5,5.25,23.5,1017.0,761.14,581.49
2017,5,4,12,0,932.0,132.0,5.3,24.0,1030.0,805.72,613.16
2017,5,4,12,15,932.5,132.0,5.35,24.0,1033.5,845.81,641.3
2017,5,4,12,30,933.0,132.0,5.4,24.0,1037.0,883.6,667.75
2017,5,4,12,45,934.0,130.5,5.5,24.5,1032.5,918.01,690.73
2017,5,4,13,0,935.0,129.0,5.6,25.0,1028.0,949.71,711.77
2017,5,4,13,15,932.0,128.0,5.6,25.0,1014.0,975.28,729.44
2017,5,4,13,30,929.0,127.0,5.6,25.0,1000.0,997.55,744.95
2017,5,4,13,45,925.5,125.0,5.7,25.0,978.5,1014.96,757.94
2017,5,4,14,0,922.0,123.0,5.8,25.0,957.0,1028.8,768.69
2017,5,4,14,15,915.5,121.5,5.85,25.0,927.5,1036.6,775.16
2017,5,4,14,30,909.0,120.0,5.9,25.0,898.0,1040.74,779.36
2017,5,4,14,45,893.5,121.5,5.95,25.0,859.0,1035.45,777.32
2017,5,4,15,0,878.0,123.0,6.0,25.0,820.0,1026.66,773.08
2017,5,4,15,15,865.5,120.5,5.95,24.5,777.0,1013.16,766.66
2017,5,4,15,30,853.0,118.0,5.9,24.0,734.0,1007.38,765.73
2017,5,4,15,45,839.0,114.0,5.9,24.0,686.0,984.02,751.47
2017,5,4,16,0,825.0,110.0,5.9,24.0,638.0,957.58,735.19
2017,5,4,16,15,803.5,106.0,5.8,23.5,585.0,921.07,712.6
2017,5,4,16,30,782.0,102.0,5.7,23.0,532.0,882.18,688.13
2017,5,4,16,45,754.0,97.0,5.6,23.0,476.0,834.02,655.3
2017,5,4,17,0,726.0,92.0,5.5,23.0,420.0,790.11,625.16
2017,5,4,17,15,685.5,86.0,5.2,22.5,362.5,727.88,581.05
2017,5,4,17,30,645.0,80.0,4.9,22.0,305.0,665.83,535.97
2017,5,4,17,45,586.0,72.0,4.65,21.5,249.0,587.19,476.7
2017,5,4,18,0,527.0,64.0,4.4,21.0,193.0,511.02,416.93
2017,5,4,18,15,435.5,53.5,3.95,20.0,141.0,411.8,335.79
2017,5,4,18,30,344.0,43.0,3.5,19.0,89.0,319.02,255.77
2017,5,4,18,45,203.5,27.5,3.05,18.5,51.0,195.95,136.52
2017,5,4,19,0,63.0,12.0,2.6,18.0,13.0,46.91,0.0
2017,5,4,19,15,31.5,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.5,8.5,1.6,11.5,10.5,7.73,0.0
2017,5,5,6,0,93.0,17.0,1.7,12.0,21.0,13.41,0.0
2017,5,5,6,15,229.5,32.5,2.05,13.0,62.5,25.38,15.46
2017,5,5,6,30,366.0,48.0,2.4,14.0,104.0,38.63,28.26
2017,5,5,6,45,453.0,59.0,2.75,15.0,157.0,45.98,35.17
2017,5,5,7,0,540.0,70.0,3.1,16.0,210.0,53.04,41.52
2017,5,5,7,15,597.5,78.0,3.1,17.0,267.5,57.2,45.05
2017,5,5,7,30,655.0,86.0,3.1,18.0,325.0,61.17,48.26
2017,5,5,7,45,693.0,92.5,3.15,19.0,383.0,63.68,50.08
2017,5,5,8,0,731.0,99.0,3.2,20.0,441.0,66.02,51.7
2017,5,5,8,15,760.0,104.0,3.3,20.5,497.5,67.07,52.28
2017,5,5,8,30,789.0,109.0,3.4,21.0,554.0,75.56,59.2
2017,5,5,8,45,809.0,113.5,3.5,21.5,606.5,116.43,66.51
2017,5,5,9,0,829.0,118.0,3.6,22.0,659.0,170.73,97.43
2017,5,5,9,15,845.0,121.5,3.6,22.5,707.5,226.07,138.75
2017,5,5,9,30,861.0,125.0,3.6,23.0,756.0,283.2,185.94
2017,5,5,9,45,872.5,128.0,3.6,23.5,799.0,340.22,234.79
2017,5,5,10,0,884.0,131.0,3.6,24.0,842.0,404.06,288.59
2017,5,5,10,15,893.0,133.0,3.6,24.0,878.0,459.85,336.09
2017,5,5,10,30,902.0,135.0,3.6,24.0,914.0,515.57,382.44
2017,5,5,10,45,907.5,137.0,3.6,24.5,942.5,569.24,425.22
2017,5,5,11,0,913.0,139.0,3.6,25.0,971.0,622.06,466.0
2017,5,5,11,15,917.5,140.0,3.55,25.5,992.0,672.47,503.63
2017,5,5,11,30,922.0,141.0,3.5,26.0,1013.0,721.54,539.12
2017,5,5,11,45,927.0,140.5,3.45,26.5,1025.5,768.27,571.99
2017,5,5,12,0,932.0,140.0,3.4,27.0,1038.0,813.35,602.34
2017,5,5,12,15,932.5,140.0,3.35,27.0,1042.0,853.51,628.77
2017,5,5,12,30,933.0,140.0,3.3,27.0,1046.0,891.39,653.48
2017,5,5,12,45,931.5,140.0,3.3,27.5,1040.5,925.1,674.25
2017,5,5,13,0,930.0,140.0,3.3,28.0,1035.0,956.01,693.08
2017,5,5,13,15,927.0,139.0,3.25,28.0,1021.5,981.67,709.47
2017,5,5,13,30,924.0,138.0,3.2,28.0,1008.0,1004.04,723.77
2017,5,5,13,45,919.5,137.0,3.15,28.0,986.0,1021.58,735.04
2017,5,5,14,0,915.0,136.0,3.1,28.0,964.0,1035.59,744.16
2017,5,5,14,15,908.0,134.0,3.05,28.0,934.0,1042.57,748.94
2017,5,5,14,30,901.0,132.0,3.0,28.0,904.0,1045.88,751.58
2017,5,5,14,45,888.5,131.5,3.0,28.0,866.0,1041.62,750.04
2017,5,5,15,0,876.0,131.0,3.0,28.0,828.0,1045.32,753.82
2017,5,5,15,15,863.0,128.0,2.95,28.0,784.0,1030.88,745.64
2017,5,5,15,30,850.0,125.0,2.9,28.0,740.0,1013.02,735.55
2017,5,5,15,45,837.0,120.0,2.85,28.0,692.0,989.57,721.97
2017,5,5,16,0,824.0,115.0,2.8,28.0,644.0,963.0,706.45
2017,5,5,16,15,802.0,111.0,2.7,27.5,590.5,926.03,685.01
2017,5,5,16,30,780.0,107.0,2.6,27.0,537.0,886.68,661.83
2017,5,5,16,45,756.5,100.0,2.55,26.5,481.5,845.95,637.75
2017,5,5,17,0,733.0,93.0,2.5,26.0,426.0,798.09,608.22
2017,5,5,17,15,692.0,87.0,2.15,25.0,368.0,735.2,566.42
2017,5,5,17,30,651.0,81.0,1.8,24.0,310.0,672.48,523.44
2017,5,5,17,45,598.5,72.0,1.45,23.5,253.5,597.46,468.74
2017,5,5,18,0,546.0,63.0,1.1,23.0,197.0,524.44,413.26
2017,5,5,18,15,453.5,53.0,1.1,21.5,144.5,424.34,337.28
2017,5,5,18,30,361.0,43.0,1.1,20.0,92.0,330.71,260.74
2017,5,5,18,45,219.5,27.5,1.15,19.0,53.5,208.75,146.75
2017,5,5,19,0,78.0,12.0,1.2,18.0,15.0,55.55,0.0
2017,5,5,19,15,39.0,6.0,1.2,17.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.5,8.5,1.75,12.5,11.0,7.73,0.0
2017,5,6,6,0,115.0,17.0,1.9,13.0,22.0,13.4,0.0
2017,5,6,6,15,245.0,32.0,2.1,13.5,63.0,24.98,15.25
2017,5,6,6,30,375.0,47.0,2.3,14.0,104.0,37.59,27.39
2017,5,6,6,45,459.0,57.0,2.55,15.0,156.5,44.12,33.54
2017,5,6,7,0,543.0,67.0,2.8,16.0,209.0,50.41,39.2
2017,5,6,7,15,598.0,74.5,2.85,17.0,265.5,54.28,42.48
2017,5,6,7,30,653.0,82.0,2.9,18.0,322.0,57.98,45.46
2017,5,6,7,45,692.5,87.5,3.0,19.5,379.0,59.91,46.7
2017,5,6,8,0,732.0,93.0,3.1,21.0,436.0,61.73,47.79
2017,5,6,8,15,760.0,97.5,3.15,22.0,491.5,69.33,53.87
2017,5,6,8,30,788.0,102.0,3.2,23.0,547.0,70.36,54.31
2017,5,6,8,45,809.0,105.5,3.3,24.0,599.5,112.68,62.07
2017,5,6,9,0,830.0,109.0,3.4,25.0,652.0,166.34,92.55
2017,5,6,9,15,845.0,112.0,3.25,25.5,699.5,221.13,133.29
2017,5,6,9,30,860.0,115.0,3.1,26.0,747.0,285.44,185.49
2017,5,6,9,45,871.5,117.5,3.0,26.5,789.5,341.24,232.61
2017,5,6,10,0,883.0,120.0,2.9,27.0,832.0,397.69,280.04
2017,5,6,10,15,891.5,122.0,2.75,27.5,867.5,453.02,325.55
2017,5,6,10,30,900.0,124.0,2.6,28.0,903.0,508.24,369.48
2017,5,6,10,45,906.5,125.5,2.5,28.5,931.0,561.74,410.72
2017,5,6,11,0,913.0,127.0,2.4,29.0,959.0,614.48,449.88
2017,5,6,11,15,917.0,128.0,2.25,29.0,979.5,664.36,486.35
2017,5,6,11,30,921.0,129.0,2.1,29.0,1000.0,712.84,520.6
2017,5,6,11,45,931.5,124.0,2.0,29.5,1014.5,759.52,551.88
2017,5,6,12,0,942.0,119.0,1.9,30.0,1029.0,804.82,580.13
2017,5,6,12,15,942.5,119.0,1.8,30.0,1032.5,844.93,604.72
2017,5,6,12,30,943.0,119.0,1.7,30.0,1036.0,882.69,627.45
2017,5,6,12,45,941.5,119.0,1.65,30.5,1030.5,916.23,646.46
2017,5,6,13,0,940.0,119.0,1.6,31.0,1025.0,946.92,663.5
2017,5,6,13,15,937.5,118.5,1.6,31.0,1011.5,973.2,679.69
2017,5,6,13,30,935.0,118.0,1.6,31.0,998.0,996.22,693.94
2017,5,6,13,45,930.5,117.0,1.6,31.0,976.5,1013.45,704.75
2017,5,6,14,0,926.0,116.0,1.6,31.0,955.0,1027.13,713.56
2017,5,6,14,15,919.5,114.5,1.65,31.0,925.5,1034.72,719.59
2017,5,6,14,30,913.0,113.0,1.7,31.0,896.0,1038.66,723.61
2017,5,6,14,45,896.5,115.5,1.75,31.0,857.5,1033.26,722.13
2017,5,6,15,0,880.0,118.0,1.8,31.0,819.0,1024.39,718.75
2017,5,6,15,15,868.0,115.5,1.85,31.0,776.5,1011.22,712.85
2017,5,6,15,30,856.0,113.0,1.9,31.0,734.0,1005.56,711.78
2017,5,6,15,45,841.0,109.5,2.0,31.0,686.0,981.67,699.9
2017,5,6,16,0,826.0,106.0,2.1,31.0,638.0,954.76,686.16
2017,5,6,16,15,805.0,102.5,2.15,30.5,585.0,919.27,667.57
2017,5,6,16,30,784.0,99.0,2.2,30.0,532.0,881.41,647.13
2017,5,6,16,45,756.0,94.5,2.25,29.5,477.0,833.81,619.7
2017,5,6,17,0,728.0,90.0,2.3,29.0,422.0,790.11,594.21
2017,5,6,17,15,689.0,84.0,2.05,28.0,365.0,729.08,554.83
2017,5,6,17,30,650.0,78.0,1.8,27.0,308.0,668.15,514.28
2017,5,6,17,45,593.5,70.5,1.55,26.5,252.0,591.95,460.0
2017,5,6,18,0,537.0,63.0,1.3,26.0,196.0,518.05,405.12
2017,5,6,18,15,448.5,53.0,1.3,25.0,144.5,421.13,331.37
2017,5,6,18,30,360.0,43.0,1.3,24.0,93.0,330.41,257.39
2017,5,6,18,45,223.5,28.0,1.35,23.0,54.5,212.91,149.75
2017,5,6,19,0,87.0,13.0,1.4,22.0,16.0,61.68,0.0
2017,5,6,19,15,43.5,6.5,1.45,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.5,9.0,2.2,14.5,12.0,8.19,0.0
2017,5,7,6,0,127.0,18.0,2.4,15.0,24.0,14.2,0.0
2017,5,7,6,15,256.0,33.0,2.4,15.5,66.0,26.84,16.76
2017,5,7,6,30,385.0,48.0,2.4,16.0,108.0,38.4,27.89
2017,5,7,6,45,472.0,57.5,2.45,16.5,161.0,44.48,33.67
2017,5,7,7,0,559.0,67.0,2.5,17.0,214.0,50.37,39.01
2017,5,7,7,15,613.0,74.0,2.8,18.0,270.5,53.86,41.94
2017,5,7,7,30,667.0,81.0,3.1,19.0,327.0,57.21,44.6
2017,5,7,7,45,707.0,86.0,3.4,20.5,385.0,58.84,45.58
2017,5,7,8,0,747.0,91.0,3.7,22.0,443.0,66.65,51.8
2017,5,7,8,15,774.0,95.5,3.8,22.5,498.5,67.86,52.51
2017,5,7,8,30,801.0,100.0,3.9,23.0,554.0,68.96,53.12
2017,5,7,8,45,820.5,103.5,4.0,24.0,606.5,113.89,62.01
2017,5,7,9,0,840.0,107.0,4.1,25.0,659.0,168.0,93.33
2017,5,7,9,15,855.0,110.0,4.1,25.5,706.5,223.31,134.84
2017,5,7,9,30,870.0,113.0,4.1,26.0,754.0,288.19,187.86
2017,5,7,9,45,880.5,115.5,4.1,26.5,795.5,344.18,235.57
2017,5,7,10,0,891.0,118.0,4.1,27.0,837.0,400.7,283.57
2017,5,7,10,15,899.0,120.0,4.05,27.5,872.5,456.18,329.84
2017,5,7,10,30,907.0,122.0,4.0,28.0,908.0,511.48,374.65
2017,5,7,10,45,912.5,123.5,4.0,28.5,936.0,564.74,416.66
2017,5,7,11,0,918.0,125.0,4.0,29.0,964.0,617.13,456.68
2017,5,7,11,15,921.5,126.0,4.0,29.0,983.5,666.85,494.57
2017,5,7,11,30,925.0,127.0,4.0,29.0,1003.0,715.12,530.49
2017,5,7,11,45,917.0,134.5,4.05,29.5,1011.5,758.88,561.33
2017,5,7,12,0,909.0,142.0,4.1,30.0,1020.0,800.05,589.21
2017,5,7,12,15,909.0,142.0,4.1,30.0,1023.5,838.8,615.04
2017,5,7,12,30,909.0,142.0,4.1,30.0,1027.0,875.3,639.24
2017,5,7,12,45,906.0,143.0,4.1,30.5,1021.0,907.7,659.3
2017,5,7,13,0,903.0,144.0,4.1,31.0,1015.0,937.35,677.44
2017,5,7,13,15,899.5,143.0,4.1,31.0,1001.0,961.81,693.53
2017,5,7,13,30,896.0,142.0,4.1,31.0,987.0,983.05,707.62
2017,5,7,13,45,890.5,141.0,4.2,31.0,965.0,999.07,718.99
2017,5,7,14,0,885.0,140.0,4.3,31.0,943.0,1011.62,728.29
2017,5,7,14,15,877.5,138.5,4.3,31.0,913.5,1018.21,733.34
2017,5,7,14,30,870.0,137.0,4.3,31.0,884.0,1021.27,736.28
2017,5,7,14,45,857.5,136.0,4.3,31.0,846.5,1027.92,741.75
2017,5,7,15,0,845.0,135.0,4.3,31.0,809.0,1019.69,737.71
2017,5,7,15,15,814.5,139.5,4.3,30.5,761.5,996.1,725.34
2017,5,7,15,30,784.0,144.0,4.3,30.0,714.0,969.36,710.97
2017,5,7,15,45,623.0,188.5,4.35,30.0,622.5,863.24,641.76
2017,5,7,16,0,462.0,233.0,4.4,30.0,531.0,744.19,558.99
2017,5,7,16,15,600.0,168.5,4.4,29.5,522.0,806.02,608.89
2017,5,7,16,30,738.0,104.0,4.4,29.0,513.0,844.53,638.69
2017,5,7,16,45,694.5,101.0,4.4,28.5,454.0,791.18,604.5
2017,5,7,17,0,651.0,98.0,4.4,28.0,395.0,732.33,566.09
2017,5,7,17,15,621.5,94.0,4.1,27.5,347.5,684.29,533.62
2017,5,7,17,30,592.0,90.0,3.8,27.0,300.0,635.69,499.74
2017,5,7,17,45,533.0,81.0,3.55,26.5,245.0,557.43,442.41
2017,5,7,18,0,474.0,72.0,3.3,26.0,190.0,481.56,384.44
2017,5,7,18,15,389.0,59.5,3.15,25.0,140.0,383.1,306.2
2017,5,7,18,30,304.0,47.0,3.0,24.0,90.0,296.76,233.83
2017,5,7,18,45,152.0,31.0,2.85,23.0,52.5,171.56,121.96
2017,5,7,19,0,0.0,15.0,2.7,22.0,15.0,13.64,0.0
2017,5,7,19,15,0.0,7.5,2.9,21.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,8.64,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,16.46,0.0
2017,5,8,6,15,102.0,40.5,3.15,17.5,57.0,32.12,21.09
2017,5,8,6,30,204.0,62.0,3.3,18.0,95.0,48.33,36.24
2017,5,8,6,45,279.5,79.5,3.5,18.5,143.5,59.46,46.44
2017,5,8,7,0,355.0,97.0,3.7,19.0,192.0,71.14,56.81
2017,5,8,7,15,410.5,110.5,3.9,19.5,244.5,79.33,63.85
2017,5,8,7,30,466.0,124.0,4.1,20.0,297.0,87.12,70.32
2017,5,8,7,45,503.0,128.5,4.3,21.0,343.0,88.27,70.79
2017,5,8,8,0,540.0,133.0,4.5,22.0,389.0,89.34,71.15
2017,5,8,8,15,333.5,193.0,4.55,22.5,357.5,132.43,107.08
2017,5,8,8,30,127.0,253.0,4.6,23.0,326.0,174.3,141.24
2017,5,8,8,45,116.5,277.0,4.7,23.5,348.5,199.82,150.75
2017,5,8,9,0,106.0,301.0,4.8,24.0,371.0,236.88,177.92
2017,5,8,9,15,106.5,324.0,4.8,24.0,398.5,263.35,197.73
2017,5,8,9,30,107.0,347.0,4.8,24.0,426.0,290.17,218.27
2017,5,8,9,45,114.5,370.0,4.85,24.5,459.0,308.88,232.14
2017,5,8,10,0,122.0,393.0,4.9,25.0,492.0,339.65,255.21
2017,5,8,10,15,257.5,384.5,4.9,25.0,604.5,392.17,293.51
2017,5,8,10,30,393.0,376.0,4.9,25.0,717.0,468.66,350.79
2017,5,8,10,45,353.0,407.5,4.95,25.5,721.0,498.56,373.58
2017,5,8,11,0,313.0,439.0,5.0,26.0,725.0,524.88,392.95
2017,5,8,11,15,237.5,463.0,5.0,26.5,683.0,526.58,393.34
2017,5,8,11,30,162.0,487.0,5.0,27.0,641.0,514.31,383.03
2017,5,8,11,45,171.5,493.5,5.05,27.5,658.5,541.42,402.27
2017,5,8,12,0,181.0,500.0,5.1,28.0,676.0,569.31,421.78
2017,5,8,12,15,244.5,489.5,5.1,28.0,727.5,625.77,463.42
2017,5,8,12,30,308.0,479.0,5.1,28.0,779.0,688.08,508.74
2017,5,8,12,45,351.0,455.0,5.1,28.0,795.5,723.76,535.0
2017,5,8,13,0,394.0,431.0,5.1,28.0,812.0,759.83,561.61
2017,5,8,13,15,341.5,448.0,5.05,28.0,775.0,747.44,551.73
2017,5,8,13,30,289.0,465.0,5.0,28.0,738.0,731.63,539.62
2017,5,8,13,45,383.0,421.0,5.0,28.0,774.5,793.0,585.61
2017,5,8,14,0,477.0,377.0,5.0,28.0,811.0,866.14,638.63
2017,5,8,14,15,344.5,402.0,4.95,28.0,710.5,762.27,564.4
2017,5,8,14,30,212.0,427.0,4.9,28.0,610.0,650.84,483.96
2017,5,8,14,45,243.5,402.0,4.9,28.0,603.5,663.41,495.42
2017,5,8,15,0,275.0,377.0,4.9,28.0,597.0,692.15,517.56
2017,5,8,15,15,275.0,355.0,4.85,28.0,565.5,673.77,505.7
2017,5,8,15,30,275.0,333.0,4.8,28.0,534.0,653.61,492.81
2017,5,8,15,45,241.0,314.0,4.8,28.0,482.0,582.75,442.93
2017,5,8,16,0,207.0,295.0,4.8,28.0,430.0,530.05,405.32
2017,5,8,16,15,202.5,270.0,4.7,27.5,392.5,498.42,384.21
2017,5,8,16,30,198.0,245.0,4.6,27.0,355.0,465.73,361.95
2017,5,8,16,45,117.5,211.0,4.55,27.0,275.0,350.79,273.98
2017,5,8,17,0,37.0,177.0,4.5,27.0,195.0,222.04,172.77
2017,5,8,17,15,29.0,155.0,4.3,26.5,167.5,192.25,150.1
2017,5,8,17,30,21.0,133.0,4.1,26.0,140.0,149.8,116.71
2017,5,8,17,45,12.5,109.5,3.9,25.5,113.5,119.39,92.33
2017,5,8,18,0,4.0,86.0,3.7,25.0,87.0,89.08,67.51
2017,5,8,18,15,2.0,62.5,3.5,24.5,63.0,63.28,46.16
2017,5,8,18,30,0.0,39.0,3.3,24.0,39.0,36.49,23.79
2017,5,8,18,45,0.0,22.0,3.1,23.5,22.0,19.39,8.81
2017,5,8,19,0,0.0,5.0,2.9,23.0,5.0,4.55,0.0
2017,5,8,19,15,0.0,2.5,2.95,22.5,2.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,1.5,3.15,17.5,1.5,1.36,0.0
2017,5,9,6,0,0.0,3.0,3.2,18.0,3.0,2.63,0.0
2017,5,9,6,15,0.0,11.0,3.3,18.5,11.0,9.66,2.4
2017,5,9,6,30,0.0,19.0,3.4,19.0,19.0,16.7,8.83
2017,5,9,6,45,0.0,29.0,3.5,19.5,29.0,25.53,16.73
2017,5,9,7,0,0.0,39.0,3.6,20.0,39.0,34.37,24.55
2017,5,9,7,15,0.0,50.5,3.75,20.5,50.5,44.57,33.4
2017,5,9,7,30,0.0,62.0,3.9,21.0,62.0,54.77,42.11
2017,5,9,7,45,0.0,59.5,4.05,21.5,59.5,52.56,39.95
2017,5,9,8,0,0.0,57.0,4.2,22.0,57.0,50.36,37.82
2017,5,9,8,15,19.5,142.0,4.25,22.5,153.0,114.76,92.21
2017,5,9,8,30,39.0,227.0,4.3,23.0,249.0,169.78,137.44
2017,5,9,8,45,19.5,159.5,4.4,23.5,170.5,130.27,98.73
2017,5,9,9,0,0.0,92.0,4.5,24.0,92.0,81.6,60.16
2017,5,9,9,15,0.0,119.0,4.5,24.5,119.5,104.52,78.09
2017,5,9,9,30,0.0,146.0,4.5,25.0,147.0,127.24,95.59
2017,5,9,9,45,5.5,189.5,4.55,25.5,194.5,165.05,124.46
2017,5,9,10,0,11.0,233.0,4.6,26.0,242.0,203.39,153.37
2017,5,9,10,15,12.0,242.5,4.6,26.0,253.0,213.23,160.64
2017,5,9,10,30,13.0,252.0,4.6,26.0,264.0,223.21,168.07
2017,5,9,10,45,8.5,203.0,4.65,26.5,211.0,181.57,135.86
2017,5,9,11,0,4.0,154.0,4.7,27.0,158.0,137.98,102.1
2017,5,9,11,15,8.0,196.0,4.75,27.0,204.0,177.19,132.19
2017,5,9,11,30,12.0,238.0,4.8,27.0,250.0,216.96,162.39
2017,5,9,11,45,6.0,150.0,4.85,27.5,156.0,137.2,101.15
2017,5,9,12,0,0.0,62.0,4.9,28.0,62.0,55.28,37.59
2017,5,9,12,15,7.0,159.5,5.0,28.0,166.5,147.4,108.94
2017,5,9,12,30,14.0,257.0,5.1,28.0,271.0,240.46,179.58
2017,5,9,12,45,12.5,239.5,5.2,28.0,252.5,224.8,167.71
2017,5,9,13,0,11.0,222.0,5.3,28.0,234.0,208.74,155.66
2017,5,9,13,15,41.0,337.5,5.35,28.0,377.5,350.89,263.04
2017,5,9,13,30,71.0,453.0,5.4,28.0,521.0,494.79,368.57
2017,5,9,13,45,39.0,313.5,5.5,28.0,351.0,333.64,250.26
2017,5,9,14,0,7.0,174.0,5.6,28.0,181.0,163.55,121.56
2017,5,9,14,15,3.5,100.5,5.6,28.0,104.0,93.19,67.46
2017,5,9,14,30,0.0,27.0,5.6,28.0,27.0,23.97,13.25
2017,5,9,14,45,1.0,89.0,5.7,28.0,90.0,80.18,57.49
2017,5,9,15,0,2.0,151.0,5.8,28.0,153.0,138.2,102.79
2017,5,9,15,15,1.0,123.5,5.8,27.5,124.5,111.7,82.48
2017,5,9,15,30,0.0,96.0,5.8,27.0,96.0,85.3,62.07
2017,5,9,15,45,0.0,84.0,5.85,27.0,84.0,74.5,53.72
2017,5,9,16,0,0.0,72.0,5.9,27.0,72.0,63.78,45.38
2017,5,9,16,15,23.0,149.0,5.85,26.5,162.0,168.76,129.93
2017,5,9,16,30,46.0,226.0,5.8,26.0,252.0,281.13,219.26
2017,5,9,16,45,23.0,155.0,5.8,26.0,168.0,178.8,138.8
2017,5,9,17,0,0.0,84.0,5.8,26.0,84.0,74.52,54.92
2017,5,9,17,15,0.0,72.0,5.65,25.5,72.0,63.67,46.46
2017,5,9,17,30,0.0,60.0,5.5,25.0,60.0,53.0,37.98
2017,5,9,17,45,0.0,48.0,5.35,25.0,48.0,42.35,29.3
2017,5,9,18,0,0.0,36.0,5.2,25.0,36.0,31.72,20.51
2017,5,9,18,15,0.0,26.0,5.0,24.5,26.0,22.88,13.14
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,14.06,5.72
2017,5,9,18,45,0.0,8.5,4.6,23.5,8.5,7.46,0.0
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.91,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,19.5,2.0,1.82,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.5,0.0
2017,5,10,6,15,0.0,14.0,3.7,20.0,14.0,12.3,4.59
2017,5,10,6,30,0.0,24.0,3.8,20.0,24.0,21.12,12.6
2017,5,10,6,45,0.0,36.5,3.95,20.5,36.5,32.17,22.43
2017,5,10,7,0,0.0,49.0,4.1,21.0,49.0,43.24,32.16
2017,5,10,7,15,0.0,63.0,4.35,21.5,63.0,55.67,42.88
2017,5,10,7,30,0.0,77.0,4.6,22.0,77.0,67.73,53.09
2017,5,10,7,45,0.0,91.0,4.9,22.5,91.0,79.54,62.91
2017,5,10,8,0,0.0,105.0,5.2,23.0,105.0,91.24,72.48
2017,5,10,8,15,0.0,119.0,5.35,23.5,119.0,102.84,81.83
2017,5,10,8,30,0.0,133.0,5.5,24.0,133.0,114.33,90.97
2017,5,10,8,45,3.0,162.5,5.65,25.0,164.5,138.38,105.24
2017,5,10,9,0,6.0,192.0,5.8,26.0,196.0,162.88,123.53
2017,5,10,9,15,3.0,161.0,5.8,26.0,163.0,139.49,104.99
2017,5,10,9,30,0.0,130.0,5.8,26.0,130.0,113.95,84.84
2017,5,10,9,45,8.5,202.5,5.85,26.5,209.5,176.49,132.93
2017,5,10,10,0,17.0,275.0,5.9,27.0,289.0,238.93,180.1
2017,5,10,10,15,47.5,344.5,5.85,27.0,386.0,297.8,224.02
2017,5,10,10,30,78.0,414.0,5.8,27.0,483.0,369.64,277.41
2017,5,10,10,45,82.5,423.0,5.8,27.5,498.0,388.04,290.47
2017,5,10,11,0,87.0,432.0,5.8,28.0,513.0,406.88,303.86
2017,5,10,11,15,88.5,441.0,5.75,28.0,524.5,424.34,316.7
2017,5,10,11,30,90.0,450.0,5.7,28.0,536.0,442.02,329.62
2017,5,10,11,45,95.0,458.0,5.7,28.5,549.5,461.58,343.31
2017,5,10,12,0,100.0,466.0,5.7,29.0,563.0,481.66,357.28
2017,5,10,12,15,92.5,474.5,5.65,29.0,565.0,492.84,365.11
2017,5,10,12,30,85.0,483.0,5.6,29.0,567.0,503.54,372.58
2017,5,10,12,45,62.5,452.5,5.6,29.5,514.0,465.37,344.07
2017,5,10,13,0,40.0,422.0,5.6,30.0,461.0,424.25,313.41
2017,5,10,13,15,23.0,293.0,5.55,30.0,315.5,292.58,217.13
2017,5,10,13,30,6.0,164.0,5.5,30.0,170.0,152.82,112.18
2017,5,10,13,45,12.5,238.5,5.5,30.0,250.0,227.74,169.22
2017,5,10,14,0,19.0,313.0,5.5,30.0,330.0,304.89,226.97
2017,5,10,14,15,15.0,272.0,5.5,30.0,285.5,263.51,196.25
2017,5,10,14,30,11.0,231.0,5.5,30.0,241.0,221.66,165.08
2017,5,10,14,45,27.5,287.0,5.55,30.0,309.5,307.8,230.61
2017,5,10,15,0,44.0,343.0,5.6,30.0,378.0,387.09,290.11
2017,5,10,15,15,89.5,345.0,5.6,29.5,412.0,439.66,331.63
2017,5,10,15,30,135.0,347.0,5.6,29.0,446.0,510.92,386.66
2017,5,10,15,45,80.0,295.5,5.65,29.0,353.5,383.07,291.65
2017,5,10,16,0,25.0,244.0,5.7,29.0,261.0,256.74,195.35
2017,5,10,16,15,94.0,246.0,5.7,28.5,300.0,346.7,267.97
2017,5,10,16,30,163.0,248.0,5.7,28.0,339.0,436.26,339.33
2017,5,10,16,45,82.5,197.5,5.75,27.5,243.5,284.22,222.22
2017,5,10,17,0,2.0,147.0,5.8,27.0,148.0,141.42,108.17
2017,5,10,17,15,1.0,127.0,5.7,26.5,127.5,121.46,92.88
2017,5,10,17,30,0.0,107.0,5.6,26.0,107.0,101.39,77.12
2017,5,10,17,45,0.0,87.0,5.5,26.0,87.0,81.95,61.47
2017,5,10,18,0,0.0,67.0,5.4,26.0,67.0,62.2,45.32
2017,5,10,18,15,0.0,48.5,5.2,25.5,48.5,43.81,30.13
2017,5,10,18,30,0.0,30.0,5.0,25.0,30.0,26.44,15.66
2017,5,10,18,45,0.0,17.0,4.8,24.5,17.0,14.96,5.65
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.5,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.82,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.5,8.5,0.7,20.5,9.0,7.73,0.0
2017,5,11,6,0,27.0,17.0,0.7,21.0,18.0,14.65,0.55
2017,5,11,6,15,84.5,42.5,0.7,21.5,54.5,34.53,23.05
2017,5,11,6,30,142.0,68.0,0.7,22.0,91.0,52.41,39.22
2017,5,11,6,45,71.0,75.5,0.75,22.5,87.0,60.13,46.3
2017,5,11,7,0,0.0,83.0,0.8,23.0,83.0,70.51,55.31
2017,5,11,7,15,2.5,105.0,0.75,23.0,106.0,88.23,70.41
2017,5,11,7,30,5.0,127.0,0.7,23.0,129.0,105.75,85.01
2017,5,11,7,45,2.5,115.5,0.7,23.0,116.5,98.63,78.69
2017,5,11,8,0,0.0,104.0,0.7,23.0,104.0,90.47,71.56
2017,5,11,8,15,0.5,132.0,0.75,23.0,132.5,112.93,90.07
2017,5,11,8,30,1.0,160.0,0.8,23.0,161.0,134.88,107.82
2017,5,11,8,45,5.0,181.5,0.85,23.5,185.0,152.95,116.4
2017,5,11,9,0,9.0,203.0,0.9,24.0,209.0,171.65,130.03
2017,5,11,9,15,8.5,203.0,1.05,24.0,209.0,173.68,131.29
2017,5,11,9,30,8.0,203.0,1.2,24.0,209.0,175.31,132.36
2017,5,11,9,45,7.5,198.0,1.35,24.5,204.5,172.6,129.88
2017,5,11,10,0,7.0,193.0,1.5,25.0,200.0,169.54,127.16
2017,5,11,10,15,4.5,169.5,1.6,25.5,174.0,149.87,111.75
2017,5,11,10,30,2.0,146.0,1.7,26.0,148.0,129.32,95.68
2017,5,11,10,45,1.0,137.0,1.85,26.5,138.0,121.36,89.3
2017,5,11,11,0,0.0,128.0,2.0,27.0,128.0,113.2,82.77
2017,5,11,11,15,1.5,136.5,2.1,27.5,138.0,121.67,89.07
2017,5,11,11,30,3.0,145.0,2.2,28.0,148.0,130.36,95.49
2017,5,11,11,45,8.0,194.0,2.3,28.5,202.0,177.17,130.79
2017,5,11,12,0,13.0,243.0,2.4,29.0,256.0,224.7,166.03
2017,5,11,12,15,16.5,293.5,2.4,29.0,310.5,273.25,201.77
2017,5,11,12,30,20.0,344.0,2.4,29.0,365.0,322.78,237.77
2017,5,11,12,45,10.5,239.0,2.4,29.5,250.0,222.68,163.81
2017,5,11,13,0,1.0,134.0,2.4,30.0,135.0,120.7,87.16
2017,5,11,13,15,4.5,158.5,2.3,30.0,163.0,146.14,106.72
2017,5,11,13,30,8.0,183.0,2.2,30.0,191.0,171.97,126.29
2017,5,11,13,45,5.5,165.5,2.15,30.0,171.0,154.02,112.75
2017,5,11,14,0,3.0,148.0,2.1,30.0,151.0,135.85,99.06
2017,5,11,14,15,119.5,286.5,2.0,30.0,390.0,406.81,302.75
2017,5,11,14,30,236.0,425.0,1.9,30.0,629.0,672.85,487.31
2017,5,11,14,45,232.0,406.5,1.85,30.0,600.0,656.81,475.13
2017,5,11,15,0,228.0,388.0,1.8,30.0,571.0,639.34,464.22
2017,5,11,15,15,258.0,360.5,1.75,29.5,557.5,662.88,482.85
2017,5,11,15,30,288.0,333.0,1.7,29.0,544.0,666.68,488.23
2017,5,11,15,45,144.0,225.0,1.65,29.0,330.5,384.6,289.43
2017,5,11,16,0,0.0,117.0,1.6,29.0,117.0,104.94,76.62
2017,5,11,16,15,0.0,104.5,1.5,28.5,104.5,93.29,68.36
2017,5,11,16,30,0.0,92.0,1.4,28.0,92.0,81.63,59.57
2017,5,11,16,45,0.0,50.0,1.35,27.5,50.0,44.17,30.02
2017,5,11,17,0,0.0,8.0,1.3,27.0,8.0,7.04,0.09
2017,5,11,17,15,0.0,7.0,1.15,26.5,7.0,6.16,0.0
2017,5,11,17,30,0.0,6.0,1.0,26.0,6.0,5.27,0.0
2017,5,11,17,45,108.5,58.5,0.9,26.0,86.5,164.28,131.44
2017,5,11,18,0,217.0,111.0,0.8,26.0,167.0,323.42,255.67
2017,5,11,18,15,157.0,86.5,0.7,25.5,122.0,231.62,181.81
2017,5,11,18,30,97.0,62.0,0.6,25.0,77.0,156.8,120.5
2017,5,11,18,45,52.0,36.0,0.55,25.0,43.5,90.3,63.26
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,13.01,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.55,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,74.0,10.5,3.5,15.5,15.0,9.55,0.0
2017,5,12,6,0,148.0,21.0,3.7,16.0,30.0,16.51,2.52
2017,5,12,6,15,267.5,35.5,4.05,16.5,72.5,27.6,17.74
2017,5,12,6,30,387.0,50.0,4.4,17.0,115.0,39.63,28.96
2017,5,12,6,45,465.5,60.0,4.75,17.5,167.0,46.07,34.97
2017,5,12,7,0,544.0,70.0,5.1,18.0,219.0,52.26,40.51
2017,5,12,7,15,596.5,77.0,5.15,18.5,274.5,55.64,43.39
2017,5,12,7,30,649.0,84.0,5.2,19.0,330.0,58.88,46.02
2017,5,12,7,45,687.5,89.5,5.3,19.5,386.5,60.75,47.39
2017,5,12,8,0,726.0,95.0,5.4,20.0,443.0,62.5,48.61
2017,5,12,8,15,753.0,99.5,5.35,20.5,498.0,70.17,54.89
2017,5,12,8,30,780.0,104.0,5.3,21.0,553.0,73.91,57.76
2017,5,12,8,45,801.0,107.0,5.3,22.0,604.5,123.87,68.31
2017,5,12,9,0,822.0,110.0,5.3,23.0,656.0,176.53,101.09
2017,5,12,9,15,836.5,113.0,5.25,23.5,703.0,230.49,143.03
2017,5,12,9,30,851.0,116.0,5.2,24.0,750.0,293.8,195.78
2017,5,12,9,45,862.0,118.5,5.2,24.5,791.0,348.57,243.14
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,403.94,290.76
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,458.31,336.75
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,512.58,381.42
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,564.61,423.14
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,615.8,462.97
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,664.64,499.94
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,712.12,534.89
2017,5,12,11,45,916.5,127.0,5.2,28.5,1009.0,757.37,567.47
2017,5,12,12,0,924.0,124.0,5.2,29.0,1022.0,801.12,597.07
2017,5,12,12,15,924.5,124.5,5.2,29.0,1025.5,840.62,623.95
2017,5,12,12,30,925.0,125.0,5.2,29.0,1029.0,877.9,649.19
2017,5,12,12,45,923.5,125.0,5.2,29.5,1024.0,910.64,669.89
2017,5,12,13,0,922.0,125.0,5.2,30.0,1019.0,940.65,688.65
2017,5,12,13,15,919.5,124.5,5.2,30.0,1006.0,966.33,705.92
2017,5,12,13,30,917.0,124.0,5.2,30.0,993.0,988.82,721.14
2017,5,12,13,45,912.0,123.0,5.25,30.0,971.5,1005.13,732.73
2017,5,12,14,0,907.0,122.0,5.3,30.0,950.0,1017.94,742.18
2017,5,12,14,15,901.0,121.0,5.25,30.0,921.5,1026.25,748.07
2017,5,12,14,30,895.0,120.0,5.2,30.0,893.0,1031.02,751.8
2017,5,12,14,45,888.0,117.0,5.2,30.0,858.0,1029.15,751.72
2017,5,12,15,0,881.0,114.0,5.2,30.0,823.0,1023.73,749.49
2017,5,12,15,15,870.0,112.0,5.15,29.5,781.0,1011.92,744.37
2017,5,12,15,30,859.0,110.0,5.1,29.0,739.0,996.84,737.2
2017,5,12,15,45,843.5,107.0,5.05,29.0,691.5,983.64,729.93
2017,5,12,16,0,828.0,104.0,5.0,29.0,644.0,956.76,713.5
2017,5,12,16,15,808.0,100.5,4.85,28.5,592.0,922.17,692.62
2017,5,12,16,30,788.0,97.0,4.7,28.0,540.0,885.2,669.98
2017,5,12,16,45,760.0,93.0,4.6,28.0,485.0,838.14,639.06
2017,5,12,17,0,732.0,89.0,4.5,28.0,430.0,789.63,606.85
2017,5,12,17,15,694.0,83.5,4.05,27.5,373.5,734.97,569.6
2017,5,12,17,30,656.0,78.0,3.6,27.0,317.0,675.36,527.79
2017,5,12,17,45,600.5,71.5,3.2,26.5,261.5,600.96,473.79
2017,5,12,18,0,545.0,65.0,2.8,26.0,206.0,528.74,419.33
2017,5,12,18,15,461.0,55.0,2.5,24.5,154.0,434.43,346.58
2017,5,12,18,30,377.0,45.0,2.2,23.0,102.0,345.93,273.87
2017,5,12,18,45,245.5,31.0,1.9,22.0,62.0,230.58,172.66
2017,5,12,19,0,114.0,17.0,1.6,21.0,22.0,106.98,0.0
2017,5,12,19,15,57.0,8.5,1.6,20.5,11.0,38.15,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,75.0,11.5,1.1,15.5,16.0,10.46,0.0
2017,5,13,6,0,150.0,23.0,1.2,16.0,32.0,18.09,4.26
2017,5,13,6,15,271.0,37.0,1.3,16.5,75.0,28.75,18.82
2017,5,13,6,30,392.0,51.0,1.4,17.0,118.0,40.44,29.73
2017,5,13,6,45,470.5,61.0,1.5,18.0,170.5,46.86,35.63
2017,5,13,7,0,549.0,71.0,1.6,19.0,223.0,53.02,41.03
2017,5,13,7,15,601.5,78.5,1.6,19.5,279.0,56.76,44.2
2017,5,13,7,30,654.0,86.0,1.6,20.0,335.0,60.33,47.09
2017,5,13,7,45,691.5,91.5,1.6,21.0,391.5,62.14,48.28
2017,5,13,8,0,729.0,97.0,1.6,22.0,448.0,63.82,49.31
2017,5,13,8,15,756.0,101.5,1.6,22.5,503.0,71.6,55.61
2017,5,13,8,30,783.0,106.0,1.6,23.0,558.0,76.97,59.79
2017,5,13,8,45,803.5,109.5,1.65,24.0,610.0,127.38,69.79
2017,5,13,9,0,824.0,113.0,1.7,25.0,662.0,180.44,102.57
2017,5,13,9,15,839.5,116.0,1.75,25.0,709.0,234.67,144.19
2017,5,13,9,30,855.0,119.0,1.8,25.0,756.0,290.57,190.55
2017,5,13,9,45,867.0,121.0,1.9,25.5,798.0,353.16,242.66
2017,5,13,10,0,879.0,123.0,2.0,26.0,840.0,408.78,289.17
2017,5,13,10,15,887.5,125.0,2.0,26.5,875.0,463.43,333.83
2017,5,13,10,30,896.0,127.0,2.0,27.0,910.0,517.97,377.02
2017,5,13,10,45,903.0,128.0,2.05,27.5,938.0,570.67,417.67
2017,5,13,11,0,910.0,129.0,2.1,28.0,966.0,622.66,456.51
2017,5,13,11,15,914.5,130.0,2.1,28.5,986.5,672.19,492.19
2017,5,13,11,30,919.0,131.0,2.1,29.0,1007.0,720.39,525.84
2017,5,13,11,45,925.0,129.0,2.1,29.5,1020.0,765.77,556.7
2017,5,13,12,0,931.0,127.0,2.1,30.0,1033.0,809.55,584.56
2017,5,13,12,15,932.0,127.0,2.05,30.0,1036.5,849.28,609.53
2017,5,13,12,30,933.0,127.0,2.0,30.0,1040.0,886.82,632.84
2017,5,13,12,45,933.0,126.0,2.0,30.5,1035.5,920.24,652.53
2017,5,13,13,0,933.0,125.0,2.0,31.0,1031.0,950.96,670.39
2017,5,13,13,15,930.5,124.5,2.0,31.0,1017.5,976.91,686.57
2017,5,13,13,30,928.0,124.0,2.0,31.0,1004.0,999.64,700.83
2017,5,13,13,45,924.5,122.5,2.0,31.0,983.0,1017.1,711.92
2017,5,13,14,0,921.0,121.0,2.0,31.0,962.0,1031.05,721.01
2017,5,13,14,15,914.5,119.5,2.0,31.0,933.0,1038.49,726.27
2017,5,13,14,30,908.0,118.0,2.0,31.0,904.0,1042.32,729.52
2017,5,13,14,45,891.0,120.5,2.05,31.0,865.5,1036.26,727.52
2017,5,13,15,0,874.0,123.0,2.1,31.0,827.0,1026.78,723.63
2017,5,13,15,15,862.0,120.5,2.1,31.0,784.5,1013.62,717.01
2017,5,13,15,30,850.0,118.0,2.1,31.0,742.0,1008.29,715.46
2017,5,13,15,45,836.0,114.0,2.15,31.0,694.5,984.87,703.15
