Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,16,0,822.0,110.0,2.2,31.0,647.0,958.43,689.06
2017,5,13,16,15,801.5,106.5,2.25,30.5,595.0,923.49,670.75
2017,5,13,16,30,781.0,103.0,2.3,30.0,543.0,886.19,650.63
2017,5,13,16,45,754.5,98.0,2.4,29.5,488.0,839.46,624.13
2017,5,13,17,0,728.0,93.0,2.5,29.0,433.0,796.69,599.58
2017,5,13,17,15,690.5,87.0,2.3,28.0,376.5,736.93,561.51
2017,5,13,17,30,653.0,81.0,2.1,27.0,320.0,677.16,522.26
2017,5,13,17,45,599.5,73.5,1.9,26.5,264.5,603.11,470.02
2017,5,13,18,0,546.0,66.0,1.7,26.0,209.0,531.1,417.12
2017,5,13,18,15,463.5,56.0,1.65,25.0,157.0,437.75,346.22
2017,5,13,18,30,381.0,46.0,1.6,24.0,105.0,350.01,275.06
2017,5,13,18,45,253.5,31.5,1.6,23.0,64.0,236.29,177.0
2017,5,13,19,0,126.0,17.0,1.6,22.0,23.0,114.41,0.0
2017,5,13,19,15,63.0,8.5,1.7,21.5,11.5,41.4,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,69.5,11.5,1.75,15.5,16.0,10.46,0.0
2017,5,14,6,0,139.0,23.0,1.9,16.0,32.0,18.06,4.99
2017,5,14,6,15,251.5,38.5,1.9,16.5,74.0,29.85,19.8
2017,5,14,6,30,364.0,54.0,1.9,17.0,116.0,41.3,30.48
2017,5,14,6,45,442.0,64.5,1.9,18.0,168.0,49.68,38.1
2017,5,14,7,0,520.0,75.0,1.9,19.0,220.0,56.11,43.73
2017,5,14,7,15,572.0,83.0,2.35,20.0,275.0,60.08,46.98
2017,5,14,7,30,624.0,91.0,2.8,21.0,330.0,63.84,49.92
2017,5,14,7,45,663.5,96.5,3.25,22.5,386.0,65.46,50.82
2017,5,14,8,0,703.0,102.0,3.7,24.0,442.0,66.97,51.58
2017,5,14,8,15,730.5,107.0,3.75,24.5,496.5,67.9,52.04
2017,5,14,8,30,758.0,112.0,3.8,25.0,551.0,82.39,63.88
2017,5,14,8,45,779.0,116.0,3.85,26.0,602.0,131.73,73.21
2017,5,14,9,0,800.0,120.0,3.9,27.0,653.0,183.79,105.68
2017,5,14,9,15,815.5,123.0,3.85,27.5,700.0,236.62,146.08
2017,5,14,9,30,831.0,126.0,3.8,28.0,747.0,291.15,190.97
2017,5,14,9,45,843.5,128.5,3.75,28.5,788.0,345.89,237.05
2017,5,14,10,0,856.0,131.0,3.7,29.0,829.0,407.43,287.73
2017,5,14,10,15,864.5,133.0,3.65,29.5,864.0,460.85,331.49
2017,5,14,10,30,873.0,135.0,3.6,30.0,899.0,514.17,373.91
2017,5,14,10,45,879.5,136.5,3.55,30.5,926.5,565.8,413.78
2017,5,14,11,0,886.0,138.0,3.5,31.0,954.0,616.72,451.82
2017,5,14,11,15,890.5,139.0,3.45,31.0,973.5,665.12,487.89
2017,5,14,11,30,895.0,140.0,3.4,31.0,993.0,712.23,522.13
2017,5,14,11,45,896.0,141.0,3.4,31.5,1004.5,755.44,551.97
2017,5,14,12,0,897.0,142.0,3.4,32.0,1016.0,796.79,579.19
2017,5,14,12,15,897.5,142.0,3.35,32.0,1019.5,835.0,603.94
2017,5,14,12,30,898.0,142.0,3.3,32.0,1023.0,871.1,627.13
2017,5,14,12,45,897.0,142.0,3.3,32.5,1018.0,903.65,646.85
2017,5,14,13,0,896.0,142.0,3.3,33.0,1013.0,933.61,664.78
2017,5,14,13,15,893.0,141.5,3.3,33.0,999.5,958.48,680.77
2017,5,14,13,30,890.0,141.0,3.3,33.0,986.0,980.23,694.85
2017,5,14,13,45,885.0,139.5,3.3,33.5,964.5,995.88,703.71
2017,5,14,14,0,880.0,138.0,3.3,34.0,943.0,1008.09,710.52
2017,5,14,14,15,873.0,136.5,3.3,33.5,914.5,1014.88,716.99
2017,5,14,14,30,866.0,135.0,3.3,33.0,886.0,1018.18,721.46
2017,5,14,14,45,860.5,130.5,3.3,33.0,851.0,1016.42,721.45
2017,5,14,15,0,855.0,126.0,3.3,33.0,816.0,1011.14,719.41
2017,5,14,15,15,843.0,123.5,3.3,33.0,774.0,1009.38,719.79
2017,5,14,15,30,831.0,121.0,3.3,33.0,732.0,993.05,711.0
2017,5,14,15,45,816.0,117.5,3.35,33.0,685.0,969.42,698.08
2017,5,14,16,0,801.0,114.0,3.4,33.0,638.0,942.88,683.29
2017,5,14,16,15,780.0,110.0,3.35,32.5,586.5,907.23,663.17
2017,5,14,16,30,759.0,106.0,3.3,32.0,535.0,869.3,641.35
2017,5,14,16,45,732.5,101.0,3.3,31.5,481.0,828.51,617.54
2017,5,14,17,0,706.0,96.0,3.3,31.0,427.0,781.24,588.73
2017,5,14,17,15,668.0,90.0,3.05,30.0,371.5,721.71,550.48
2017,5,14,17,30,630.0,84.0,2.8,29.0,316.0,662.24,511.08
2017,5,14,17,45,577.5,76.0,2.55,28.5,261.0,589.12,459.17
2017,5,14,18,0,525.0,68.0,2.3,28.0,206.0,517.99,406.64
2017,5,14,18,15,444.5,58.0,2.15,27.0,155.0,426.8,336.7
2017,5,14,18,30,364.0,48.0,2.0,26.0,104.0,340.96,266.92
2017,5,14,18,45,243.0,33.0,1.9,25.0,64.0,229.29,171.48
2017,5,14,19,0,122.0,18.0,1.8,24.0,24.0,114.49,0.0
2017,5,14,19,15,61.0,9.0,1.9,23.5,12.0,40.83,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,78.5,12.5,2.4,17.5,17.5,11.37,0.0
2017,5,15,6,0,157.0,25.0,2.7,18.0,35.0,19.65,6.52
2017,5,15,6,15,272.5,39.5,2.95,18.5,78.0,30.65,20.32
2017,5,15,6,30,388.0,54.0,3.2,19.0,121.0,42.95,31.65
2017,5,15,6,45,471.0,63.0,3.45,20.0,173.5,48.4,36.66
2017,5,15,7,0,554.0,72.0,3.7,21.0,226.0,53.69,41.25
2017,5,15,7,15,604.0,79.0,3.8,21.5,281.5,57.0,44.02
2017,5,15,7,30,654.0,86.0,3.9,22.0,337.0,60.17,46.55
2017,5,15,7,45,693.0,90.0,4.0,22.5,393.0,60.92,46.92
2017,5,15,8,0,732.0,94.0,4.1,23.0,449.0,61.64,47.25
2017,5,15,8,15,757.0,98.5,4.1,23.5,503.0,69.23,53.39
2017,5,15,8,30,782.0,103.0,4.1,24.0,557.0,77.78,60.27
2017,5,15,8,45,800.0,106.5,4.15,25.0,607.0,127.89,69.38
2017,5,15,9,0,818.0,110.0,4.2,26.0,657.0,180.34,102.63
2017,5,15,9,15,832.0,113.0,4.2,26.5,702.5,233.83,144.04
2017,5,15,9,30,846.0,116.0,4.2,27.0,748.0,296.57,195.66
2017,5,15,9,45,854.5,119.5,4.25,27.5,788.0,350.82,241.87
2017,5,15,10,0,863.0,123.0,4.3,28.0,828.0,405.41,288.01
2017,5,15,10,15,870.5,125.0,4.25,28.5,861.5,458.65,332.1
2017,5,15,10,30,878.0,127.0,4.2,29.0,895.0,511.68,374.76
2017,5,15,10,45,882.5,128.5,4.2,30.0,921.5,562.38,413.68
2017,5,15,11,0,887.0,130.0,4.2,31.0,948.0,612.16,450.53
2017,5,15,11,15,890.5,131.5,4.2,31.0,967.0,660.21,486.83
2017,5,15,11,30,894.0,133.0,4.2,31.0,986.0,706.9,521.29
2017,5,15,11,45,903.5,127.5,4.2,31.5,999.0,750.78,552.15
2017,5,15,12,0,913.0,122.0,4.2,32.0,1012.0,793.28,580.11
2017,5,15,12,15,913.0,122.0,4.2,32.0,1014.5,831.32,605.33
2017,5,15,12,30,913.0,122.0,4.2,32.0,1017.0,867.13,628.95
2017,5,15,12,45,911.5,121.5,4.2,32.5,1011.5,898.84,648.46
2017,5,15,13,0,910.0,121.0,4.2,33.0,1006.0,927.84,666.09
2017,5,15,13,15,907.0,120.5,4.25,33.0,992.5,952.55,682.52
2017,5,15,13,30,904.0,120.0,4.3,33.0,979.0,974.09,697.0
2017,5,15,13,45,693.5,251.0,4.35,33.5,901.5,939.86,673.96
2017,5,15,14,0,483.0,382.0,4.4,34.0,824.0,878.46,627.18
2017,5,15,14,15,544.0,339.0,4.4,34.0,823.0,910.27,651.25
2017,5,15,14,30,605.0,296.0,4.4,34.0,822.0,939.01,672.82
2017,5,15,14,45,463.0,332.5,4.45,34.0,725.5,842.88,607.28
2017,5,15,15,0,321.0,369.0,4.5,34.0,629.0,730.06,529.69
2017,5,15,15,15,428.0,309.0,4.55,33.5,636.5,793.94,579.32
2017,5,15,15,30,535.0,249.0,4.6,33.0,644.0,838.79,615.51
2017,5,15,15,45,628.5,194.0,4.65,33.0,628.5,876.76,644.75
2017,5,15,16,0,722.0,139.0,4.7,33.0,613.0,901.08,662.91
2017,5,15,16,15,699.5,134.0,4.7,32.5,562.5,864.47,641.35
2017,5,15,16,30,677.0,129.0,4.7,32.0,512.0,825.87,618.51
2017,5,15,16,45,513.0,152.0,4.75,32.0,425.5,679.71,518.16
2017,5,15,17,0,349.0,175.0,4.8,32.0,339.0,531.81,410.0
2017,5,15,17,15,325.0,157.0,4.65,31.5,294.5,482.48,375.47
2017,5,15,17,30,301.0,139.0,4.5,31.0,250.0,433.47,339.89
2017,5,15,17,45,269.5,119.0,4.4,30.5,206.0,376.31,297.02
2017,5,15,18,0,238.0,99.0,4.3,30.0,162.0,320.47,253.7
2017,5,15,18,15,193.0,78.5,4.15,29.0,121.5,255.75,201.96
2017,5,15,18,30,148.0,58.0,4.0,28.0,81.0,193.86,150.71
2017,5,15,18,45,74.0,38.0,3.85,27.5,49.5,105.39,76.17
2017,5,15,19,0,0.0,18.0,3.7,27.0,18.0,17.1,0.0
2017,5,15,19,15,0.0,9.0,3.9,26.5,9.0,8.19,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.5,11.0,3.9,20.0,12.0,10.01,0.0
2017,5,16,6,0,33.0,22.0,4.0,20.0,24.0,18.65,6.33
2017,5,16,6,15,90.5,48.0,4.25,20.5,62.0,38.64,26.87
2017,5,16,6,30,148.0,74.0,4.5,21.0,100.0,56.68,43.15
2017,5,16,6,45,74.0,83.0,4.75,21.5,96.0,65.41,51.11
2017,5,16,7,0,0.0,92.0,5.0,22.0,92.0,77.39,61.55
2017,5,16,7,15,0.0,86.0,5.15,22.5,86.0,74.22,58.67
2017,5,16,7,30,0.0,80.0,5.3,23.0,80.0,70.26,55.01
2017,5,16,7,45,15.0,132.0,5.45,23.5,139.0,111.21,89.51
2017,5,16,8,0,30.0,184.0,5.6,24.0,198.0,141.33,114.27
2017,5,16,8,15,16.0,173.5,5.65,24.0,181.5,143.89,115.95
2017,5,16,8,30,2.0,163.0,5.7,24.0,165.0,137.41,105.23
2017,5,16,8,45,5.0,181.0,5.8,24.5,185.0,152.89,116.78
2017,5,16,9,0,8.0,199.0,5.9,25.0,205.0,168.82,128.54
2017,5,16,9,15,7.5,199.5,5.9,25.5,205.5,171.03,129.66
2017,5,16,9,30,7.0,200.0,5.9,26.0,206.0,172.89,130.59
2017,5,16,9,45,6.5,189.5,5.9,26.5,195.5,165.56,124.42
2017,5,16,10,0,6.0,179.0,5.9,27.0,185.0,157.73,117.95
2017,5,16,10,15,10.0,220.0,5.9,27.0,229.0,194.27,145.87
2017,5,16,10,30,14.0,261.0,5.9,27.0,273.0,231.35,173.96
2017,5,16,10,45,11.5,228.0,5.95,27.5,238.5,204.34,152.93
2017,5,16,11,0,9.0,195.0,6.0,28.0,204.0,176.14,131.06
2017,5,16,11,15,12.0,237.5,6.0,28.0,249.0,215.36,160.87
2017,5,16,11,30,15.0,280.0,6.0,28.0,294.0,255.16,190.83
2017,5,16,11,45,15.0,282.5,6.0,28.5,297.0,259.08,193.28
2017,5,16,12,0,15.0,285.0,6.0,29.0,300.0,263.0,195.79
2017,5,16,12,15,24.0,346.5,6.05,29.0,370.5,327.33,243.82
2017,5,16,12,30,33.0,408.0,6.1,29.0,441.0,394.08,293.0
2017,5,16,12,45,22.0,314.0,6.15,29.5,336.0,304.58,226.46
2017,5,16,13,0,11.0,220.0,6.2,30.0,231.0,207.02,153.21
2017,5,16,13,15,18.0,292.5,6.25,30.0,310.5,280.32,208.46
2017,5,16,13,30,25.0,365.0,6.3,30.0,390.0,366.42,272.28
2017,5,16,13,45,25.5,360.0,6.35,30.0,384.5,366.01,272.13
2017,5,16,14,0,26.0,355.0,6.4,30.0,379.0,365.39,272.04
2017,5,16,14,15,16.0,261.5,6.5,30.0,276.0,254.54,189.84
2017,5,16,14,30,6.0,168.0,6.6,30.0,173.0,157.62,116.51
2017,5,16,14,45,210.0,250.5,6.7,30.0,420.5,483.9,368.95
2017,5,16,15,0,414.0,333.0,6.8,30.0,668.0,800.51,600.39
2017,5,16,15,15,337.0,337.5,6.8,30.0,601.0,716.94,539.57
2017,5,16,15,30,260.0,342.0,6.8,30.0,534.0,648.72,489.9
2017,5,16,15,45,146.0,299.5,6.85,30.0,406.0,471.18,358.92
2017,5,16,16,0,32.0,257.0,6.9,30.0,278.0,294.81,223.97
2017,5,16,16,15,69.5,253.5,6.85,29.5,294.5,331.22,254.62
2017,5,16,16,30,107.0,250.0,6.8,29.0,311.0,367.08,284.64
2017,5,16,16,45,136.5,225.0,6.8,28.5,295.0,384.85,300.82
2017,5,16,17,0,166.0,200.0,6.8,28.0,279.0,382.33,301.66
2017,5,16,17,15,146.5,178.5,6.65,27.5,241.5,339.35,269.24
2017,5,16,17,30,127.0,157.0,6.5,27.0,204.0,296.97,236.69
2017,5,16,17,45,218.5,128.5,6.4,27.0,193.5,348.92,280.59
2017,5,16,18,0,310.0,100.0,6.3,27.0,183.0,376.54,304.03
2017,5,16,18,15,242.0,81.5,6.1,26.5,137.0,295.51,237.36
2017,5,16,18,30,174.0,63.0,5.9,26.0,91.0,219.83,173.43
2017,5,16,18,45,103.5,40.0,5.75,25.5,55.0,139.43,103.8
2017,5,16,19,0,33.0,17.0,5.6,25.0,19.0,43.11,4.45
2017,5,16,19,15,16.5,8.5,5.6,24.5,9.5,16.59,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.31,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.63,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.39,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.15,0.0
2017,5,17,7,15,0.0,39.5,1.0,22.5,39.5,34.82,24.71
2017,5,17,7,30,0.0,72.0,1.0,23.0,72.0,63.67,49.36
2017,5,17,7,45,0.0,70.0,1.05,23.5,70.0,61.89,47.53
2017,5,17,8,0,0.0,68.0,1.1,24.0,68.0,60.13,45.74
2017,5,17,8,15,0.0,90.5,1.25,24.5,90.5,80.03,62.19
2017,5,17,8,30,0.0,113.0,1.4,25.0,113.0,98.67,73.8
2017,5,17,8,45,18.5,191.5,1.55,25.5,204.0,161.85,122.22
2017,5,17,9,0,37.0,270.0,1.7,26.0,295.0,211.87,158.91
2017,5,17,9,15,30.5,275.0,1.65,26.5,297.0,220.42,164.77
2017,5,17,9,30,24.0,280.0,1.6,27.0,299.0,238.9,178.28
2017,5,17,9,45,23.0,291.0,1.6,28.0,310.0,250.69,186.07
2017,5,17,10,0,22.0,302.0,1.6,29.0,321.0,262.32,193.68
2017,5,17,10,15,40.5,351.5,1.45,29.5,387.0,300.99,220.85
2017,5,17,10,30,59.0,401.0,1.3,30.0,453.0,352.56,256.72
2017,5,17,10,45,58.0,413.0,1.2,30.5,466.0,368.98,267.27
2017,5,17,11,0,57.0,425.0,1.1,31.0,479.0,385.45,277.83
2017,5,17,11,15,129.5,457.5,0.95,31.0,581.0,458.29,328.26
2017,5,17,11,30,202.0,490.0,0.8,31.0,683.0,545.21,386.4
2017,5,17,11,45,203.0,496.5,0.65,31.5,692.5,567.96,398.92
2017,5,17,12,0,204.0,503.0,0.5,32.0,702.0,590.71,411.51
2017,5,17,12,15,539.5,326.5,0.5,32.0,855.5,723.08,504.02
2017,5,17,12,30,875.0,150.0,0.5,32.0,1009.0,860.02,592.73
2017,5,17,12,45,876.5,148.0,0.55,32.5,1005.0,892.33,610.13
2017,5,17,13,0,878.0,146.0,0.6,33.0,1001.0,922.21,627.42
2017,5,17,13,15,875.0,145.0,0.7,33.0,988.0,946.17,643.46
2017,5,17,13,30,872.0,144.0,0.8,33.0,975.0,967.05,657.84
2017,5,17,13,45,869.0,142.0,0.95,33.5,954.5,983.79,669.46
2017,5,17,14,0,866.0,140.0,1.1,34.0,934.0,997.22,679.15
2017,5,17,14,15,858.5,138.0,1.25,34.0,905.0,1002.83,685.62
2017,5,17,14,30,851.0,136.0,1.4,34.0,876.0,1004.98,690.13
2017,5,17,14,45,839.5,135.0,1.55,34.0,840.0,1000.73,690.83
2017,5,17,15,0,828.0,134.0,1.7,34.0,804.0,1004.93,696.72
2017,5,17,15,15,814.5,131.5,1.85,33.5,762.5,990.51,692.58
2017,5,17,15,30,801.0,129.0,2.0,33.0,721.0,972.92,686.54
2017,5,17,15,45,777.5,128.5,2.15,33.0,672.5,944.63,672.22
2017,5,17,16,0,754.0,128.0,2.3,33.0,624.0,913.71,656.02
2017,5,17,16,15,731.5,123.5,2.4,32.5,573.0,883.04,640.57
2017,5,17,16,30,709.0,119.0,2.5,32.0,522.0,844.42,619.51
2017,5,17,16,45,672.5,115.5,2.7,31.5,467.5,792.36,589.47
2017,5,17,17,0,636.0,112.0,2.9,31.0,413.0,739.51,557.81
2017,5,17,17,15,595.5,105.0,2.95,30.5,359.0,678.54,518.47
2017,5,17,17,30,555.0,98.0,3.0,30.0,305.0,617.82,477.92
2017,5,17,17,45,487.5,91.0,3.15,29.5,251.0,529.83,415.63
2017,5,17,18,0,420.0,84.0,3.3,29.0,197.0,453.92,358.81
2017,5,17,18,15,342.0,71.0,3.35,28.0,148.5,366.78,290.77
2017,5,17,18,30,264.0,58.0,3.4,27.0,100.0,285.86,224.54
2017,5,17,18,45,157.0,39.5,3.45,26.5,62.0,171.55,128.7
2017,5,17,19,0,50.0,21.0,3.5,26.0,24.0,69.08,15.89
2017,5,17,19,15,25.0,10.5,3.65,25.5,12.0,22.99,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.5,13.5,3.5,22.5,16.5,12.28,0.0
2017,5,18,6,0,79.0,27.0,3.5,23.0,33.0,21.81,9.14
2017,5,18,6,15,169.5,47.0,3.7,23.0,73.0,37.21,25.47
2017,5,18,6,30,260.0,67.0,3.9,23.0,113.0,50.78,37.82
2017,5,18,6,45,325.0,82.5,4.15,23.5,161.0,61.31,47.2
2017,5,18,7,0,390.0,98.0,4.4,24.0,209.0,71.4,55.91
2017,5,18,7,15,203.0,117.5,4.6,24.5,176.5,86.73,68.84
2017,5,18,7,30,16.0,137.0,4.8,25.0,144.0,113.29,90.98
2017,5,18,7,45,12.5,150.5,5.0,25.5,156.0,124.57,99.92
2017,5,18,8,0,9.0,164.0,5.2,26.0,168.0,135.71,108.61
2017,5,18,8,15,4.5,140.5,5.3,26.5,142.5,119.6,94.65
2017,5,18,8,30,0.0,117.0,5.4,27.0,117.0,101.89,75.91
2017,5,18,8,45,0.0,134.0,5.5,27.5,134.0,116.1,86.7
2017,5,18,9,0,0.0,151.0,5.6,28.0,151.0,130.37,97.4
2017,5,18,9,15,2.5,163.0,5.6,28.5,165.0,141.2,105.22
2017,5,18,9,30,5.0,175.0,5.6,29.0,179.0,152.37,113.27
2017,5,18,9,45,6.5,188.0,5.7,29.5,193.5,164.38,122.0
2017,5,18,10,0,8.0,201.0,5.8,30.0,208.0,176.65,130.89
2017,5,18,10,15,12.0,244.5,5.85,30.0,255.5,215.22,159.89
2017,5,18,10,30,16.0,288.0,5.9,30.0,303.0,254.39,189.1
2017,5,18,10,45,24.5,334.5,5.95,30.5,357.5,291.48,216.13
2017,5,18,11,0,33.0,381.0,6.0,31.0,412.0,337.56,249.53
2017,5,18,11,15,174.5,424.5,6.0,31.0,591.0,460.89,341.0
2017,5,18,11,30,316.0,468.0,6.0,31.0,770.0,599.12,441.57
2017,5,18,11,45,287.5,480.5,6.05,31.5,758.0,611.69,449.26
2017,5,18,12,0,259.0,493.0,6.1,32.0,746.0,621.95,455.44
2017,5,18,12,15,143.5,441.5,6.1,32.0,582.0,506.75,372.37
2017,5,18,12,30,28.0,390.0,6.1,32.0,418.0,373.89,274.38
2017,5,18,12,45,371.5,318.0,6.15,32.5,680.5,625.22,463.74
2017,5,18,13,0,715.0,246.0,6.2,33.0,943.0,884.24,648.58
2017,5,18,13,15,711.5,244.5,6.2,33.0,930.5,906.33,662.98
2017,5,18,13,30,708.0,243.0,6.2,33.0,918.0,925.56,676.29
2017,5,18,13,45,514.0,340.5,6.2,33.0,825.0,852.86,622.55
2017,5,18,14,0,320.0,438.0,6.2,33.0,732.0,763.97,556.93
2017,5,18,14,15,258.5,436.0,6.2,33.0,669.0,712.78,521.11
2017,5,18,14,30,197.0,434.0,6.2,33.0,606.0,643.24,472.05
2017,5,18,14,45,411.5,338.0,6.2,33.0,677.5,796.8,586.64
2017,5,18,15,0,626.0,242.0,6.2,33.0,749.0,924.15,680.43
2017,5,18,15,15,610.5,236.5,6.25,32.5,710.0,905.96,670.32
2017,5,18,15,30,595.0,231.0,6.3,32.0,671.0,884.99,658.96
2017,5,18,15,45,577.0,222.5,6.35,32.0,627.0,850.45,636.99
2017,5,18,16,0,559.0,214.0,6.4,32.0,583.0,819.46,617.23
2017,5,18,16,15,533.5,205.5,6.4,31.5,535.0,779.39,591.78
2017,5,18,16,30,508.0,197.0,6.4,31.0,487.0,738.04,565.03
2017,5,18,16,45,474.5,186.5,6.4,31.0,436.5,686.0,528.85
2017,5,18,17,0,441.0,176.0,6.4,31.0,386.0,633.75,491.93
2017,5,18,17,15,399.5,162.5,6.3,30.5,334.0,571.18,447.21
2017,5,18,17,30,358.0,149.0,6.2,30.0,282.0,494.53,390.95
2017,5,18,17,45,308.0,131.0,6.15,29.5,232.0,423.78,337.2
2017,5,18,18,0,258.0,113.0,6.1,29.0,182.0,356.05,284.01
2017,5,18,18,15,195.0,91.0,5.95,28.5,136.0,276.31,219.36
2017,5,18,18,30,132.0,69.0,5.8,28.0,90.0,189.29,147.54
2017,5,18,18,45,73.5,43.0,5.65,27.5,54.0,113.56,83.36
2017,5,18,19,0,15.0,17.0,5.5,27.0,18.0,25.77,4.07
2017,5,18,19,15,7.5,8.5,5.4,26.5,9.0,11.77,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,19.0,12.5,4.6,22.5,14.0,11.37,0.0
2017,5,19,6,0,38.0,25.0,4.6,23.0,28.0,21.0,8.94
2017,5,19,6,15,101.5,50.0,4.75,23.0,66.5,40.2,28.0
2017,5,19,6,30,165.0,75.0,4.9,23.0,105.0,57.48,43.54
2017,5,19,6,45,241.0,93.5,5.1,23.5,153.5,70.85,55.38
2017,5,19,7,0,317.0,112.0,5.3,24.0,202.0,83.84,66.56
2017,5,19,7,15,192.0,133.5,5.45,24.5,191.5,101.39,81.32
2017,5,19,7,30,67.0,155.0,5.6,25.0,181.0,120.14,96.78
2017,5,19,7,45,187.0,174.0,5.8,25.5,262.0,128.38,103.15
2017,5,19,8,0,307.0,193.0,6.0,26.0,343.0,132.99,106.41
2017,5,19,8,15,170.0,210.0,6.05,26.5,294.5,150.7,120.43
2017,5,19,8,30,33.0,227.0,6.1,27.0,246.0,171.7,130.49
2017,5,19,8,45,165.5,260.5,6.15,27.5,370.5,198.96,145.48
2017,5,19,9,0,298.0,294.0,6.2,28.0,495.0,241.16,170.51
2017,5,19,9,15,231.5,327.0,6.25,28.5,490.0,282.49,204.35
2017,5,19,9,30,165.0,360.0,6.3,29.0,485.0,305.72,224.53
2017,5,19,9,45,266.5,361.0,6.35,29.5,574.5,342.69,250.01
2017,5,19,10,0,368.0,362.0,6.4,30.0,664.0,401.2,292.77
2017,5,19,10,15,559.0,279.0,6.4,30.5,759.5,440.01,321.44
2017,5,19,10,30,750.0,196.0,6.4,31.0,855.0,499.43,367.09
2017,5,19,10,45,585.0,296.0,6.45,31.5,819.5,532.28,392.81
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,552.04,406.72
2017,5,19,11,15,269.5,441.0,6.5,32.0,692.0,526.59,387.89
2017,5,19,11,30,119.0,486.0,6.5,32.0,600.0,486.99,357.57
2017,5,19,11,45,194.0,488.5,6.5,32.5,677.0,555.37,407.19
2017,5,19,12,0,269.0,491.0,6.5,33.0,754.0,627.93,459.0
2017,5,19,12,15,151.5,452.5,6.45,33.0,601.0,522.58,382.68
2017,5,19,12,30,34.0,414.0,6.4,33.0,448.0,400.3,292.63
2017,5,19,12,45,27.5,382.5,6.4,33.5,410.0,371.73,271.67
2017,5,19,13,0,21.0,351.0,6.4,34.0,372.0,334.58,244.28
2017,5,19,13,15,167.5,409.0,6.35,34.0,569.5,544.26,399.07
2017,5,19,13,30,314.0,467.0,6.3,34.0,767.0,758.36,550.49
2017,5,19,13,45,164.5,375.0,6.25,34.0,532.5,526.97,386.61
2017,5,19,14,0,15.0,283.0,6.2,34.0,298.0,272.64,199.41
2017,5,19,14,15,14.5,274.5,6.15,33.5,288.5,265.32,195.0
2017,5,19,14,30,14.0,266.0,6.1,33.0,279.0,257.87,190.15
2017,5,19,14,45,113.0,330.5,6.1,33.0,423.0,455.52,338.81
2017,5,19,15,0,212.0,395.0,6.1,33.0,567.0,630.56,466.33
2017,5,19,15,15,158.0,371.0,6.05,32.5,495.5,555.18,412.56
2017,5,19,15,30,104.0,347.0,6.0,32.0,424.0,460.45,344.54
2017,5,19,15,45,53.5,259.5,6.0,32.0,299.0,315.26,237.25
2017,5,19,16,0,3.0,172.0,6.0,32.0,174.0,161.05,119.46
2017,5,19,16,15,199.0,194.0,5.9,31.5,308.0,422.06,325.3
2017,5,19,16,30,395.0,216.0,5.8,31.0,442.0,634.45,487.42
2017,5,19,16,45,297.0,208.0,5.7,30.5,368.5,529.62,409.68
2017,5,19,17,0,199.0,200.0,5.6,30.0,295.0,411.53,320.95
2017,5,19,17,15,176.0,179.5,5.45,29.5,256.0,365.76,287.29
2017,5,19,17,30,153.0,159.0,5.3,29.0,217.0,320.8,253.32
2017,5,19,17,45,134.5,134.5,5.15,28.5,179.5,274.71,217.81
2017,5,19,18,0,116.0,110.0,5.0,28.0,142.0,229.01,181.63
2017,5,19,18,15,87.0,86.0,4.8,27.5,107.0,176.87,138.99
2017,5,19,18,30,58.0,62.0,4.6,27.0,72.0,125.68,96.26
2017,5,19,18,45,29.0,39.5,4.45,26.5,44.5,66.88,47.01
2017,5,19,19,0,0.0,17.0,4.3,26.0,17.0,14.98,0.8
2017,5,19,19,15,0.0,8.5,4.15,25.5,8.5,7.73,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.65,22.0,1.0,0.91,0.0
2017,5,20,6,0,0.0,2.0,1.7,22.0,2.0,1.75,0.0
2017,5,20,6,15,0.0,4.5,1.75,22.0,4.5,3.94,0.0
2017,5,20,6,30,0.0,7.0,1.8,22.0,7.0,6.14,0.0
2017,5,20,6,45,0.0,10.5,1.9,22.5,10.5,9.22,2.37
2017,5,20,7,0,0.0,14.0,2.0,23.0,14.0,12.3,5.07
2017,5,20,7,15,0.0,13.5,2.1,23.0,13.5,11.87,4.69
2017,5,20,7,30,0.0,13.0,2.2,23.0,13.0,11.44,4.28
2017,5,20,7,45,0.0,11.0,2.3,23.5,11.0,9.68,2.71
2017,5,20,8,0,0.0,9.0,2.4,24.0,9.0,7.93,1.16
2017,5,20,8,15,0.0,23.5,2.6,24.0,23.5,20.73,12.09
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,33.57,21.73
2017,5,20,8,45,0.0,35.0,3.0,24.5,35.0,30.94,19.46
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,28.3,17.21
2017,5,20,9,15,0.0,32.5,3.3,25.0,32.5,28.76,17.52
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,29.23,17.84
2017,5,20,9,45,1.5,95.0,3.5,25.5,96.5,84.78,61.77
2017,5,20,10,0,3.0,157.0,3.6,26.0,160.0,138.32,103.23
2017,5,20,10,15,3.5,157.0,3.1,26.0,161.0,139.01,103.48
2017,5,20,10,30,4.0,157.0,2.6,26.0,162.0,139.72,103.82
2017,5,20,10,45,6.0,173.5,2.1,26.5,180.0,155.37,115.4
2017,5,20,11,0,8.0,190.0,1.6,27.0,198.0,171.33,127.02
2017,5,20,11,15,10.5,220.5,1.55,27.0,231.5,199.94,148.44
2017,5,20,11,30,13.0,251.0,1.5,27.0,265.0,229.02,169.97
2017,5,20,11,45,28.0,342.0,1.45,27.5,370.5,317.65,234.54
2017,5,20,12,0,43.0,433.0,1.4,28.0,476.0,411.49,300.49
2017,5,20,12,15,68.0,462.5,1.4,28.0,530.0,463.68,336.97
2017,5,20,12,30,93.0,492.0,1.4,28.0,584.0,518.74,375.19
2017,5,20,12,45,102.0,493.5,1.4,28.0,594.0,537.13,387.78
2017,5,20,13,0,111.0,495.0,1.4,28.0,604.0,555.75,400.79
2017,5,20,13,15,183.5,486.5,1.4,27.5,663.5,632.22,455.42
2017,5,20,13,30,256.0,478.0,1.4,27.0,723.0,714.25,512.43
2017,5,20,13,45,241.0,469.5,1.4,27.0,696.5,693.94,498.64
2017,5,20,14,0,226.0,461.0,1.4,27.0,670.0,681.71,491.0
2017,5,20,14,15,155.5,439.5,1.7,27.0,581.0,599.33,436.47
2017,5,20,14,30,85.0,418.0,2.0,27.0,492.0,497.76,366.58
2017,5,20,14,45,179.5,401.0,2.4,27.0,549.0,597.74,442.4
2017,5,20,15,0,274.0,384.0,2.8,27.0,606.0,698.78,516.8
2017,5,20,15,15,226.5,369.0,3.35,26.5,546.5,622.05,465.88
2017,5,20,15,30,179.0,354.0,3.9,26.0,487.0,562.16,425.58
2017,5,20,15,45,107.0,308.5,4.5,25.5,387.0,423.79,325.36
2017,5,20,16,0,35.0,263.0,5.1,25.0,287.0,304.17,234.77
2017,5,20,16,15,225.5,247.5,5.2,24.5,379.0,511.46,400.85
2017,5,20,16,30,416.0,232.0,5.3,24.0,471.0,673.87,528.71
2017,5,20,16,45,379.0,219.5,5.45,23.5,421.0,619.8,490.27
2017,5,20,17,0,342.0,207.0,5.6,23.0,371.0,566.41,452.24
2017,5,20,17,15,304.5,188.5,5.35,22.0,321.0,505.93,407.86
2017,5,20,17,30,267.0,170.0,5.1,21.0,271.0,446.85,363.37
2017,5,20,17,45,228.5,146.0,4.85,20.5,222.5,381.11,311.7
2017,5,20,18,0,190.0,122.0,4.6,20.0,174.0,303.83,249.43
2017,5,20,18,15,142.0,95.0,4.2,19.5,129.0,231.15,188.74
2017,5,20,18,30,94.0,68.0,3.8,19.0,84.0,160.46,128.45
2017,5,20,18,45,59.0,42.5,3.45,19.0,51.5,101.88,77.09
2017,5,20,19,0,24.0,17.0,3.1,19.0,19.0,37.4,13.06
2017,5,20,19,15,12.0,8.5,2.9,18.5,9.5,14.22,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.36,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.63,0.0
2017,5,21,6,15,0.0,10.5,3.7,18.0,10.5,9.21,2.24
2017,5,21,6,30,0.0,18.0,3.8,18.0,18.0,15.82,8.21
2017,5,21,6,45,0.0,27.0,3.9,18.0,27.0,23.76,15.35
2017,5,21,7,0,0.0,36.0,4.0,18.0,36.0,31.72,22.44
2017,5,21,7,15,0.0,63.0,4.2,18.0,63.0,55.67,43.5
2017,5,21,7,30,0.0,90.0,4.4,18.0,90.0,78.3,63.14
2017,5,21,7,45,0.0,107.0,4.6,18.5,107.0,92.35,74.94
2017,5,21,8,0,0.0,124.0,4.8,19.0,124.0,106.25,86.43
2017,5,21,8,15,46.5,190.5,4.9,19.0,218.0,147.11,120.88
2017,5,21,8,30,93.0,257.0,5.0,19.0,312.0,190.95,149.03
2017,5,21,8,45,74.0,272.0,5.15,19.5,318.5,209.46,161.55
2017,5,21,9,0,55.0,287.0,5.3,20.0,325.0,225.68,173.94
2017,5,21,9,15,33.5,261.0,5.25,20.0,284.5,212.08,163.73
2017,5,21,9,30,12.0,235.0,5.2,20.0,244.0,201.84,156.25
2017,5,21,9,45,9.0,209.5,5.2,20.5,216.5,182.65,140.69
2017,5,21,10,0,6.0,184.0,5.2,21.0,189.0,161.96,124.0
2017,5,21,10,15,7.0,191.0,5.1,21.0,197.5,169.08,129.43
2017,5,21,10,30,8.0,198.0,5.0,21.0,206.0,176.33,134.96
2017,5,21,10,45,33.5,312.5,4.95,21.5,344.0,279.1,214.2
2017,5,21,11,0,59.0,427.0,4.9,22.0,482.0,388.45,296.29
2017,5,21,11,15,62.5,440.5,4.8,22.0,499.5,409.09,311.31
2017,5,21,11,30,66.0,454.0,4.7,22.0,517.0,430.37,326.97
2017,5,21,11,45,155.0,474.5,4.65,22.5,626.0,516.45,391.27
2017,5,21,12,0,244.0,495.0,4.6,23.0,735.0,614.6,462.84
2017,5,21,12,15,253.0,495.0,4.6,22.5,744.5,639.19,481.49
2017,5,21,12,30,262.0,495.0,4.6,22.0,754.0,666.1,502.08
2017,5,21,12,45,236.5,497.5,4.7,22.0,730.0,661.62,498.89
2017,5,21,13,0,211.0,500.0,4.8,22.0,706.0,656.49,495.28
2017,5,21,13,15,137.5,475.0,4.85,21.5,609.0,579.05,439.15
2017,5,21,13,30,64.0,450.0,4.9,21.0,512.0,485.25,369.8
2017,5,21,13,45,73.0,447.0,4.95,21.0,516.0,497.33,379.82
2017,5,21,14,0,82.0,444.0,5.0,21.0,520.0,509.46,389.61
2017,5,21,14,15,117.5,439.5,4.9,20.5,544.5,561.5,430.18
2017,5,21,14,30,153.0,435.0,4.8,20.0,569.0,599.97,460.66
2017,5,21,14,45,90.0,374.5,4.75,20.0,453.0,461.98,357.41
2017,5,21,15,0,27.0,314.0,4.7,20.0,337.0,338.07,262.19
2017,5,21,15,15,29.5,304.5,4.65,19.5,328.0,333.85,260.4
2017,5,21,15,30,32.0,295.0,4.6,19.0,319.0,329.56,258.29
2017,5,21,15,45,18.5,240.0,4.6,19.0,254.0,243.39,191.17
2017,5,21,16,0,5.0,185.0,4.6,19.0,189.0,175.88,137.63
2017,5,21,16,15,2.5,161.5,4.6,19.0,163.5,151.03,118.04
2017,5,21,16,30,0.0,138.0,4.6,19.0,138.0,126.15,98.18
2017,5,21,16,45,0.0,105.0,4.6,19.0,105.0,94.32,72.51
2017,5,21,17,0,0.0,72.0,4.6,19.0,72.0,63.68,47.49
2017,5,21,17,15,0.0,62.0,4.3,18.5,62.0,54.78,40.36
2017,5,21,17,30,0.0,52.0,4.0,18.0,52.0,45.9,33.13
2017,5,21,17,45,0.0,41.5,3.75,18.0,41.5,36.59,25.36
2017,5,21,18,0,0.0,31.0,3.5,18.0,31.0,27.3,17.51
2017,5,21,18,15,0.0,22.5,3.5,17.5,22.5,19.79,11.11
2017,5,21,18,30,0.0,14.0,3.5,17.0,14.0,12.29,4.66
2017,5,21,18,45,0.0,8.0,3.5,17.0,8.0,7.02,0.05
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.75,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.91,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,13.0,3.2,15.0,14.5,11.82,0.0
2017,5,22,6,0,39.0,26.0,3.1,15.0,29.0,21.84,10.83
2017,5,22,6,15,94.5,51.5,3.1,15.0,67.0,41.36,30.14
2017,5,22,6,30,150.0,77.0,3.1,15.0,105.0,58.85,46.29
2017,5,22,6,45,220.5,96.0,3.1,15.5,152.5,72.48,58.66
2017,5,22,7,0,291.0,115.0,3.1,16.0,200.0,85.69,70.33
2017,5,22,7,15,145.5,90.0,3.1,16.0,132.5,67.7,54.44
2017,5,22,7,30,0.0,65.0,3.1,16.0,65.0,57.44,45.28
2017,5,22,7,45,0.0,71.0,3.15,16.5,71.0,62.78,49.71
2017,5,22,8,0,0.0,77.0,3.2,17.0,77.0,68.13,54.06
2017,5,22,8,15,0.0,98.0,3.35,17.5,98.0,86.21,69.34
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,103.54,79.99
2017,5,22,8,45,14.5,190.0,3.65,18.5,200.0,160.73,125.23
2017,5,22,9,0,29.0,261.0,3.8,19.0,281.0,205.72,159.56
2017,5,22,9,15,19.0,237.5,3.95,19.0,251.0,202.73,157.23
2017,5,22,9,30,9.0,214.0,4.1,19.0,221.0,184.68,143.09
2017,5,22,9,45,62.5,306.0,4.35,19.5,357.5,263.39,202.9
2017,5,22,10,0,116.0,398.0,4.6,20.0,494.0,344.73,264.18
2017,5,22,10,15,111.0,414.5,4.6,20.0,509.5,376.21,288.38
2017,5,22,10,30,106.0,431.0,4.6,20.0,525.0,397.17,304.47
2017,5,22,10,45,63.0,377.0,4.7,20.5,433.5,344.68,264.53
2017,5,22,11,0,20.0,323.0,4.8,21.0,342.0,290.24,222.5
2017,5,22,11,15,17.5,305.5,4.9,21.0,322.5,276.54,212.07
2017,5,22,11,30,15.0,288.0,5.0,21.0,303.0,262.1,200.96
2017,5,22,11,45,13.5,258.0,5.1,21.5,271.5,236.89,181.21
2017,5,22,12,0,12.0,228.0,5.2,22.0,240.0,210.95,160.89
2017,5,22,12,15,12.5,241.0,5.0,22.5,254.0,223.98,170.59
2017,5,22,12,30,13.0,254.0,4.8,23.0,268.0,237.16,180.3
2017,5,22,12,45,11.5,228.0,4.6,23.5,240.0,213.79,162.0
2017,5,22,13,0,10.0,202.0,4.4,24.0,212.0,189.94,143.4
2017,5,22,13,15,12.0,237.0,4.05,24.0,249.5,224.23,169.72
2017,5,22,13,30,14.0,272.0,3.7,24.0,287.0,259.11,196.19
2017,5,22,13,45,19.5,312.0,3.4,24.0,331.5,302.77,229.16
2017,5,22,14,0,25.0,352.0,3.1,24.0,376.0,361.22,272.64
2017,5,22,14,15,17.5,286.5,3.0,24.0,303.5,279.64,211.72
2017,5,22,14,30,10.0,221.0,2.9,24.0,231.0,211.14,159.98
2017,5,22,14,45,7.5,197.0,2.85,24.0,204.5,186.56,141.41
2017,5,22,15,0,5.0,173.0,2.8,24.0,178.0,161.82,122.45
2017,5,22,15,15,2.5,154.5,2.8,24.0,157.0,142.15,107.31
2017,5,22,15,30,0.0,136.0,2.8,24.0,136.0,122.44,92.0
2017,5,22,15,45,0.0,140.0,2.8,24.0,140.0,126.44,95.43
2017,5,22,16,0,0.0,144.0,2.8,24.0,144.0,130.66,99.03
2017,5,22,16,15,0.0,145.5,2.8,24.0,145.5,132.72,100.98
2017,5,22,16,30,0.0,147.0,2.8,24.0,147.0,135.13,103.24
2017,5,22,16,45,0.0,137.0,2.8,24.0,137.0,126.22,96.51
2017,5,22,17,0,0.0,127.0,2.8,24.0,127.0,117.39,89.82
2017,5,22,17,15,0.0,110.5,2.65,23.5,110.5,101.82,77.76
2017,5,22,17,30,0.0,94.0,2.5,23.0,94.0,86.15,65.43
2017,5,22,17,45,241.0,85.5,2.4,22.5,152.0,325.29,265.55
2017,5,22,18,0,482.0,77.0,2.3,22.0,210.0,498.54,403.2
2017,5,22,18,15,408.5,65.5,2.0,21.5,161.0,407.34,329.09
2017,5,22,18,30,335.0,54.0,1.7,21.0,112.0,327.97,262.89
2017,5,22,18,45,228.5,38.5,1.45,20.5,72.0,227.86,177.31
2017,5,22,19,0,122.0,23.0,1.2,20.0,32.0,128.24,67.66
2017,5,22,19,15,61.0,11.5,1.2,19.5,16.0,43.53,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.5,0.5,16.5,19.5,13.19,0.0
2017,5,23,6,0,125.0,29.0,0.5,17.0,39.0,22.63,11.57
2017,5,23,6,15,216.5,46.0,0.65,17.5,79.5,35.39,24.8
2017,5,23,6,30,308.0,63.0,0.8,18.0,120.0,47.7,36.09
2017,5,23,6,45,154.0,69.5,1.0,18.5,98.0,53.88,41.77
2017,5,23,7,0,0.0,76.0,1.2,19.0,76.0,65.67,52.08
2017,5,23,7,15,269.5,93.0,1.3,19.5,199.5,65.19,51.5
2017,5,23,7,30,539.0,110.0,1.4,20.0,323.0,77.36,61.76
2017,5,23,7,45,413.5,153.5,1.55,20.5,331.5,103.35,83.6
2017,5,23,8,0,288.0,197.0,1.7,21.0,340.0,135.12,109.87
2017,5,23,8,15,144.5,178.5,1.7,21.5,250.5,131.75,106.36
2017,5,23,8,30,1.0,160.0,1.7,22.0,161.0,135.42,103.97
2017,5,23,8,45,6.5,188.5,1.75,22.5,193.0,158.96,121.75
2017,5,23,9,0,12.0,217.0,1.8,23.0,225.0,183.31,139.81
2017,5,23,9,15,7.5,188.5,1.8,23.5,194.0,162.63,123.27
2017,5,23,9,30,3.0,160.0,1.8,24.0,163.0,139.69,105.14
2017,5,23,9,45,5.0,176.5,1.8,24.5,181.0,154.58,116.25
2017,5,23,10,0,7.0,193.0,1.8,25.0,199.0,169.79,127.45
2017,5,23,10,15,394.0,183.5,1.85,25.0,531.0,298.93,221.86
2017,5,23,10,30,781.0,174.0,1.9,25.0,863.0,503.49,371.4
2017,5,23,10,45,788.0,176.0,1.95,25.5,889.5,551.98,407.75
2017,5,23,11,0,795.0,178.0,2.0,26.0,916.0,600.11,443.7
2017,5,23,11,15,800.0,179.5,2.1,26.0,935.0,646.07,478.3
2017,5,23,11,30,805.0,181.0,2.2,26.0,954.0,691.13,511.57
2017,5,23,11,45,813.0,178.0,2.3,26.5,966.5,733.59,541.5
2017,5,23,12,0,821.0,175.0,2.4,27.0,979.0,774.97,570.1
2017,5,23,12,15,821.5,175.0,2.45,27.0,982.0,811.72,595.17
2017,5,23,12,30,822.0,175.0,2.5,27.0,985.0,846.64,618.4
2017,5,23,12,45,419.0,233.0,2.65,27.0,645.5,588.62,439.02
2017,5,23,13,0,16.0,291.0,2.8,27.0,306.0,275.7,204.52
2017,5,23,13,15,27.5,352.0,3.0,27.0,378.5,352.24,262.28
2017,5,23,13,30,39.0,413.0,3.2,27.0,451.0,425.73,315.91
2017,5,23,13,45,39.5,405.0,3.4,27.0,442.5,423.44,314.57
2017,5,23,14,0,40.0,397.0,3.6,27.0,434.0,420.79,313.3
2017,5,23,14,15,272.5,370.5,4.05,26.5,610.0,659.11,493.29
2017,5,23,14,30,505.0,344.0,4.5,26.0,786.0,888.41,659.43
