Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,14,45,373.5,368.0,5.0,25.5,687.5,775.02,581.86
2017,5,23,15,0,242.0,392.0,5.5,25.0,589.0,657.35,499.11
2017,5,23,15,15,162.5,367.0,5.95,24.0,496.5,554.89,426.49
2017,5,23,15,30,83.0,342.0,6.4,23.0,404.0,433.18,336.11
2017,5,23,15,45,41.5,236.5,6.85,22.5,267.5,277.71,217.17
2017,5,23,16,0,0.0,131.0,7.3,22.0,131.0,118.16,90.06
2017,5,23,16,15,0.0,73.5,7.2,21.0,73.5,65.1,47.7
2017,5,23,16,30,0.0,16.0,7.1,20.0,16.0,14.12,6.04
2017,5,23,16,45,0.0,14.5,7.05,19.5,14.5,12.78,4.99
2017,5,23,17,0,0.0,13.0,7.0,19.0,13.0,11.45,3.93
2017,5,23,17,15,0.0,11.0,6.6,18.5,11.0,9.68,2.5
2017,5,23,17,30,0.0,9.0,6.2,18.0,9.0,7.91,1.04
2017,5,23,17,45,226.0,45.0,5.8,17.5,108.0,254.32,215.31
2017,5,23,18,0,452.0,81.0,5.4,17.0,207.0,475.13,398.32
2017,5,23,18,15,380.5,69.0,5.15,17.0,159.0,392.23,327.31
2017,5,23,18,30,309.0,57.0,4.9,17.0,111.0,314.79,259.58
2017,5,23,18,45,213.5,41.0,4.7,17.0,72.0,222.32,177.23
2017,5,23,19,0,118.0,25.0,4.5,17.0,33.0,130.22,74.03
2017,5,23,19,15,59.0,12.5,4.3,16.5,16.5,43.41,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,90.0,15.0,3.7,12.5,22.0,13.64,0.0
2017,5,24,6,0,180.0,30.0,3.9,13.0,44.0,23.49,12.6
2017,5,24,6,15,291.5,43.5,3.85,13.5,88.5,33.6,23.65
2017,5,24,6,30,403.0,57.0,3.8,14.0,133.0,44.96,34.25
2017,5,24,6,45,473.5,67.5,3.75,15.0,185.0,51.6,40.35
2017,5,24,7,0,544.0,78.0,3.7,16.0,237.0,57.95,45.91
2017,5,24,7,15,595.0,85.5,3.8,17.0,293.0,61.47,48.77
2017,5,24,7,30,646.0,93.0,3.9,18.0,349.0,64.81,51.35
2017,5,24,7,45,684.0,98.5,4.05,19.0,405.0,66.4,52.33
2017,5,24,8,0,722.0,104.0,4.2,20.0,461.0,67.87,53.17
2017,5,24,8,15,748.5,108.5,4.25,20.5,515.5,68.43,53.33
2017,5,24,8,30,775.0,113.0,4.3,21.0,570.0,95.02,59.56
2017,5,24,8,45,796.5,116.0,4.4,22.0,621.5,144.29,81.15
2017,5,24,9,0,818.0,119.0,4.5,23.0,673.0,196.31,116.2
2017,5,24,9,15,833.0,122.0,4.45,23.5,719.5,249.58,158.67
2017,5,24,9,30,848.0,125.0,4.4,24.0,766.0,304.46,205.04
2017,5,24,9,45,861.0,126.5,4.4,24.5,807.5,365.71,256.93
2017,5,24,10,0,874.0,128.0,4.4,25.0,849.0,420.43,303.4
2017,5,24,10,15,882.5,130.0,4.35,25.5,883.5,474.2,348.16
2017,5,24,10,30,891.0,132.0,4.3,26.0,918.0,527.87,391.56
2017,5,24,10,45,900.0,131.5,4.3,26.5,946.0,579.64,432.36
2017,5,24,11,0,909.0,131.0,4.3,27.0,974.0,630.88,471.54
2017,5,24,11,15,913.0,132.0,4.25,27.0,994.0,679.41,508.49
2017,5,24,11,30,917.0,133.0,4.2,27.0,1014.0,726.58,543.55
2017,5,24,11,45,928.0,127.0,4.2,27.5,1028.0,771.7,575.61
2017,5,24,12,0,939.0,121.0,4.2,28.0,1042.0,815.52,604.44
2017,5,24,12,15,939.5,121.5,4.15,28.0,1045.5,854.93,630.62
2017,5,24,12,30,940.0,122.0,4.1,28.0,1049.0,892.18,655.19
2017,5,24,12,45,941.5,119.5,4.05,28.0,1045.0,925.38,676.91
2017,5,24,13,0,943.0,117.0,4.0,28.0,1041.0,955.93,696.81
2017,5,24,13,15,940.5,116.5,3.9,28.0,1027.5,981.73,713.26
2017,5,24,13,30,938.0,116.0,3.8,28.0,1014.0,1004.31,727.6
2017,5,24,13,45,935.5,113.5,3.75,28.5,993.5,1021.6,737.39
2017,5,24,14,0,933.0,111.0,3.7,29.0,973.0,1035.37,745.0
2017,5,24,14,15,927.0,110.0,3.6,29.0,944.0,1043.65,750.33
2017,5,24,14,30,921.0,109.0,3.5,29.0,915.0,1048.36,753.51
2017,5,24,14,45,913.0,107.0,3.45,29.0,879.5,1046.42,752.99
2017,5,24,15,0,905.0,105.0,3.4,29.0,844.0,1040.94,750.41
2017,5,24,15,15,894.0,103.0,3.2,28.5,802.0,1028.97,744.13
2017,5,24,15,30,883.0,101.0,3.0,28.0,760.0,1013.67,735.8
2017,5,24,15,45,870.5,97.5,2.9,28.0,713.0,991.95,722.81
2017,5,24,16,0,858.0,94.0,2.8,28.0,666.0,967.2,707.96
2017,5,24,16,15,840.0,91.0,2.6,28.0,615.0,934.89,687.36
2017,5,24,16,30,822.0,88.0,2.4,28.0,564.0,909.96,671.66
2017,5,24,16,45,798.5,84.0,2.2,28.0,509.5,866.48,643.45
2017,5,24,17,0,775.0,80.0,2.0,28.0,455.0,821.32,613.97
2017,5,24,17,15,742.0,76.0,1.7,27.5,399.5,766.48,577.69
2017,5,24,17,30,709.0,72.0,1.4,27.0,344.0,711.15,540.21
2017,5,24,17,45,661.5,66.0,1.1,26.5,288.0,646.42,494.87
2017,5,24,18,0,614.0,60.0,0.8,26.0,232.0,578.82,445.77
2017,5,24,18,15,541.5,52.5,0.7,25.5,179.5,493.07,382.9
2017,5,24,18,30,469.0,45.0,0.6,25.0,127.0,412.02,319.52
2017,5,24,18,45,348.5,34.0,0.55,24.5,83.0,301.42,229.53
2017,5,24,19,0,228.0,23.0,0.5,24.0,39.0,194.88,113.39
2017,5,24,19,15,114.0,11.5,0.65,23.0,19.5,72.47,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,128.5,13.5,4.9,16.0,24.0,12.28,0.0
2017,5,25,6,0,257.0,27.0,5.0,16.0,48.0,22.02,11.41
2017,5,25,6,15,368.5,37.5,5.1,16.5,93.5,29.76,20.03
2017,5,25,6,30,480.0,48.0,5.2,17.0,139.0,37.23,27.06
2017,5,25,6,45,549.0,55.5,5.35,18.0,191.5,41.79,31.22
2017,5,25,7,0,618.0,63.0,5.5,19.0,244.0,46.19,35.04
2017,5,25,7,15,663.0,68.5,5.85,20.0,299.5,48.78,37.1
2017,5,25,7,30,708.0,74.0,6.2,21.0,355.0,56.25,43.32
2017,5,25,7,45,738.5,79.0,6.6,22.0,410.0,58.4,44.82
2017,5,25,8,0,769.0,84.0,7.0,23.0,465.0,60.42,46.17
2017,5,25,8,15,791.5,87.5,7.05,23.5,518.0,61.14,46.5
2017,5,25,8,30,814.0,91.0,7.1,24.0,571.0,81.52,46.91
2017,5,25,8,45,827.0,95.5,7.2,24.5,619.5,133.22,70.4
2017,5,25,9,0,840.0,100.0,7.3,25.0,668.0,195.69,114.3
2017,5,25,9,15,852.5,102.5,7.25,25.5,713.5,248.71,156.86
2017,5,25,9,30,865.0,105.0,7.2,26.0,759.0,302.89,203.12
2017,5,25,9,45,870.0,109.5,7.2,27.0,797.5,357.13,249.9
2017,5,25,10,0,875.0,114.0,7.2,28.0,836.0,411.33,296.05
2017,5,25,10,15,883.0,116.0,7.15,28.5,869.5,464.75,341.05
2017,5,25,10,30,891.0,118.0,7.1,29.0,903.0,518.01,384.75
2017,5,25,10,45,893.5,121.0,7.05,29.5,929.0,568.78,425.36
2017,5,25,11,0,896.0,124.0,7.0,30.0,955.0,618.44,463.94
2017,5,25,11,15,899.5,125.0,6.9,30.5,974.5,665.92,499.76
2017,5,25,11,30,903.0,126.0,6.8,31.0,994.0,712.0,533.57
2017,5,25,11,45,904.0,127.5,6.75,31.5,1005.5,755.16,564.53
2017,5,25,12,0,905.0,129.0,6.7,32.0,1017.0,796.47,592.23
2017,5,25,12,15,905.5,129.0,6.6,32.0,1020.5,834.24,617.83
2017,5,25,12,30,906.0,129.0,6.5,32.0,1024.0,869.96,641.84
2017,5,25,12,45,904.0,129.5,6.4,32.5,1019.0,901.75,661.68
2017,5,25,13,0,902.0,130.0,6.3,33.0,1014.0,930.97,679.6
2017,5,25,13,15,899.0,129.5,6.2,33.0,1001.0,955.52,695.73
2017,5,25,13,30,896.0,129.0,6.1,33.0,988.0,976.97,709.79
2017,5,25,13,45,890.5,128.5,6.0,33.5,966.5,992.79,718.64
2017,5,25,14,0,885.0,128.0,5.9,34.0,945.0,1005.24,725.32
2017,5,25,14,15,878.5,126.5,5.8,34.0,917.0,1012.3,730.07
2017,5,25,14,30,872.0,125.0,5.7,34.0,889.0,1015.91,732.7
2017,5,25,14,45,858.5,125.5,5.6,34.0,853.0,1011.14,729.99
2017,5,25,15,0,845.0,126.0,5.5,34.0,817.0,1003.07,725.31
2017,5,25,15,15,833.5,123.5,5.4,33.5,776.0,1001.94,726.86
2017,5,25,15,30,822.0,121.0,5.3,33.0,735.0,986.29,718.94
2017,5,25,15,45,806.5,118.0,5.25,33.0,689.0,962.99,704.96
2017,5,25,16,0,791.0,115.0,5.2,33.0,643.0,936.86,689.18
2017,5,25,16,15,771.0,111.0,5.05,32.5,593.0,902.56,668.65
2017,5,25,16,30,751.0,107.0,4.9,32.0,543.0,866.0,646.46
2017,5,25,16,45,724.0,102.5,4.8,32.0,489.5,825.6,620.41
2017,5,25,17,0,697.0,98.0,4.7,32.0,436.0,778.95,589.71
2017,5,25,17,15,661.5,92.5,4.45,31.5,382.0,722.64,552.39
2017,5,25,17,30,626.0,87.0,4.2,31.0,328.0,666.24,514.2
2017,5,25,17,45,575.0,80.0,4.0,30.5,274.0,595.73,464.49
2017,5,25,18,0,524.0,73.0,3.8,30.0,220.0,527.01,414.24
2017,5,25,18,15,451.0,63.0,3.65,29.0,170.0,440.94,348.66
2017,5,25,18,30,378.0,53.0,3.5,28.0,120.0,359.49,283.07
2017,5,25,18,45,266.5,39.0,3.35,27.0,78.5,252.44,194.24
2017,5,25,19,0,155.0,25.0,3.2,26.0,37.0,153.25,91.94
2017,5,25,19,15,77.5,12.5,3.45,25.5,18.5,53.59,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.5,3.25,21.5,12.5,11.37,0.0
2017,5,26,6,0,0.0,25.0,3.5,22.0,25.0,21.82,11.01
2017,5,26,6,15,21.0,48.0,3.7,22.5,52.0,39.95,28.07
2017,5,26,6,30,42.0,71.0,3.9,23.0,79.0,57.72,43.86
2017,5,26,6,45,74.5,92.0,4.15,23.5,111.5,71.68,56.14
2017,5,26,7,0,107.0,113.0,4.4,24.0,144.0,86.83,69.1
2017,5,26,7,15,110.0,141.0,4.5,24.5,178.5,105.67,84.88
2017,5,26,7,30,113.0,169.0,4.6,25.0,213.0,123.79,99.73
2017,5,26,7,45,89.0,186.5,4.7,25.5,225.0,141.68,114.11
2017,5,26,8,0,65.0,204.0,4.8,26.0,237.0,153.87,123.53
2017,5,26,8,15,32.5,172.0,4.8,26.5,188.5,135.31,107.52
2017,5,26,8,30,0.0,140.0,4.8,27.0,140.0,120.15,90.25
2017,5,26,8,45,4.5,172.5,4.8,27.5,175.5,146.77,110.44
2017,5,26,9,0,9.0,205.0,4.8,28.0,211.0,173.94,130.68
2017,5,26,9,15,12.5,229.5,4.75,28.0,238.5,195.52,146.73
2017,5,26,9,30,16.0,254.0,4.7,28.0,266.0,217.7,163.21
2017,5,26,9,45,17.0,269.5,4.7,28.5,283.0,232.74,173.98
2017,5,26,10,0,18.0,285.0,4.7,29.0,300.0,247.98,184.84
2017,5,26,10,15,20.0,295.0,4.6,29.0,312.5,259.49,193.18
2017,5,26,10,30,22.0,305.0,4.5,29.0,325.0,271.22,201.7
2017,5,26,10,45,24.5,334.0,4.45,29.5,356.5,291.36,216.0
2017,5,26,11,0,27.0,363.0,4.4,30.0,388.0,320.21,236.56
2017,5,26,11,15,21.5,329.0,4.3,30.5,349.5,298.83,220.22
2017,5,26,11,30,16.0,295.0,4.2,31.0,311.0,268.78,197.62
2017,5,26,11,45,16.0,298.0,4.15,31.5,314.5,273.28,200.51
2017,5,26,12,0,16.0,301.0,4.1,32.0,318.0,277.79,203.34
2017,5,26,12,15,12.5,245.5,4.0,32.0,258.5,227.96,166.71
2017,5,26,12,30,9.0,190.0,3.9,32.0,199.0,176.9,128.88
2017,5,26,12,45,18.5,289.0,3.8,32.5,307.5,274.54,200.84
2017,5,26,13,0,28.0,388.0,3.7,33.0,416.0,381.93,277.54
2017,5,26,13,15,112.5,439.0,3.6,33.0,547.5,521.87,378.01
2017,5,26,13,30,197.0,490.0,3.5,33.0,679.0,660.01,473.89
2017,5,26,13,45,107.0,396.5,3.45,33.5,499.5,492.49,356.27
2017,5,26,14,0,17.0,303.0,3.4,34.0,320.0,293.33,212.85
2017,5,26,14,15,137.0,365.0,3.35,34.0,486.5,504.11,367.17
2017,5,26,14,30,257.0,427.0,3.3,34.0,653.0,711.33,510.42
2017,5,26,14,45,519.0,287.5,3.3,34.0,720.0,853.11,612.15
2017,5,26,15,0,781.0,148.0,3.3,34.0,787.0,973.98,693.68
2017,5,26,15,15,563.0,236.5,3.3,34.0,685.5,858.61,618.06
2017,5,26,15,30,345.0,325.0,3.3,34.0,584.0,714.47,518.2
2017,5,26,15,45,447.0,267.0,3.3,34.0,580.0,770.87,561.47
2017,5,26,16,0,549.0,209.0,3.3,34.0,576.0,804.63,588.58
2017,5,26,16,15,379.5,232.5,3.3,33.5,477.0,642.66,477.1
2017,5,26,16,30,210.0,256.0,3.3,33.0,378.0,488.8,366.94
2017,5,26,16,45,387.0,192.5,3.3,33.0,391.0,612.72,462.3
2017,5,26,17,0,564.0,129.0,3.3,33.0,404.0,697.05,526.12
2017,5,26,17,15,522.5,122.0,3.1,32.0,353.0,629.49,480.8
2017,5,26,17,30,481.0,115.0,2.9,31.0,302.0,571.74,442.03
2017,5,26,17,45,423.0,105.0,2.75,30.5,250.5,498.2,388.64
2017,5,26,18,0,365.0,95.0,2.6,30.0,199.0,427.78,335.71
2017,5,26,18,15,302.0,79.5,2.5,29.5,152.5,350.12,275.31
2017,5,26,18,30,239.0,64.0,2.4,29.0,106.0,277.1,216.22
2017,5,26,18,45,156.5,44.5,2.3,28.5,68.0,176.82,134.08
2017,5,26,19,0,74.0,25.0,2.2,28.0,30.0,92.39,54.56
2017,5,26,19,15,37.0,12.5,2.4,27.5,15.0,31.56,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,42.0,15.0,3.6,23.5,18.5,13.64,0.0
2017,5,27,6,0,84.0,30.0,3.7,24.0,37.0,24.18,12.79
2017,5,27,6,15,159.0,51.0,3.9,24.0,76.5,40.19,28.1
2017,5,27,6,30,234.0,72.0,4.1,24.0,116.0,55.76,42.02
2017,5,27,6,45,117.0,60.0,4.35,24.5,82.0,46.87,34.7
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,42.35,30.84
2017,5,27,7,15,0.0,75.0,4.7,25.5,75.0,65.78,50.74
2017,5,27,7,30,0.0,102.0,4.8,26.0,102.0,87.73,69.05
2017,5,27,7,45,49.5,156.5,4.95,26.5,181.0,123.16,98.29
2017,5,27,8,0,99.0,211.0,5.1,27.0,260.0,158.2,126.66
2017,5,27,8,15,49.5,177.5,5.1,27.5,202.0,139.04,110.18
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,123.27,92.35
2017,5,27,8,45,23.0,212.5,5.2,28.5,228.5,178.3,133.79
2017,5,27,9,0,46.0,281.0,5.3,29.0,313.0,221.42,164.99
2017,5,27,9,15,48.0,300.0,5.25,29.5,335.5,241.45,179.37
2017,5,27,9,30,50.0,319.0,5.2,30.0,358.0,261.9,194.14
2017,5,27,9,45,71.0,355.5,5.2,30.5,413.0,300.7,222.06
2017,5,27,10,0,92.0,392.0,5.2,31.0,468.0,342.53,252.13
2017,5,27,10,15,99.0,403.0,5.15,31.0,488.0,363.55,267.57
2017,5,27,10,30,106.0,414.0,5.1,31.0,508.0,385.25,283.52
2017,5,27,10,45,108.0,426.0,5.05,31.5,524.0,398.22,292.49
2017,5,27,11,0,110.0,438.0,5.0,32.0,540.0,420.05,307.72
2017,5,27,11,15,71.5,403.0,4.95,32.0,470.0,385.06,282.24
2017,5,27,11,30,33.0,368.0,4.9,32.0,400.0,338.06,247.76
2017,5,27,11,45,29.5,373.5,4.85,32.5,402.5,345.3,252.43
2017,5,27,12,0,26.0,379.0,4.8,33.0,405.0,352.41,256.84
2017,5,27,12,15,26.0,381.5,4.75,33.0,407.5,359.57,261.92
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,366.77,267.06
2017,5,27,12,45,29.5,379.5,4.7,33.5,408.5,370.6,269.44
2017,5,27,13,0,33.0,375.0,4.7,34.0,407.0,374.31,271.78
2017,5,27,13,15,66.0,426.5,4.65,34.0,490.0,457.99,332.04
2017,5,27,13,30,99.0,478.0,4.6,34.0,573.0,545.22,393.5
2017,5,27,13,45,90.5,462.5,4.6,34.0,547.5,529.24,382.29
2017,5,27,14,0,82.0,447.0,4.6,34.0,522.0,512.09,370.65
2017,5,27,14,15,209.0,426.5,4.55,34.0,611.5,638.67,462.84
2017,5,27,14,30,336.0,406.0,4.5,34.0,701.0,768.65,554.36
2017,5,27,14,45,535.5,291.5,4.5,34.0,740.0,873.97,631.12
2017,5,27,15,0,735.0,177.0,4.5,34.0,779.0,965.95,695.22
2017,5,27,15,15,721.0,173.0,4.4,34.0,739.0,950.33,685.27
2017,5,27,15,30,707.0,169.0,4.3,34.0,699.0,931.81,674.22
2017,5,27,15,45,686.0,165.5,4.25,34.0,653.5,904.12,657.46
2017,5,27,16,0,665.0,162.0,4.2,34.0,608.0,874.02,639.13
2017,5,27,16,15,551.0,186.5,4.1,33.5,537.0,775.12,574.81
2017,5,27,16,30,437.0,211.0,4.0,33.0,466.0,687.66,514.48
2017,5,27,16,45,486.0,177.5,3.95,33.0,435.5,687.1,517.78
2017,5,27,17,0,535.0,144.0,3.9,33.0,405.0,680.97,516.31
2017,5,27,17,15,496.0,134.5,3.6,32.0,353.5,622.35,477.11
2017,5,27,17,30,457.0,125.0,3.3,31.0,302.0,564.48,437.19
2017,5,27,17,45,372.0,118.5,3.05,30.5,248.0,474.54,370.54
2017,5,27,18,0,287.0,112.0,2.8,30.0,194.0,375.65,295.26
2017,5,27,18,15,229.5,92.0,2.75,29.5,148.5,300.79,236.71
2017,5,27,18,30,172.0,72.0,2.7,29.0,103.0,230.02,179.25
2017,5,27,18,45,99.5,46.5,2.7,28.5,63.0,143.69,108.06
2017,5,27,19,0,27.0,21.0,2.7,28.0,23.0,45.98,25.09
2017,5,27,19,15,13.5,10.5,3.05,27.5,11.5,16.93,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.5,14.5,1.4,22.5,17.5,13.19,0.0
2017,5,28,6,0,63.0,29.0,1.4,23.0,35.0,24.24,13.03
2017,5,28,6,15,128.0,52.0,1.35,23.0,73.5,40.84,28.82
2017,5,28,6,30,193.0,75.0,1.3,23.0,112.0,57.7,43.87
2017,5,28,6,45,242.0,95.5,1.3,23.5,157.5,72.28,56.62
2017,5,28,7,0,291.0,116.0,1.3,24.0,203.0,86.36,68.6
2017,5,28,7,15,316.5,128.5,1.4,24.5,240.0,94.61,75.34
2017,5,28,7,30,342.0,141.0,1.5,25.0,277.0,102.47,81.58
2017,5,28,7,45,355.0,162.5,1.6,25.5,322.0,115.52,92.0
2017,5,28,8,0,368.0,184.0,1.7,26.0,367.0,127.92,101.7
2017,5,28,8,15,370.5,207.0,1.65,26.0,409.0,140.43,111.54
2017,5,28,8,30,373.0,230.0,1.6,26.0,451.0,164.63,118.31
2017,5,28,8,45,421.0,236.0,1.55,26.5,505.5,187.98,126.48
2017,5,28,9,0,469.0,242.0,1.5,27.0,560.0,226.87,151.27
2017,5,28,9,15,472.0,260.0,1.4,27.0,598.5,270.17,184.35
2017,5,28,9,30,475.0,278.0,1.3,27.0,637.0,314.16,219.08
2017,5,28,9,45,360.5,337.0,1.2,27.5,618.0,358.64,256.37
2017,5,28,10,0,246.0,396.0,1.1,28.0,599.0,381.94,275.99
2017,5,28,10,15,232.0,416.5,1.05,28.0,614.5,419.84,303.83
2017,5,28,10,30,218.0,437.0,1.0,28.0,630.0,446.34,322.9
2017,5,28,10,45,253.5,444.0,0.95,28.5,675.0,479.65,345.78
2017,5,28,11,0,289.0,451.0,0.9,29.0,720.0,525.56,376.84
2017,5,28,11,15,274.0,466.0,0.9,29.0,725.0,549.36,393.02
2017,5,28,11,30,259.0,481.0,0.9,29.0,730.0,571.98,408.23
2017,5,28,11,45,183.5,488.5,0.9,29.5,666.0,548.19,390.45
2017,5,28,12,0,108.0,496.0,0.9,30.0,602.0,514.04,365.64
2017,5,28,12,15,120.0,485.5,0.9,30.0,604.5,525.7,374.26
2017,5,28,12,30,132.0,475.0,0.9,30.0,607.0,538.85,383.53
2017,5,28,12,45,193.0,484.5,0.95,30.0,675.5,612.23,434.11
2017,5,28,13,0,254.0,494.0,1.0,30.0,744.0,694.9,489.25
2017,5,28,13,15,212.0,492.5,1.05,30.0,699.5,663.78,468.2
2017,5,28,13,30,170.0,491.0,1.1,30.0,655.0,635.32,449.61
2017,5,28,13,45,157.0,479.5,1.2,30.5,628.0,622.34,441.4
2017,5,28,14,0,144.0,468.0,1.3,31.0,601.0,607.77,431.91
2017,5,28,14,15,108.5,440.5,1.35,31.0,539.5,537.97,385.42
2017,5,28,14,30,73.0,413.0,1.4,31.0,478.0,479.78,346.03
2017,5,28,14,45,166.0,401.5,1.5,31.0,540.5,583.95,421.58
2017,5,28,15,0,259.0,390.0,1.6,31.0,603.0,689.46,495.25
2017,5,28,15,15,198.5,373.5,1.6,31.0,532.0,598.02,432.94
2017,5,28,15,30,138.0,357.0,1.6,31.0,461.0,523.41,381.84
2017,5,28,15,45,69.0,209.0,1.65,31.0,261.0,275.29,205.62
2017,5,28,16,0,0.0,61.0,1.7,31.0,61.0,54.03,36.69
2017,5,28,16,15,0.0,37.0,1.7,30.5,37.0,32.71,20.28
2017,5,28,16,30,0.0,13.0,1.7,30.0,13.0,11.47,3.51
2017,5,28,16,45,0.0,11.0,1.7,30.0,11.0,9.7,2.12
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,7.93,0.72
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.6,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.27,0.0
2017,5,28,17,45,0.0,5.0,1.25,28.5,5.0,4.39,0.0
2017,5,28,18,0,0.0,4.0,1.1,28.0,4.0,3.51,0.0
2017,5,28,18,15,0.0,3.0,1.0,27.5,3.0,2.63,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.75,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.88,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,19.0,7.0,6.37,0.0
2017,5,29,6,0,0.0,14.0,3.4,19.0,14.0,12.31,4.02
2017,5,29,6,15,0.0,32.0,3.45,19.0,32.0,28.22,18.56
2017,5,29,6,30,0.0,50.0,3.5,19.0,50.0,43.52,32.33
2017,5,29,6,45,0.0,71.5,3.6,19.0,71.5,61.17,48.05
2017,5,29,7,0,0.0,93.0,3.7,19.0,93.0,78.59,63.34
2017,5,29,7,15,7.0,116.0,3.75,19.0,119.0,96.93,79.18
2017,5,29,7,30,14.0,139.0,3.8,19.0,145.0,115.07,94.58
2017,5,29,7,45,7.0,129.5,3.85,19.0,132.5,109.61,89.54
2017,5,29,8,0,0.0,120.0,3.9,19.0,120.0,103.26,83.77
2017,5,29,8,15,32.0,185.0,3.8,19.0,204.5,143.66,117.79
2017,5,29,8,30,64.0,250.0,3.7,19.0,289.0,187.53,146.09
2017,5,29,8,45,52.5,263.5,3.65,19.5,297.0,203.65,157.2
2017,5,29,9,0,41.0,277.0,3.6,20.0,305.0,218.32,168.16
2017,5,29,9,15,49.5,305.0,3.35,20.5,341.0,245.14,187.94
2017,5,29,9,30,58.0,333.0,3.1,21.0,377.0,273.41,208.76
2017,5,29,9,45,70.0,360.0,2.9,21.5,416.0,303.56,230.82
2017,5,29,10,0,82.0,387.0,2.7,22.0,455.0,335.53,254.08
2017,5,29,10,15,113.0,413.5,2.45,22.5,511.0,367.51,276.88
2017,5,29,10,30,144.0,440.0,2.2,23.0,567.0,413.3,309.63
2017,5,29,10,45,150.5,455.0,2.0,23.5,592.0,441.73,329.37
2017,5,29,11,0,157.0,470.0,1.8,24.0,617.0,471.05,349.36
2017,5,29,11,15,170.5,481.0,1.75,24.0,643.0,502.59,371.81
2017,5,29,11,30,184.0,492.0,1.7,24.0,669.0,535.53,394.99
2017,5,29,11,45,103.5,426.5,1.7,24.5,526.5,440.67,326.42
2017,5,29,12,0,23.0,361.0,1.7,25.0,384.0,335.2,248.87
2017,5,29,12,15,108.5,434.5,1.7,25.0,542.5,472.88,350.21
2017,5,29,12,30,194.0,508.0,1.7,25.0,701.0,619.11,452.51
2017,5,29,12,45,242.0,496.0,1.7,25.5,735.0,664.79,482.99
2017,5,29,13,0,290.0,484.0,1.7,26.0,769.0,717.83,518.68
2017,5,29,13,15,398.0,443.5,1.55,26.0,829.0,796.71,572.25
2017,5,29,13,30,506.0,403.0,1.4,26.0,889.0,885.93,630.38
2017,5,29,13,45,641.0,296.5,1.3,26.0,899.0,933.3,663.19
2017,5,29,14,0,776.0,190.0,1.2,26.0,909.0,971.14,687.22
2017,5,29,14,15,557.5,298.5,1.05,26.0,807.5,883.25,627.15
2017,5,29,14,30,339.0,407.0,0.9,26.0,706.0,772.52,549.87
2017,5,29,14,45,521.0,304.0,0.8,26.5,742.0,872.29,618.59
2017,5,29,15,0,703.0,201.0,0.7,27.0,778.0,959.87,673.17
2017,5,29,15,15,688.5,196.5,0.6,27.0,738.5,943.55,661.16
2017,5,29,15,30,674.0,192.0,0.5,27.0,699.0,924.36,649.0
2017,5,29,15,45,531.0,230.5,0.45,27.0,615.0,814.36,579.61
2017,5,29,16,0,388.0,269.0,0.4,27.0,531.0,695.45,501.88
2017,5,29,16,15,492.5,216.5,0.5,26.5,522.5,753.28,548.07
2017,5,29,16,30,597.0,164.0,0.6,26.0,514.0,793.07,579.76
2017,5,29,16,45,567.0,156.0,0.7,26.0,463.0,736.73,545.45
2017,5,29,17,0,537.0,148.0,0.8,26.0,412.0,688.04,516.44
2017,5,29,17,15,496.5,138.5,0.8,25.5,360.0,628.11,477.95
2017,5,29,17,30,456.0,129.0,0.8,25.0,308.0,569.0,438.49
2017,5,29,17,45,398.0,117.5,0.85,25.0,256.0,494.53,385.61
2017,5,29,18,0,340.0,106.0,0.9,25.0,204.0,423.14,332.81
2017,5,29,18,15,272.0,89.5,0.95,24.5,157.0,327.67,259.96
2017,5,29,18,30,204.0,73.0,1.0,24.0,110.0,253.1,199.93
2017,5,29,18,45,124.5,51.0,1.05,23.5,71.0,167.31,128.76
2017,5,29,19,0,45.0,29.0,1.1,23.0,32.0,73.09,45.95
2017,5,29,19,15,22.5,14.5,1.25,22.5,16.0,25.53,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,27.0,16.5,0.6,19.5,19.0,15.01,0.0
2017,5,30,6,0,54.0,33.0,0.6,20.0,38.0,27.14,15.72
2017,5,30,6,15,125.0,56.5,0.55,20.5,77.5,44.03,31.93
2017,5,30,6,30,196.0,80.0,0.5,21.0,117.0,61.15,47.23
2017,5,30,6,45,268.5,96.5,0.45,21.5,165.5,73.07,57.75
2017,5,30,7,0,341.0,113.0,0.4,22.0,214.0,81.63,65.04
2017,5,30,7,15,393.0,126.0,0.65,22.5,265.5,89.05,71.16
2017,5,30,7,30,445.0,139.0,0.9,23.0,317.0,96.09,76.78
2017,5,30,7,45,490.0,147.5,1.15,23.5,370.0,99.67,79.38
2017,5,30,8,0,535.0,156.0,1.4,24.0,423.0,103.01,81.74
2017,5,30,8,15,566.0,164.0,1.5,24.5,474.5,105.66,83.47
2017,5,30,8,30,597.0,172.0,1.6,25.0,526.0,125.5,83.74
2017,5,30,8,45,628.5,174.5,1.75,25.5,576.0,165.65,101.96
2017,5,30,9,0,660.0,177.0,1.9,26.0,626.0,209.84,131.18
2017,5,30,9,15,678.5,182.0,1.95,26.0,670.5,256.99,167.87
2017,5,30,9,30,697.0,187.0,2.0,26.0,715.0,306.32,208.3
2017,5,30,9,45,716.5,188.0,2.15,26.5,756.0,355.1,248.6
2017,5,30,10,0,736.0,189.0,2.3,27.0,797.0,405.74,290.04
2017,5,30,10,15,474.5,313.0,2.35,27.0,711.5,432.22,315.78
2017,5,30,10,30,213.0,437.0,2.4,27.0,626.0,444.08,326.86
2017,5,30,10,45,256.5,442.0,2.5,27.5,676.5,479.85,352.81
2017,5,30,11,0,300.0,447.0,2.6,28.0,727.0,528.96,387.92
2017,5,30,11,15,321.0,437.5,2.65,28.0,742.5,556.91,408.53
2017,5,30,11,30,342.0,428.0,2.7,28.0,758.0,585.96,429.9
2017,5,30,11,45,375.0,430.5,2.75,28.0,796.0,634.29,464.43
2017,5,30,12,0,408.0,433.0,2.8,28.0,834.0,684.94,500.07
2017,5,30,12,15,398.5,437.5,2.8,28.0,830.5,705.57,514.1
2017,5,30,12,30,389.0,442.0,2.8,28.0,827.0,724.9,527.29
2017,5,30,12,45,311.0,470.0,2.85,28.0,777.5,704.65,512.15
2017,5,30,13,0,233.0,498.0,2.9,28.0,728.0,673.9,489.88
2017,5,30,13,15,174.5,491.0,2.9,28.0,662.0,627.67,457.39
2017,5,30,13,30,116.0,484.0,2.9,28.0,596.0,577.38,421.66
2017,5,30,13,45,111.5,472.0,2.9,28.0,578.0,558.69,409.39
2017,5,30,14,0,107.0,460.0,2.9,28.0,560.0,549.54,403.49
2017,5,30,14,15,59.0,348.0,2.85,28.0,403.5,394.23,292.74
2017,5,30,14,30,11.0,236.0,2.8,28.0,247.0,226.21,168.42
2017,5,30,14,45,7.0,195.5,2.8,28.0,202.5,184.59,137.54
2017,5,30,15,0,3.0,155.0,2.8,28.0,158.0,142.89,105.87
2017,5,30,15,15,7.5,193.0,2.75,28.0,199.0,183.69,137.56
2017,5,30,15,30,12.0,231.0,2.7,28.0,240.0,226.05,170.11
2017,5,30,15,45,6.0,192.0,2.7,28.0,196.5,182.58,137.12
2017,5,30,16,0,0.0,153.0,2.7,28.0,153.0,139.24,103.93
2017,5,30,16,15,0.0,151.5,2.6,27.5,151.5,138.45,103.9
2017,5,30,16,30,0.0,150.0,2.5,27.0,150.0,137.88,104.01
2017,5,30,16,45,0.0,148.5,2.4,27.0,148.5,137.66,104.2
2017,5,30,17,0,0.0,147.0,2.3,27.0,147.0,137.95,104.81
2017,5,30,17,15,0.0,128.5,1.95,26.5,128.5,120.44,91.48
2017,5,30,17,30,0.0,110.0,1.6,26.0,110.0,102.81,77.87
2017,5,30,17,45,0.0,92.0,1.3,25.5,92.0,85.57,64.33
2017,5,30,18,0,0.0,74.0,1.0,25.0,74.0,68.14,50.37
2017,5,30,18,15,0.0,57.0,0.95,24.5,57.0,51.61,36.86
2017,5,30,18,30,0.0,40.0,0.9,24.0,40.0,35.29,23.3
2017,5,30,18,45,0.0,26.0,0.85,23.5,26.0,22.9,12.82
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,10.54,1.87
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.46,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,35.5,16.5,0.45,20.5,20.0,15.01,0.0
2017,5,31,6,0,71.0,33.0,0.4,21.0,40.0,27.19,15.77
2017,5,31,6,15,146.0,54.5,0.45,21.5,79.5,42.68,30.67
2017,5,31,6,30,221.0,76.0,0.5,22.0,119.0,58.51,44.79
2017,5,31,6,45,299.5,84.0,0.6,22.5,161.5,61.9,47.96
2017,5,31,7,0,378.0,92.0,0.7,23.0,204.0,66.55,51.95
2017,5,31,7,15,220.5,125.0,0.85,23.5,193.5,91.7,73.17
2017,5,31,7,30,63.0,158.0,1.0,24.0,183.0,122.39,98.54
2017,5,31,7,45,150.5,182.0,1.15,24.5,254.0,132.98,106.74
2017,5,31,8,0,238.0,206.0,1.3,25.0,325.0,139.9,111.85
2017,5,31,8,15,217.5,234.5,1.45,25.0,352.5,164.96,131.97
2017,5,31,8,30,197.0,263.0,1.6,25.0,380.0,189.06,140.62
2017,5,31,8,45,229.5,283.5,1.75,25.5,431.0,221.12,159.55
2017,5,31,9,0,262.0,304.0,1.9,26.0,482.0,245.96,175.16
2017,5,31,9,15,322.5,311.0,1.95,26.0,545.5,283.12,201.06
2017,5,31,9,30,383.0,318.0,2.0,26.0,609.0,326.89,233.24
2017,5,31,9,45,312.0,357.5,2.1,26.5,602.5,357.46,259.35
2017,5,31,10,0,241.0,397.0,2.2,27.0,596.0,391.23,286.42
2017,5,31,10,15,187.5,418.0,2.15,27.0,576.5,402.23,295.83
2017,5,31,10,30,134.0,439.0,2.1,27.0,557.0,407.89,300.58
2017,5,31,10,45,126.5,452.0,2.1,27.0,566.5,426.93,314.51
2017,5,31,11,0,119.0,465.0,2.1,27.0,576.0,445.4,327.73
2017,5,31,11,15,111.5,473.0,2.05,27.0,578.5,465.45,341.74
2017,5,31,11,30,104.0,481.0,2.0,27.0,581.0,477.68,350.08
2017,5,31,11,45,137.5,493.5,2.0,27.0,627.5,519.21,379.79
2017,5,31,12,0,171.0,506.0,2.0,27.0,674.0,568.44,414.4
2017,5,31,12,15,310.0,475.5,1.95,27.0,781.5,667.45,484.77
2017,5,31,12,30,449.0,445.0,1.9,27.0,889.0,777.47,560.32
2017,5,31,12,45,276.0,469.0,1.85,27.0,742.0,673.4,486.66
2017,5,31,13,0,103.0,493.0,1.8,27.0,595.0,546.31,396.57
2017,5,31,13,15,79.5,467.5,1.8,27.0,545.5,509.11,371.43
2017,5,31,13,30,56.0,442.0,1.8,27.0,496.0,469.41,343.61
2017,5,31,13,45,51.0,425.0,1.85,27.0,473.5,453.76,333.22
2017,5,31,14,0,46.0,408.0,1.9,27.0,451.0,437.19,321.97
2017,5,31,14,15,51.5,403.5,1.9,27.0,450.0,443.01,326.81
2017,5,31,14,30,57.0,399.0,1.9,27.0,449.0,448.81,331.57
2017,5,31,14,45,71.0,392.5,1.95,27.0,453.0,461.06,341.48
2017,5,31,15,0,85.0,386.0,2.0,27.0,457.0,473.31,351.42
2017,5,31,15,15,54.0,332.5,2.0,26.5,376.5,388.16,290.7
2017,5,31,15,30,23.0,279.0,2.0,26.0,296.0,285.23,215.35
2017,5,31,15,45,11.5,188.0,2.0,26.0,196.5,184.13,139.28
2017,5,31,16,0,0.0,97.0,2.0,26.0,97.0,86.17,63.05
2017,5,31,16,15,10.0,154.0,1.9,26.0,160.0,150.61,114.48
2017,5,31,16,30,20.0,211.0,1.8,26.0,223.0,220.17,168.95
2017,5,31,16,45,10.0,138.5,1.7,26.0,144.5,136.7,104.02
2017,5,31,17,0,0.0,66.0,1.6,26.0,66.0,58.36,41.69
2017,5,31,17,15,0.0,58.0,1.4,25.5,58.0,51.24,36.24
2017,5,31,17,30,0.0,50.0,1.2,25.0,50.0,44.13,30.66
2017,5,31,17,45,0.0,41.5,1.05,24.5,41.5,36.59,24.63
2017,5,31,18,0,0.0,33.0,0.9,24.0,33.0,29.07,18.5
2017,5,31,18,15,0.0,25.5,0.85,23.5,25.5,22.44,13.0
2017,5,31,18,30,0.0,18.0,0.8,23.0,18.0,15.82,7.42
2017,5,31,18,45,0.0,11.5,0.8,23.0,11.5,10.09,2.52
2017,5,31,19,0,0.0,5.0,0.8,23.0,5.0,4.38,0.0
2017,5,31,19,15,0.0,2.5,0.9,22.5,2.5,2.27,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,16.0,1.15,20.5,23.5,14.55,0.0
2017,6,1,6,0,178.0,32.0,1.3,21.0,47.0,24.98,14.06
2017,6,1,6,15,280.0,45.0,1.4,21.0,89.5,34.63,23.88
2017,6,1,6,30,382.0,58.0,1.5,21.0,132.0,44.0,32.5
2017,6,1,6,45,457.5,66.5,1.65,21.5,182.5,50.34,38.2
2017,6,1,7,0,533.0,75.0,1.8,22.0,233.0,55.11,42.32
2017,6,1,7,15,283.0,112.5,1.85,22.5,198.0,83.81,66.82
2017,6,1,7,30,33.0,150.0,1.9,23.0,163.0,117.29,94.82
2017,6,1,7,45,56.5,179.0,1.95,23.5,206.0,137.16,110.87
2017,6,1,8,0,80.0,208.0,2.0,24.0,249.0,156.43,126.15
2017,6,1,8,15,79.0,232.0,2.0,24.5,275.5,172.1,138.23
2017,6,1,8,30,78.0,256.0,2.0,25.0,302.0,191.74,145.1
2017,6,1,8,45,129.5,285.0,2.0,25.5,369.5,212.82,157.05
2017,6,1,9,0,181.0,314.0,2.0,26.0,437.0,251.06,182.52
2017,6,1,9,15,135.5,332.5,2.0,26.5,428.0,269.45,197.64
2017,6,1,9,30,90.0,351.0,2.0,27.0,419.0,293.66,217.04
2017,6,1,9,45,77.5,363.5,2.05,27.5,424.5,308.42,227.99
2017,6,1,10,0,65.0,376.0,2.1,28.0,430.0,321.73,237.65
2017,6,1,10,15,48.0,365.5,2.15,28.0,406.5,315.21,233.14
2017,6,1,10,30,31.0,355.0,2.2,28.0,383.0,305.88,226.43
2017,6,1,10,45,46.0,393.0,2.25,28.5,435.5,348.21,256.73
2017,6,1,11,0,61.0,431.0,2.3,29.0,488.0,392.93,288.23
2017,6,1,11,15,38.5,362.0,2.35,29.0,398.5,331.44,243.83
2017,6,1,11,30,16.0,293.0,2.4,29.0,309.0,267.06,196.85
2017,6,1,11,45,456.0,206.0,2.45,29.5,654.5,503.29,376.03
2017,6,1,12,0,896.0,119.0,2.5,30.0,1000.0,781.6,570.63
2017,6,1,12,15,896.5,119.0,2.5,30.0,1003.5,818.66,592.86
2017,6,1,12,30,897.0,119.0,2.5,30.0,1007.0,853.72,615.52
2017,6,1,12,45,896.5,118.0,2.55,30.5,1002.5,884.93,634.68
2017,6,1,13,0,896.0,117.0,2.6,31.0,998.0,913.63,652.16
2017,6,1,13,15,893.5,116.5,2.6,31.0,986.0,938.19,667.89
2017,6,1,13,30,891.0,116.0,2.6,31.0,974.0,959.69,681.74
2017,6,1,13,45,565.0,289.0,2.65,31.0,829.0,852.65,610.92
2017,6,1,14,0,239.0,462.0,2.7,31.0,684.0,694.57,498.5
2017,6,1,14,15,555.0,287.0,2.7,31.0,782.0,868.74,625.22
2017,6,1,14,30,871.0,112.0,2.7,31.0,880.0,1001.47,712.52
2017,6,1,14,45,846.5,119.5,2.75,31.0,842.0,992.88,707.36
2017,6,1,15,0,822.0,127.0,2.8,31.0,804.0,981.16,701.61
2017,6,1,15,15,810.5,124.5,2.8,30.5,764.5,980.3,703.93
2017,6,1,15,30,799.0,122.0,2.8,30.0,725.0,964.96,697.0
2017,6,1,15,45,782.0,120.0,2.8,30.0,680.0,941.75,683.74
2017,6,1,16,0,765.0,118.0,2.8,30.0,635.0,915.84,668.79
2017,6,1,16,15,745.5,114.0,2.8,29.5,586.0,882.67,650.31
2017,6,1,16,30,726.0,110.0,2.8,29.0,537.0,847.3,630.17
2017,6,1,16,45,696.0,107.0,2.8,29.0,485.0,806.97,605.1
2017,6,1,17,0,666.0,104.0,2.8,29.0,433.0,760.42,575.37
2017,6,1,17,15,630.5,98.0,2.7,28.5,380.5,704.51,539.02
2017,6,1,17,30,595.0,92.0,2.6,28.0,328.0,648.55,501.68
2017,6,1,17,45,537.5,86.5,2.55,28.0,275.0,575.66,449.91
2017,6,1,18,0,480.0,81.0,2.5,28.0,222.0,504.85,397.8
2017,6,1,18,15,411.0,70.5,2.35,27.0,173.0,417.76,331.5
2017,6,1,18,30,342.0,60.0,2.2,26.0,124.0,342.27,271.01
2017,6,1,18,45,238.0,45.5,2.05,25.5,83.0,244.13,189.58
2017,6,1,19,0,134.0,31.0,1.9,25.0,42.0,156.27,107.73
2017,6,1,19,15,67.0,15.5,2.05,24.5,21.0,51.04,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,17.5,15.5,1.65,21.5,17.0,14.1,0.0
2017,6,2,6,0,35.0,31.0,1.8,22.0,34.0,25.73,14.62
2017,6,2,6,15,78.5,52.0,1.85,22.0,65.5,42.01,30.0
2017,6,2,6,30,122.0,73.0,1.9,22.0,97.0,57.94,44.3
2017,6,2,6,45,166.0,91.5,2.0,22.5,135.0,69.24,54.28
2017,6,2,7,0,210.0,110.0,2.1,23.0,173.0,81.95,65.16
2017,6,2,7,15,221.5,133.0,2.15,23.0,211.5,96.91,77.83
2017,6,2,7,30,233.0,156.0,2.2,23.0,250.0,111.2,89.69
2017,6,2,7,45,317.0,166.5,2.25,23.5,313.5,117.67,94.61
2017,6,2,8,0,401.0,177.0,2.3,24.0,377.0,115.45,92.2
2017,6,2,8,15,353.5,211.5,2.3,24.5,402.0,142.86,114.37
2017,6,2,8,30,306.0,246.0,2.3,25.0,427.0,172.76,126.05
2017,6,2,8,45,241.0,280.5,2.35,25.5,430.5,209.6,150.56
2017,6,2,9,0,176.0,315.0,2.4,26.0,434.0,251.0,182.95
2017,6,2,9,15,174.0,338.5,2.4,26.0,463.5,281.05,205.59
2017,6,2,9,30,172.0,362.0,2.4,26.0,493.0,311.27,228.75
2017,6,2,9,45,184.0,373.0,2.4,26.5,520.0,338.01,248.54
2017,6,2,10,0,196.0,384.0,2.4,27.0,547.0,365.95,269.2
2017,6,2,10,15,216.5,409.0,2.35,27.5,595.5,408.39,299.96
2017,6,2,10,30,237.0,434.0,2.3,28.0,644.0,453.45,332.09
2017,6,2,10,45,197.0,452.5,2.25,28.5,630.5,464.45,339.58
2017,6,2,11,0,157.0,471.0,2.2,29.0,617.0,471.72,344.0
2017,6,2,11,15,108.0,459.5,2.1,29.0,561.0,452.6,330.04
2017,6,2,11,30,59.0,448.0,2.0,29.0,505.0,420.78,306.83
2017,6,2,11,45,47.0,431.5,1.95,29.5,478.0,406.2,295.81
2017,6,2,12,0,35.0,415.0,1.9,30.0,451.0,389.83,283.41
2017,6,2,12,15,216.5,427.5,1.85,30.0,643.0,552.09,400.65
2017,6,2,12,30,398.0,440.0,1.8,30.0,835.0,730.22,522.31
2017,6,2,12,45,343.5,462.5,1.75,30.0,802.5,725.59,516.44
2017,6,2,13,0,289.0,485.0,1.7,30.0,770.0,717.31,509.58
2017,6,2,13,15,542.5,331.0,1.7,30.0,857.0,831.57,591.7
