Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,13,30,796.0,177.0,1.7,30.0,944.0,938.12,662.86
2017,6,2,13,45,789.0,177.0,1.75,30.5,923.5,952.61,670.52
2017,6,2,14,0,782.0,177.0,1.8,31.0,903.0,963.92,677.26
2017,6,2,14,15,775.0,175.0,1.8,30.5,876.5,970.02,683.04
2017,6,2,14,30,768.0,173.0,1.8,30.0,850.0,972.89,687.02
2017,6,2,14,45,645.0,237.5,1.85,30.0,791.5,933.08,663.51
2017,6,2,15,0,522.0,302.0,1.9,30.0,733.0,877.52,626.55
2017,6,2,15,15,421.0,318.5,1.95,30.0,655.0,796.86,574.05
2017,6,2,15,30,320.0,335.0,2.0,30.0,577.0,700.04,509.67
2017,6,2,15,45,183.5,308.0,2.1,30.0,445.5,516.81,383.08
2017,6,2,16,0,47.0,281.0,2.2,30.0,314.0,335.16,250.41
2017,6,2,16,15,165.0,265.0,2.2,29.5,365.0,453.75,343.17
2017,6,2,16,30,283.0,249.0,2.2,29.0,416.0,567.77,429.33
2017,6,2,16,45,272.0,227.0,2.2,29.0,375.5,529.4,402.62
2017,6,2,17,0,261.0,205.0,2.2,29.0,335.0,490.22,375.87
2017,6,2,17,15,385.5,160.0,2.1,28.5,326.0,557.64,430.09
2017,6,2,17,30,510.0,115.0,2.0,28.0,317.0,597.47,462.98
2017,6,2,17,45,457.5,105.5,1.9,27.5,266.0,527.89,412.85
2017,6,2,18,0,405.0,96.0,1.8,27.0,215.0,460.89,363.2
2017,6,2,18,15,339.5,82.0,1.8,26.5,167.5,381.5,302.21
2017,6,2,18,30,274.0,68.0,1.8,26.0,120.0,306.87,242.28
2017,6,2,18,45,190.0,50.0,1.85,25.5,80.5,206.27,159.97
2017,6,2,19,0,106.0,32.0,1.9,25.0,41.0,127.01,87.76
2017,6,2,19,15,53.0,16.0,2.0,24.5,20.5,43.82,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.0,1.25,21.5,11.0,9.68,0.0
2017,6,3,6,0,0.0,22.0,1.4,22.0,22.0,19.39,9.67
2017,6,3,6,15,0.0,41.0,1.45,22.0,41.0,35.49,24.51
2017,6,3,6,30,0.0,60.0,1.5,22.0,60.0,51.22,38.55
2017,6,3,6,45,6.0,81.5,1.6,22.5,83.5,68.66,53.79
2017,6,3,7,0,12.0,103.0,1.7,23.0,107.0,85.95,68.57
2017,6,3,7,15,97.5,132.0,1.75,23.5,171.0,100.19,80.41
2017,6,3,7,30,183.0,161.0,1.8,24.0,235.0,119.7,96.42
2017,6,3,7,45,348.0,155.0,1.85,24.5,320.0,110.71,88.34
2017,6,3,8,0,513.0,149.0,1.9,25.0,405.0,98.21,77.42
2017,6,3,8,15,278.5,194.0,1.9,25.5,335.5,131.74,104.73
2017,6,3,8,30,44.0,239.0,1.9,26.0,266.0,180.78,136.74
2017,6,3,8,45,152.0,271.5,1.95,26.5,373.5,207.32,151.38
2017,6,3,9,0,260.0,304.0,2.0,27.0,481.0,246.0,174.69
2017,6,3,9,15,140.5,288.5,2.0,27.5,385.0,243.1,177.0
2017,6,3,9,30,21.0,273.0,2.0,28.0,289.0,233.63,173.89
2017,6,3,9,45,16.0,250.5,2.0,28.5,263.0,217.69,161.58
2017,6,3,10,0,11.0,228.0,2.0,29.0,237.0,199.98,147.95
2017,6,3,10,15,14.5,263.5,1.95,29.0,276.0,231.94,171.59
2017,6,3,10,30,18.0,299.0,1.9,29.0,315.0,264.53,195.33
2017,6,3,10,45,25.0,338.5,1.85,29.5,362.0,295.14,216.95
2017,6,3,11,0,32.0,378.0,1.8,30.0,409.0,334.87,244.86
2017,6,3,11,15,242.5,400.0,1.75,30.0,634.0,478.69,348.92
2017,6,3,11,30,453.0,422.0,1.7,30.0,859.0,650.65,467.98
2017,6,3,11,45,335.5,462.0,1.65,30.0,788.0,631.11,452.02
2017,6,3,12,0,218.0,502.0,1.6,30.0,717.0,600.36,429.3
2017,6,3,12,15,206.5,505.5,1.55,30.0,710.0,610.88,436.31
2017,6,3,12,30,195.0,509.0,1.5,30.0,703.0,620.29,442.17
2017,6,3,12,45,272.5,483.0,1.45,30.5,752.5,682.43,484.15
2017,6,3,13,0,350.0,457.0,1.4,31.0,802.0,746.02,525.8
2017,6,3,13,15,198.5,443.5,1.3,31.0,639.0,604.63,429.41
2017,6,3,13,30,47.0,430.0,1.2,31.0,476.0,449.1,321.11
2017,6,3,13,45,66.5,440.5,1.2,31.0,503.5,483.77,346.76
2017,6,3,14,0,86.0,451.0,1.2,31.0,531.0,519.46,371.67
2017,6,3,14,15,54.0,386.5,1.15,30.5,436.5,427.96,309.03
2017,6,3,14,30,22.0,322.0,1.1,30.0,342.0,319.39,233.08
2017,6,3,14,45,210.5,333.5,1.1,30.0,508.0,572.55,416.65
2017,6,3,15,0,399.0,345.0,1.1,30.0,674.0,781.99,557.51
2017,6,3,15,15,238.0,344.5,1.1,30.0,538.5,623.46,448.73
2017,6,3,15,30,77.0,344.0,1.1,30.0,403.0,428.1,312.69
2017,6,3,15,45,317.5,276.5,1.1,30.0,495.0,633.52,464.13
2017,6,3,16,0,558.0,209.0,1.1,30.0,587.0,813.97,588.37
2017,6,3,16,15,407.5,231.5,1.05,29.5,496.5,687.89,502.3
2017,6,3,16,30,257.0,254.0,1.0,29.0,406.0,548.96,407.25
2017,6,3,16,45,226.0,232.0,0.95,29.0,356.5,474.54,356.99
2017,6,3,17,0,195.0,210.0,0.9,29.0,307.0,419.07,318.18
2017,6,3,17,15,177.5,188.5,0.85,28.5,269.0,376.89,288.99
2017,6,3,17,30,160.0,167.0,0.8,28.0,231.0,335.0,259.16
2017,6,3,17,45,142.5,143.5,0.75,28.0,194.0,290.79,226.27
2017,6,3,18,0,125.0,120.0,0.7,28.0,157.0,246.98,192.8
2017,6,3,18,15,99.5,96.5,0.65,27.5,122.0,197.71,154.2
2017,6,3,18,30,74.0,73.0,0.6,27.0,87.0,149.37,115.16
2017,6,3,18,45,40.5,50.5,0.55,26.5,58.0,87.28,64.3
2017,6,3,19,0,7.0,28.0,0.5,26.0,29.0,32.21,18.1
2017,6,3,19,15,3.5,14.0,0.5,25.5,14.5,14.67,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,56.0,16.5,1.75,20.5,21.5,13.54,0.0
2017,6,4,6,0,112.0,33.0,2.0,21.0,43.0,26.51,15.39
2017,6,4,6,15,191.5,51.5,2.1,21.0,83.0,40.69,29.03
2017,6,4,6,30,271.0,70.0,2.2,21.0,123.0,52.68,39.97
2017,6,4,6,45,332.0,84.5,2.35,21.5,170.0,62.37,48.59
2017,6,4,7,0,393.0,99.0,2.5,22.0,217.0,71.65,56.59
2017,6,4,7,15,212.5,124.0,2.6,22.5,189.5,90.98,72.96
2017,6,4,7,30,32.0,149.0,2.7,23.0,162.0,116.69,94.38
2017,6,4,7,45,236.0,158.5,2.8,23.5,275.0,112.0,89.88
2017,6,4,8,0,440.0,168.0,2.9,24.0,388.0,109.89,87.61
2017,6,4,8,15,441.0,190.5,2.95,24.5,431.5,121.13,96.46
2017,6,4,8,30,442.0,213.0,3.0,25.0,475.0,148.17,104.15
2017,6,4,8,45,387.0,250.5,3.1,25.5,494.5,205.49,142.15
2017,6,4,9,0,332.0,288.0,3.2,26.0,514.0,247.02,173.8
2017,6,4,9,15,298.0,319.0,3.15,26.0,532.5,283.53,203.19
2017,6,4,9,30,264.0,350.0,3.1,26.0,551.0,316.93,230.67
2017,6,4,9,45,353.5,338.0,3.1,26.5,622.0,357.76,259.91
2017,6,4,10,0,443.0,326.0,3.1,27.0,693.0,398.82,290.35
2017,6,4,10,15,470.5,338.5,3.05,27.0,742.0,448.79,328.91
2017,6,4,10,30,498.0,351.0,3.0,27.0,791.0,501.64,368.97
2017,6,4,10,45,354.5,409.5,2.95,27.5,728.0,507.7,373.77
2017,6,4,11,0,211.0,468.0,2.9,28.0,665.0,500.55,367.62
2017,6,4,11,15,310.0,444.5,2.8,28.0,740.0,555.06,407.62
2017,6,4,11,30,409.0,421.0,2.7,28.0,815.0,620.23,454.54
2017,6,4,11,45,338.5,456.5,2.65,28.0,785.5,628.68,459.09
2017,6,4,12,0,268.0,492.0,2.6,28.0,756.0,627.27,456.77
2017,6,4,12,15,562.0,317.0,2.55,28.0,873.0,732.95,536.35
2017,6,4,12,30,856.0,142.0,2.5,28.0,990.0,838.28,610.96
2017,6,4,12,45,856.5,140.5,2.45,28.0,986.5,869.11,630.04
2017,6,4,13,0,857.0,139.0,2.4,28.0,983.0,897.67,648.16
2017,6,4,13,15,854.5,138.5,2.3,28.0,971.0,921.77,662.88
2017,6,4,13,30,852.0,138.0,2.2,28.0,959.0,942.96,675.67
2017,6,4,13,45,661.0,265.5,2.15,28.0,894.5,922.61,661.64
2017,6,4,14,0,470.0,393.0,2.1,28.0,830.0,875.73,625.72
2017,6,4,14,15,242.5,334.0,2.0,28.0,559.5,590.63,432.73
2017,6,4,14,30,15.0,275.0,1.9,28.0,289.0,267.17,197.56
2017,6,4,14,45,7.5,167.5,1.85,28.0,174.5,158.87,117.66
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,53.29,36.3
2017,6,4,15,15,0.0,56.0,1.75,28.0,56.0,49.69,33.64
2017,6,4,15,30,0.0,52.0,1.7,28.0,52.0,46.1,30.89
2017,6,4,15,45,0.0,102.0,1.65,28.0,102.0,90.81,66.1
2017,6,4,16,0,0.0,152.0,1.6,28.0,152.0,138.2,103.05
2017,6,4,16,15,0.0,124.0,1.5,27.5,124.0,111.68,82.83
2017,6,4,16,30,0.0,96.0,1.4,27.0,96.0,85.31,62.55
2017,6,4,16,45,8.0,135.0,1.35,27.0,139.0,131.19,99.36
2017,6,4,17,0,16.0,174.0,1.3,27.0,182.0,181.32,139.03
2017,6,4,17,15,12.0,154.5,1.2,26.5,160.5,159.15,122.14
2017,6,4,17,30,8.0,135.0,1.1,26.0,139.0,137.07,105.24
2017,6,4,17,45,4.0,115.0,1.0,26.0,117.0,114.5,87.44
2017,6,4,18,0,0.0,95.0,0.9,26.0,95.0,91.98,69.36
2017,6,4,18,15,0.0,74.5,0.85,25.5,74.5,71.75,53.06
2017,6,4,18,30,0.0,54.0,0.8,25.0,54.0,50.98,35.98
2017,6,4,18,45,0.0,36.5,0.75,24.5,36.5,33.28,21.17
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,16.73,6.84
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,8.64,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,99.0,15.0,2.35,19.5,24.0,11.82,0.0
2017,6,5,6,0,198.0,30.0,2.7,20.0,48.0,23.41,13.02
2017,6,5,6,15,294.0,43.0,2.75,20.5,90.0,33.09,22.63
2017,6,5,6,30,390.0,56.0,2.8,21.0,132.0,43.57,32.13
2017,6,5,6,45,462.0,64.0,2.85,21.5,182.0,48.17,36.31
2017,6,5,7,0,534.0,72.0,2.9,22.0,232.0,52.62,40.17
2017,6,5,7,15,580.0,78.5,3.05,22.5,284.0,55.58,42.58
2017,6,5,7,30,626.0,85.0,3.2,23.0,336.0,58.39,44.77
2017,6,5,7,45,663.5,88.5,3.35,24.0,389.5,58.86,44.81
2017,6,5,8,0,701.0,92.0,3.5,25.0,443.0,59.3,44.82
2017,6,5,8,15,725.5,96.0,3.5,25.5,494.0,66.36,50.47
2017,6,5,8,30,750.0,100.0,3.5,26.0,545.0,90.59,52.2
2017,6,5,8,45,770.0,103.0,3.55,27.0,594.0,137.88,74.41
2017,6,5,9,0,790.0,106.0,3.6,28.0,643.0,187.69,108.24
2017,6,5,9,15,803.5,108.5,3.55,28.0,687.0,238.15,148.42
2017,6,5,9,30,817.0,111.0,3.5,28.0,731.0,297.82,197.91
2017,6,5,9,45,827.0,113.5,3.5,28.5,769.5,349.12,241.31
2017,6,5,10,0,837.0,116.0,3.5,29.0,808.0,400.95,284.63
2017,6,5,10,15,845.0,118.0,3.45,29.0,841.0,451.91,326.94
2017,6,5,10,30,853.0,120.0,3.4,29.0,874.0,502.77,368.11
2017,6,5,10,45,856.5,122.5,3.4,29.5,900.0,551.35,405.82
2017,6,5,11,0,860.0,125.0,3.4,30.0,926.0,599.01,441.69
2017,6,5,11,15,646.0,273.5,3.4,30.0,882.5,623.44,457.87
2017,6,5,11,30,432.0,422.0,3.4,30.0,839.0,636.25,464.02
2017,6,5,11,45,643.5,281.0,3.45,30.5,910.5,697.53,510.68
2017,6,5,12,0,855.0,140.0,3.5,31.0,982.0,766.72,561.8
2017,6,5,12,15,855.5,140.5,3.5,31.0,985.5,802.86,585.57
2017,6,5,12,30,856.0,141.0,3.5,31.0,989.0,837.22,608.23
2017,6,5,12,45,582.5,310.5,3.5,31.0,886.5,796.37,577.08
2017,6,5,13,0,309.0,480.0,3.5,31.0,784.0,730.1,525.41
2017,6,5,13,15,235.0,486.5,3.5,30.5,716.5,678.42,490.62
2017,6,5,13,30,161.0,493.0,3.5,30.0,649.0,627.85,455.63
2017,6,5,13,45,308.5,444.0,3.5,30.0,734.5,744.06,539.9
2017,6,5,14,0,456.0,395.0,3.5,30.0,820.0,863.74,623.53
2017,6,5,14,15,380.0,406.5,3.45,29.5,753.5,801.82,581.66
2017,6,5,14,30,304.0,418.0,3.4,29.0,687.0,747.98,545.47
2017,6,5,14,45,255.0,410.0,3.4,29.0,630.0,698.74,511.94
2017,6,5,15,0,206.0,402.0,3.4,29.0,573.0,630.43,464.9
2017,6,5,15,15,103.0,223.5,3.35,29.0,309.0,337.22,254.76
2017,6,5,15,30,0.0,45.0,3.3,29.0,45.0,39.88,25.74
2017,6,5,15,45,0.0,31.0,3.3,29.0,31.0,27.44,16.11
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,15.02,6.31
2017,6,5,16,15,0.0,29.5,3.2,28.5,29.5,26.07,15.19
2017,6,5,16,30,0.0,42.0,3.1,28.0,42.0,37.12,24.14
2017,6,5,16,45,0.0,31.5,3.05,27.5,31.5,27.8,16.8
2017,6,5,17,0,0.0,21.0,3.0,27.0,21.0,18.51,9.39
2017,6,5,17,15,0.0,18.5,2.8,26.5,18.5,16.29,7.67
2017,6,5,17,30,0.0,16.0,2.6,26.0,16.0,14.08,5.92
2017,6,5,17,45,0.0,13.5,2.45,26.0,13.5,11.87,4.13
2017,6,5,18,0,0.0,11.0,2.3,26.0,11.0,9.66,2.32
2017,6,5,18,15,0.0,8.5,2.05,25.5,8.5,7.46,0.5
2017,6,5,18,30,0.0,6.0,1.8,25.0,6.0,5.26,0.0
2017,6,5,18,45,0.0,4.0,1.6,24.5,4.0,3.51,0.0
2017,6,5,19,0,0.0,2.0,1.4,24.0,2.0,1.75,0.0
2017,6,5,19,15,0.0,1.0,1.45,23.5,1.0,0.87,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,94.5,16.0,2.85,20.0,24.5,12.62,0.0
2017,6,6,6,0,189.0,32.0,3.0,20.0,49.0,24.97,14.28
2017,6,6,6,15,284.0,45.5,3.1,20.5,91.0,34.99,24.25
2017,6,6,6,30,379.0,59.0,3.2,21.0,133.0,44.71,33.11
2017,6,6,6,45,448.5,68.0,3.35,21.5,182.5,51.49,39.19
2017,6,6,7,0,518.0,77.0,3.5,22.0,232.0,56.59,43.6
2017,6,6,7,15,564.5,84.5,3.6,22.5,285.0,60.13,46.5
2017,6,6,7,30,611.0,92.0,3.7,23.0,338.0,63.47,49.13
2017,6,6,7,45,646.5,97.5,3.85,24.0,391.0,65.07,50.1
2017,6,6,8,0,682.0,103.0,4.0,25.0,444.0,66.54,50.93
2017,6,6,8,15,707.5,107.5,4.05,25.5,495.5,67.1,51.09
2017,6,6,8,30,733.0,112.0,4.1,26.0,547.0,98.63,58.9
2017,6,6,8,45,752.0,116.0,4.2,26.5,596.0,145.56,81.31
2017,6,6,9,0,771.0,120.0,4.3,27.0,645.0,194.93,115.18
2017,6,6,9,15,786.0,123.5,4.35,27.5,689.5,245.39,155.1
2017,6,6,9,30,801.0,127.0,4.4,28.0,734.0,297.48,198.52
2017,6,6,9,45,534.5,259.0,4.45,28.5,673.5,351.79,250.48
2017,6,6,10,0,268.0,391.0,4.5,29.0,613.0,387.0,283.36
2017,6,6,10,15,554.5,264.0,4.55,29.0,747.0,427.71,312.68
2017,6,6,10,30,841.0,137.0,4.6,29.0,881.0,509.32,374.7
2017,6,6,10,45,848.5,138.0,4.7,29.5,908.5,558.43,413.21
2017,6,6,11,0,856.0,139.0,4.8,30.0,936.0,606.99,450.39
2017,6,6,11,15,510.5,316.0,4.85,30.0,794.5,576.07,426.6
2017,6,6,11,30,165.0,493.0,4.9,30.0,653.0,523.01,384.1
2017,6,6,11,45,513.5,320.5,5.0,30.5,825.0,640.95,474.57
2017,6,6,12,0,862.0,148.0,5.1,31.0,997.0,778.03,576.1
2017,6,6,12,15,863.0,148.0,5.1,31.0,1000.5,814.55,600.33
2017,6,6,12,30,864.0,148.0,5.1,31.0,1004.0,849.31,623.74
2017,6,6,12,45,868.5,143.5,5.2,31.0,1001.5,881.49,645.91
2017,6,6,13,0,873.0,139.0,5.3,31.0,999.0,911.5,666.65
2017,6,6,13,15,574.5,307.5,5.3,31.0,871.0,836.86,613.01
2017,6,6,13,30,276.0,476.0,5.3,31.0,743.0,729.44,531.42
2017,6,6,13,45,572.0,302.5,5.35,31.0,840.0,871.09,638.62
2017,6,6,14,0,868.0,129.0,5.4,31.0,937.0,988.72,720.65
2017,6,6,14,15,861.5,127.5,5.35,31.0,910.0,995.81,725.08
2017,6,6,14,30,855.0,126.0,5.3,31.0,883.0,999.55,728.08
2017,6,6,14,45,557.5,259.5,5.3,31.0,746.0,866.44,637.83
2017,6,6,15,0,260.0,393.0,5.3,31.0,609.0,692.7,510.79
2017,6,6,15,15,279.5,367.5,5.2,31.0,589.5,690.55,511.61
2017,6,6,15,30,299.0,342.0,5.1,31.0,570.0,686.38,510.39
2017,6,6,15,45,550.0,224.0,5.1,31.0,610.5,826.19,616.75
2017,6,6,16,0,801.0,106.0,5.1,31.0,651.0,937.86,695.16
2017,6,6,16,15,783.0,102.5,5.0,30.5,602.5,906.29,675.78
2017,6,6,16,30,765.0,99.0,4.9,30.0,554.0,872.4,655.54
2017,6,6,16,45,742.5,95.0,4.85,30.0,502.5,831.63,629.3
2017,6,6,17,0,720.0,91.0,4.8,30.0,451.0,789.23,601.65
2017,6,6,17,15,688.0,86.0,4.5,29.5,398.0,740.71,569.26
2017,6,6,17,30,656.0,81.0,4.2,29.0,345.0,687.38,533.09
2017,6,6,17,45,611.0,75.0,3.95,28.5,292.0,622.19,487.29
2017,6,6,18,0,566.0,69.0,3.7,28.0,239.0,558.34,440.91
2017,6,6,18,15,501.0,61.0,3.25,27.0,189.0,478.95,381.01
2017,6,6,18,30,436.0,53.0,2.8,26.0,139.0,403.43,320.43
2017,6,6,18,45,335.5,41.5,2.35,25.5,95.5,305.2,238.74
2017,6,6,19,0,235.0,30.0,1.9,25.0,52.0,216.13,156.88
2017,6,6,19,15,117.5,15.0,1.8,24.5,26.0,101.02,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,116.5,15.0,1.2,20.5,26.0,11.84,0.0
2017,6,7,6,0,233.0,30.0,1.3,21.0,52.0,23.46,13.05
2017,6,7,6,15,333.5,42.0,1.35,21.5,95.5,33.37,22.79
2017,6,7,6,30,434.0,54.0,1.4,22.0,139.0,41.95,30.61
2017,6,7,6,45,501.5,62.0,1.5,22.5,190.0,46.66,34.87
2017,6,7,7,0,569.0,70.0,1.6,23.0,241.0,51.2,38.78
2017,6,7,7,15,614.0,76.5,1.55,24.0,294.5,54.26,41.18
2017,6,7,7,30,659.0,83.0,1.5,25.0,348.0,57.17,43.35
2017,6,7,7,45,692.5,88.0,1.5,26.5,402.0,58.74,44.23
2017,6,7,8,0,726.0,93.0,1.5,28.0,456.0,66.54,50.26
2017,6,7,8,15,750.0,97.0,1.65,28.5,508.0,67.32,50.59
2017,6,7,8,30,774.0,101.0,1.8,29.0,560.0,92.39,52.35
2017,6,7,8,45,791.5,104.5,1.95,29.5,609.0,141.06,75.13
2017,6,7,9,0,809.0,108.0,2.1,30.0,658.0,191.98,109.52
2017,6,7,9,15,823.0,111.0,2.2,30.0,703.0,243.89,150.25
2017,6,7,9,30,837.0,114.0,2.3,30.0,748.0,305.01,200.17
2017,6,7,9,45,847.0,116.5,2.4,30.5,787.5,357.38,243.8
2017,6,7,10,0,857.0,119.0,2.5,31.0,827.0,410.27,287.34
2017,6,7,10,15,865.0,120.5,2.6,31.0,861.0,461.91,329.71
2017,6,7,10,30,873.0,122.0,2.7,31.0,895.0,513.43,371.0
2017,6,7,10,45,879.0,123.5,2.8,31.5,922.0,563.58,409.46
2017,6,7,11,0,885.0,125.0,2.9,32.0,949.0,613.0,446.28
2017,6,7,11,15,889.0,126.0,2.95,32.0,968.5,659.88,481.11
2017,6,7,11,30,893.0,127.0,3.0,32.0,988.0,705.47,514.26
2017,6,7,11,45,896.0,126.5,3.05,32.5,1000.0,747.72,543.4
2017,6,7,12,0,899.0,126.0,3.1,33.0,1012.0,788.27,569.51
2017,6,7,12,15,899.5,126.5,3.1,33.0,1015.5,825.9,593.93
2017,6,7,12,30,900.0,127.0,3.1,33.0,1019.0,861.58,616.96
2017,6,7,12,45,897.5,127.5,3.15,33.0,1014.5,892.66,637.21
2017,6,7,13,0,895.0,128.0,3.2,33.0,1010.0,921.26,655.88
2017,6,7,13,15,892.0,127.5,3.2,33.0,997.0,945.7,671.59
2017,6,7,13,30,889.0,127.0,3.2,33.0,984.0,967.1,685.41
2017,6,7,13,45,882.0,127.5,3.2,33.0,963.5,982.44,695.47
2017,6,7,14,0,875.0,128.0,3.2,33.0,943.0,994.45,703.58
2017,6,7,14,15,868.0,126.5,3.2,33.0,915.5,1001.15,708.48
2017,6,7,14,30,861.0,125.0,3.2,33.0,888.0,1004.46,711.41
2017,6,7,14,45,836.5,132.5,3.25,33.0,850.0,996.1,707.5
2017,6,7,15,0,812.0,140.0,3.3,33.0,812.0,996.73,709.52
2017,6,7,15,15,799.5,137.0,3.3,33.0,772.0,983.34,702.31
2017,6,7,15,30,787.0,134.0,3.3,33.0,732.0,966.85,693.31
2017,6,7,15,45,769.5,131.5,3.35,33.0,687.0,942.96,679.96
2017,6,7,16,0,752.0,129.0,3.4,33.0,642.0,916.39,664.88
2017,6,7,16,15,732.0,125.0,3.35,32.5,593.0,889.07,649.99
2017,6,7,16,30,712.0,121.0,3.3,32.0,544.0,854.01,629.8
2017,6,7,16,45,685.0,116.0,3.25,31.5,492.5,809.32,602.83
2017,6,7,17,0,658.0,111.0,3.2,31.0,441.0,763.4,574.56
2017,6,7,17,15,623.0,104.5,2.95,30.5,388.0,707.64,537.82
2017,6,7,17,30,588.0,98.0,2.7,30.0,335.0,651.77,500.18
2017,6,7,17,45,542.0,90.0,2.45,29.5,283.0,585.35,453.78
2017,6,7,18,0,496.0,82.0,2.2,29.0,231.0,520.33,406.84
2017,6,7,18,15,430.0,71.5,2.0,28.0,182.0,434.18,342.21
2017,6,7,18,30,364.0,61.0,1.8,27.0,133.0,359.61,283.32
2017,6,7,18,45,271.5,46.5,1.6,26.5,91.0,267.23,207.48
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,183.48,132.53
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,87.65,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,16.5,1.95,20.5,22.5,13.56,0.0
2017,6,8,6,0,129.0,33.0,2.3,21.0,45.0,26.55,15.5
2017,6,8,6,15,212.0,50.5,2.4,21.5,85.5,38.67,27.27
2017,6,8,6,30,295.0,68.0,2.5,22.0,126.0,51.22,38.56
2017,6,8,6,45,276.0,87.0,2.65,23.0,154.5,66.67,51.98
2017,6,8,7,0,257.0,106.0,2.8,24.0,183.0,79.53,62.85
2017,6,8,7,15,391.0,110.0,2.75,24.5,253.5,77.63,61.01
2017,6,8,7,30,525.0,114.0,2.7,25.0,324.0,79.42,62.23
2017,6,8,7,45,559.0,122.5,2.65,26.0,375.5,82.92,64.67
2017,6,8,8,0,593.0,131.0,2.6,27.0,427.0,85.64,66.42
2017,6,8,8,15,621.0,137.5,2.4,27.0,478.0,86.61,66.96
2017,6,8,8,30,649.0,144.0,2.2,27.0,529.0,109.35,68.65
2017,6,8,8,45,666.5,151.0,2.0,27.5,576.0,154.12,90.61
2017,6,8,9,0,684.0,158.0,1.8,28.0,623.0,201.23,122.55
2017,6,8,9,15,701.0,162.5,1.65,28.5,667.5,248.7,159.01
2017,6,8,9,30,718.0,167.0,1.5,29.0,712.0,298.13,198.67
2017,6,8,9,45,728.5,172.5,1.4,29.5,750.5,348.02,239.11
2017,6,8,10,0,739.0,178.0,1.3,30.0,789.0,398.82,279.49
2017,6,8,10,15,749.0,181.0,1.25,30.0,822.5,453.06,321.89
2017,6,8,10,30,759.0,184.0,1.2,30.0,856.0,502.06,359.49
2017,6,8,10,45,769.0,184.5,1.2,30.5,883.0,549.37,394.35
2017,6,8,11,0,779.0,185.0,1.2,31.0,910.0,596.68,428.1
2017,6,8,11,15,784.0,186.5,1.2,31.0,930.0,641.45,460.0
2017,6,8,11,30,789.0,188.0,1.2,31.0,950.0,685.38,490.53
2017,6,8,11,45,791.0,190.0,1.2,31.5,961.5,726.59,517.51
2017,6,8,12,0,793.0,192.0,1.2,32.0,973.0,766.45,542.91
2017,6,8,12,15,794.0,192.0,1.2,32.0,977.0,802.45,566.42
2017,6,8,12,30,795.0,192.0,1.2,32.0,981.0,836.89,587.73
2017,6,8,12,45,797.0,189.5,1.25,32.0,977.5,868.27,607.67
2017,6,8,13,0,799.0,187.0,1.3,32.0,974.0,897.52,626.29
2017,6,8,13,15,795.5,186.5,1.35,32.0,962.0,921.06,641.42
2017,6,8,13,30,792.0,186.0,1.4,32.0,950.0,941.68,654.87
2017,6,8,13,45,789.0,183.0,1.5,32.5,931.0,957.36,664.75
2017,6,8,14,0,786.0,180.0,1.6,33.0,912.0,969.89,672.8
2017,6,8,14,15,516.0,306.5,1.65,32.5,781.5,848.91,596.3
2017,6,8,14,30,246.0,433.0,1.7,32.0,651.0,704.88,499.02
2017,6,8,14,45,284.0,405.5,1.8,32.0,648.0,722.91,514.92
2017,6,8,15,0,322.0,378.0,1.9,32.0,645.0,739.13,528.41
2017,6,8,15,15,536.5,263.5,1.95,32.0,682.5,855.02,611.71
2017,6,8,15,30,751.0,149.0,2.0,32.0,720.0,947.14,673.56
2017,6,8,15,45,739.5,143.0,2.05,32.0,677.0,925.82,661.21
2017,6,8,16,0,728.0,137.0,2.1,32.0,634.0,908.12,652.31
2017,6,8,16,15,520.5,191.5,2.1,31.5,533.5,752.23,552.26
2017,6,8,16,30,313.0,246.0,2.1,31.0,433.0,592.59,441.51
2017,6,8,16,45,479.5,180.0,2.15,31.0,436.0,685.3,513.31
2017,6,8,17,0,646.0,114.0,2.2,31.0,439.0,756.44,565.05
2017,6,8,17,15,611.5,107.5,2.1,30.5,386.5,701.47,528.98
2017,6,8,17,30,577.0,101.0,2.0,30.0,334.0,646.35,492.88
2017,6,8,17,45,534.0,92.0,1.9,29.5,283.0,581.53,448.6
2017,6,8,18,0,491.0,83.0,1.8,29.0,232.0,517.91,403.55
2017,6,8,18,15,426.5,72.5,1.7,28.0,183.0,433.21,340.58
2017,6,8,18,30,362.0,62.0,1.6,27.0,134.0,359.81,283.08
2017,6,8,18,45,271.5,47.5,1.5,26.5,92.5,268.82,208.69
2017,6,8,19,0,181.0,33.0,1.4,26.0,51.0,186.3,135.24
2017,6,8,19,15,90.5,16.5,1.5,25.5,25.5,89.46,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,11.0,3.25,21.5,11.0,9.68,0.0
2017,6,9,6,0,0.0,22.0,3.5,22.0,22.0,19.39,9.74
2017,6,9,6,15,0.0,43.0,3.7,22.5,43.0,37.05,25.76
2017,6,9,6,30,0.0,64.0,3.9,23.0,64.0,54.21,40.93
2017,6,9,6,45,12.5,85.5,4.1,23.5,89.5,71.6,56.1
2017,6,9,7,0,25.0,107.0,4.3,24.0,115.0,85.91,68.32
2017,6,9,7,15,39.0,131.5,4.35,24.0,146.5,103.74,83.4
2017,6,9,7,30,53.0,156.0,4.4,24.0,178.0,121.16,97.87
2017,6,9,7,45,113.0,184.5,4.5,24.5,238.5,134.15,108.21
2017,6,9,8,0,173.0,213.0,4.6,25.0,299.0,151.86,122.31
2017,6,9,8,15,193.5,237.0,4.55,25.0,343.5,166.09,133.56
2017,6,9,8,30,214.0,261.0,4.5,25.0,388.0,189.22,141.02
2017,6,9,8,45,177.5,287.5,4.5,25.5,399.0,219.0,160.83
2017,6,9,9,0,141.0,314.0,4.5,26.0,410.0,245.28,180.92
2017,6,9,9,15,146.0,334.0,4.45,26.0,439.5,272.59,201.41
2017,6,9,9,30,151.0,354.0,4.4,26.0,469.0,300.71,222.9
2017,6,9,9,45,97.5,353.5,4.4,26.5,429.5,307.9,229.8
2017,6,9,10,0,44.0,353.0,4.4,27.0,390.0,297.74,222.93
2017,6,9,10,15,132.5,394.5,4.35,27.0,511.0,362.49,270.21
2017,6,9,10,30,221.0,436.0,4.3,27.0,632.0,446.76,331.87
2017,6,9,10,45,240.0,447.0,4.25,27.5,666.0,482.58,357.61
2017,6,9,11,0,259.0,458.0,4.2,28.0,700.0,512.6,379.12
2017,6,9,11,15,311.0,448.0,4.15,28.0,744.5,557.61,412.3
2017,6,9,11,30,363.0,438.0,4.1,28.0,789.0,606.61,448.08
2017,6,9,11,45,226.5,462.5,4.05,28.5,683.0,556.75,410.13
2017,6,9,12,0,90.0,487.0,4.0,29.0,577.0,492.01,360.98
2017,6,9,12,15,230.0,469.0,3.9,29.0,697.5,597.63,438.89
2017,6,9,12,30,370.0,451.0,3.8,29.0,818.0,715.16,522.59
2017,6,9,12,45,296.5,476.5,3.75,29.0,770.0,696.17,507.33
2017,6,9,13,0,223.0,502.0,3.7,29.0,722.0,667.28,485.85
2017,6,9,13,15,165.5,493.0,3.55,29.0,655.0,620.01,452.0
2017,6,9,13,30,108.0,484.0,3.4,29.0,588.0,558.39,407.92
2017,6,9,13,45,185.0,471.5,3.25,29.0,646.0,640.04,467.1
2017,6,9,14,0,262.0,459.0,3.1,29.0,704.0,725.91,527.18
2017,6,9,14,15,228.5,450.0,2.95,29.0,659.0,680.68,495.41
2017,6,9,14,30,195.0,441.0,2.8,29.0,614.0,646.37,471.51
2017,6,9,14,45,165.0,422.5,2.7,29.0,565.5,603.97,442.24
2017,6,9,15,0,135.0,404.0,2.6,29.0,517.0,560.13,411.72
2017,6,9,15,15,182.5,381.0,2.55,29.0,525.0,588.82,434.39
2017,6,9,15,30,230.0,358.0,2.5,29.0,533.0,615.99,455.57
2017,6,9,15,45,139.5,322.0,2.5,29.0,426.0,488.14,364.22
2017,6,9,16,0,49.0,286.0,2.5,29.0,319.0,342.16,257.03
2017,6,9,16,15,234.5,253.0,2.4,28.5,395.0,525.55,398.7
2017,6,9,16,30,420.0,220.0,2.3,28.0,471.0,682.51,515.09
2017,6,9,16,45,478.0,185.0,2.2,28.0,445.5,689.91,522.07
2017,6,9,17,0,536.0,150.0,2.1,28.0,420.0,691.34,525.76
2017,6,9,17,15,499.5,140.5,1.95,27.5,369.5,635.04,487.57
2017,6,9,17,30,463.0,131.0,1.8,27.0,319.0,579.27,448.97
2017,6,9,17,45,418.0,118.5,1.65,26.5,269.0,513.73,401.99
2017,6,9,18,0,373.0,106.0,1.5,26.0,219.0,450.17,354.9
2017,6,9,18,15,312.0,90.5,1.45,25.5,172.5,373.39,296.04
2017,6,9,18,30,251.0,75.0,1.4,25.0,126.0,287.18,227.75
2017,6,9,18,45,177.5,55.5,1.4,25.0,86.0,206.4,160.78
2017,6,9,19,0,104.0,36.0,1.4,25.0,46.0,131.1,94.73
2017,6,9,19,15,52.0,18.0,1.45,24.5,23.0,62.03,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,17.0,3.4,20.5,21.5,13.93,0.0
2017,6,10,6,0,93.0,34.0,3.5,21.0,43.0,27.22,16.03
2017,6,10,6,15,169.5,54.0,3.65,21.5,82.5,42.43,30.43
2017,6,10,6,30,246.0,74.0,3.8,22.0,122.0,57.24,43.71
2017,6,10,6,45,314.5,88.0,4.0,22.5,169.5,64.88,50.55
2017,6,10,7,0,383.0,102.0,4.2,23.0,217.0,73.76,58.18
2017,6,10,7,15,432.5,113.5,4.2,23.5,268.0,80.37,63.63
2017,6,10,7,30,482.0,125.0,4.2,24.0,319.0,86.65,68.66
2017,6,10,7,45,372.0,164.0,4.25,24.5,326.5,116.56,93.47
2017,6,10,8,0,262.0,203.0,4.3,25.0,334.0,138.33,111.05
2017,6,10,8,15,275.5,226.0,4.25,25.5,377.0,150.52,120.44
2017,6,10,8,30,289.0,249.0,4.2,26.0,420.0,174.2,127.22
2017,6,10,8,45,210.5,281.0,4.2,26.5,412.0,218.34,158.39
2017,6,10,9,0,132.0,313.0,4.2,27.0,404.0,243.3,178.96
2017,6,10,9,15,137.0,333.0,4.15,27.5,432.5,270.08,198.53
2017,6,10,9,30,142.0,353.0,4.1,28.0,461.0,297.67,219.0
2017,6,10,9,45,445.5,261.5,4.05,28.5,625.0,324.96,232.41
2017,6,10,10,0,749.0,170.0,4.0,29.0,789.0,401.68,286.82
2017,6,10,10,15,759.0,173.0,4.0,29.5,822.5,450.71,326.51
2017,6,10,10,30,769.0,176.0,4.0,30.0,856.0,500.16,365.55
2017,6,10,10,45,779.0,176.0,4.0,30.5,883.0,547.51,402.04
2017,6,10,11,0,789.0,176.0,4.0,31.0,910.0,594.82,437.47
2017,6,10,11,15,794.0,177.5,4.0,31.0,929.5,639.96,471.31
2017,6,10,11,30,799.0,179.0,4.0,31.0,949.0,684.24,503.8
2017,6,10,11,45,804.0,178.0,4.05,31.5,962.0,725.46,532.68
2017,6,10,12,0,809.0,177.0,4.1,32.0,975.0,765.47,560.11
2017,6,10,12,15,810.0,177.5,4.1,32.0,979.0,802.26,585.29
2017,6,10,12,30,811.0,178.0,4.1,32.0,983.0,837.44,608.6
2017,6,10,12,45,810.5,177.5,4.15,32.5,979.0,868.68,628.15
2017,6,10,13,0,810.0,177.0,4.2,33.0,975.0,897.67,646.14
2017,6,10,13,15,807.0,176.0,4.2,33.0,963.5,921.33,661.69
2017,6,10,13,30,804.0,175.0,4.2,33.0,952.0,942.05,675.41
2017,6,10,13,45,562.5,308.5,4.25,33.5,847.0,866.54,621.97
2017,6,10,14,0,321.0,442.0,4.3,34.0,742.0,766.62,548.5
2017,6,10,14,15,549.5,306.0,4.3,34.0,801.5,881.41,633.02
2017,6,10,14,30,778.0,170.0,4.3,34.0,861.0,979.04,700.06
2017,6,10,14,45,483.5,287.5,4.3,34.0,712.0,816.07,589.55
2017,6,10,15,0,189.0,405.0,4.3,34.0,563.0,615.88,446.79
2017,6,10,15,15,109.5,351.5,4.3,33.5,442.0,482.21,354.01
2017,6,10,15,30,30.0,298.0,4.3,33.0,321.0,329.11,243.04
2017,6,10,15,45,368.5,222.5,4.3,33.0,476.0,642.79,480.19
2017,6,10,16,0,707.0,147.0,4.3,33.0,631.0,899.47,660.33
2017,6,10,16,15,553.5,186.5,4.25,32.5,548.0,778.67,579.49
2017,6,10,16,30,400.0,226.0,4.2,32.0,465.0,670.23,503.24
2017,6,10,16,45,500.0,178.0,4.2,32.0,449.0,702.31,531.1
2017,6,10,17,0,600.0,130.0,4.2,32.0,433.0,734.17,556.29
2017,6,10,17,15,564.0,122.5,4.05,31.5,381.5,677.86,518.61
2017,6,10,17,30,528.0,115.0,3.9,31.0,330.0,614.35,475.22
2017,6,10,17,45,477.5,106.0,3.75,30.5,278.5,546.35,427.03
2017,6,10,18,0,427.0,97.0,3.6,30.0,227.0,480.67,378.27
2017,6,10,18,15,362.0,84.0,3.4,29.0,179.0,401.82,318.02
2017,6,10,18,30,297.0,71.0,3.2,28.0,131.0,327.56,258.85
2017,6,10,18,45,213.0,54.0,3.05,27.5,90.5,240.57,186.98
2017,6,10,19,0,129.0,37.0,2.9,27.0,50.0,147.99,107.5
2017,6,10,19,15,64.5,18.5,3.05,26.5,25.0,70.1,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,5,45,69.0,17.5,3.35,20.5,24.0,14.33,0.0
2017,6,11,6,0,138.0,35.0,3.5,21.0,48.0,28.03,16.66
2017,6,11,6,15,233.5,50.5,3.7,21.5,89.5,38.73,27.3
2017,6,11,6,30,329.0,66.0,3.9,22.0,131.0,49.83,37.35
2017,6,11,6,45,190.0,89.0,4.15,23.0,129.0,67.65,52.83
2017,6,11,7,0,51.0,112.0,4.4,24.0,127.0,89.26,71.18
2017,6,11,7,15,316.0,107.0,4.45,24.5,231.0,75.06,58.84
2017,6,11,7,30,581.0,102.0,4.5,25.0,335.0,70.91,55.04
2017,6,11,7,45,442.0,149.0,4.6,25.5,341.0,100.22,79.43
2017,6,11,8,0,303.0,196.0,4.7,26.0,347.0,134.53,107.52
2017,6,11,8,15,240.5,229.5,4.65,26.5,358.0,152.19,121.4
2017,6,11,8,30,178.0,263.0,4.6,27.0,369.0,188.8,140.36
2017,6,11,8,45,258.0,274.0,4.55,27.5,442.0,207.44,147.65
2017,6,11,9,0,338.0,285.0,4.5,28.0,515.0,245.84,171.72
2017,6,11,9,15,575.0,203.5,4.45,28.5,626.0,251.62,167.15
2017,6,11,9,30,812.0,122.0,4.4,29.0,737.0,295.8,196.0
2017,6,11,9,45,827.0,122.5,4.35,29.5,777.5,354.38,244.63
2017,6,11,10,0,842.0,123.0,4.3,30.0,818.0,406.57,288.04
2017,6,11,10,15,850.0,124.5,4.25,30.5,852.0,457.37,329.62
2017,6,11,10,30,858.0,126.0,4.2,31.0,886.0,508.07,369.95
2017,6,11,10,45,866.5,126.0,4.2,31.5,913.5,557.63,408.33
2017,6,11,11,0,875.0,126.0,4.2,32.0,941.0,606.72,445.23
2017,6,11,11,15,879.0,127.0,4.15,32.0,960.5,653.11,480.0
2017,6,11,11,30,883.0,128.0,4.1,32.0,980.0,698.22,513.04
2017,6,11,11,45,886.0,128.0,4.1,32.5,992.5,740.43,542.42
2017,6,11,12,0,889.0,128.0,4.1,33.0,1005.0,780.98,568.9
2017,6,11,12,15,890.0,128.5,4.1,33.0,1009.0,818.64,593.78
2017,6,11,12,30,891.0,129.0,4.1,33.0,1013.0,854.45,617.32
2017,6,11,12,45,890.0,129.0,4.1,33.5,1009.0,886.19,636.77
2017,6,11,13,0,889.0,129.0,4.1,34.0,1005.0,915.57,654.58
2017,6,11,13,15,886.5,128.0,4.1,34.0,993.5,939.99,670.48
2017,6,11,13,30,884.0,127.0,4.1,34.0,982.0,961.39,684.49
2017,6,11,13,45,879.5,126.5,4.1,34.0,962.5,978.2,695.63
2017,6,11,14,0,875.0,126.0,4.1,34.0,943.0,991.76,704.82
2017,6,11,14,15,869.0,124.5,4.05,34.0,916.5,999.54,710.16
2017,6,11,14,30,863.0,123.0,4.0,34.0,890.0,1003.96,713.52
2017,6,11,14,45,854.0,121.5,4.0,34.0,856.5,1002.03,713.28
2017,6,11,15,0,845.0,120.0,4.0,34.0,823.0,996.8,711.12
2017,6,11,15,15,834.5,118.0,3.95,34.0,783.5,986.31,705.45
2017,6,11,15,30,824.0,116.0,3.9,34.0,744.0,972.72,697.94
2017,6,11,15,45,808.5,113.5,3.9,34.0,699.5,961.53,692.42
2017,6,11,16,0,793.0,111.0,3.9,34.0,655.0,936.56,677.98
2017,6,11,16,15,774.5,107.5,3.85,33.5,606.0,904.86,660.28
2017,6,11,16,30,756.0,104.0,3.8,33.0,557.0,870.87,640.91
2017,6,11,16,45,730.0,100.5,3.8,33.0,505.5,827.81,614.12
2017,6,11,17,0,704.0,97.0,3.8,33.0,454.0,788.35,589.49
2017,6,11,17,15,671.0,92.0,3.6,32.5,401.0,735.08,555.09
2017,6,11,17,30,638.0,87.0,3.4,32.0,348.0,681.52,519.76
2017,6,11,17,45,591.0,81.0,3.2,31.5,295.0,615.31,474.21
2017,6,11,18,0,544.0,75.0,3.0,31.0,242.0,550.52,428.14
2017,6,11,18,15,479.0,66.0,2.65,30.0,192.0,470.53,368.92
2017,6,11,18,30,414.0,57.0,2.3,29.0,142.0,394.36,309.12
2017,6,11,18,45,316.0,45.0,2.0,28.0,98.5,294.01,228.14
2017,6,11,19,0,218.0,33.0,1.7,27.0,55.0,208.3,153.02
2017,6,11,19,15,109.0,16.5,1.8,26.5,27.5,100.72,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,104.5,16.0,2.4,21.5,26.0,12.62,0.0
2017,6,12,6,0,209.0,32.0,2.7,22.0,52.0,25.0,14.18
2017,6,12,6,15,311.0,44.5,2.85,22.5,95.0,34.29,23.43
2017,6,12,6,30,413.0,57.0,3.0,23.0,138.0,44.54,32.67
2017,6,12,6,45,488.0,64.5,3.15,23.5,189.0,48.71,36.47
2017,6,12,7,0,563.0,72.0,3.3,24.0,240.0,52.8,39.97
2017,6,12,7,15,609.0,78.0,3.3,24.5,293.5,55.41,42.07
2017,6,12,7,30,655.0,84.0,3.3,25.0,347.0,57.9,43.98
2017,6,12,7,45,696.0,86.5,3.3,26.0,401.5,57.77,43.51
2017,6,12,8,0,737.0,89.0,3.3,27.0,456.0,63.69,48.11
2017,6,12,8,15,425.5,175.5,3.25,27.5,393.0,111.52,87.47
2017,6,12,8,30,114.0,262.0,3.2,28.0,330.0,185.73,138.47
2017,6,12,8,45,472.0,179.5,3.2,28.5,495.5,157.66,100.47
2017,6,12,9,0,830.0,97.0,3.2,29.0,661.0,195.5,112.06
2017,6,12,9,15,843.5,99.5,3.15,29.5,706.0,247.41,152.77
2017,6,12,9,30,857.0,102.0,3.1,30.0,751.0,300.62,196.75
2017,6,12,9,45,869.5,103.0,3.1,30.5,791.5,353.54,241.09
2017,6,12,10,0,882.0,104.0,3.1,31.0,832.0,407.23,285.5
2017,6,12,10,15,632.0,243.5,3.1,31.0,776.5,443.94,319.22
2017,6,12,10,30,382.0,383.0,3.1,31.0,721.0,475.74,345.13
2017,6,12,10,45,646.5,245.5,3.15,31.5,838.0,527.22,383.85
2017,6,12,11,0,911.0,108.0,3.2,32.0,955.0,613.26,447.74
2017,6,12,11,15,914.5,108.5,3.2,32.5,975.0,660.47,481.7
2017,6,12,11,30,918.0,109.0,3.2,33.0,995.0,706.3,513.9
2017,6,12,11,45,913.0,114.5,3.25,33.5,1005.0,748.53,542.87
2017,6,12,12,0,908.0,120.0,3.3,34.0,1015.0,788.46,568.25
2017,6,12,12,15,908.5,120.0,3.35,34.0,1019.0,825.94,592.82
2017,6,12,12,30,909.0,120.0,3.4,34.0,1023.0,861.44,616.0
2017,6,12,12,45,909.0,119.5,3.45,34.0,1019.5,894.03,637.23
2017,6,12,13,0,909.0,119.0,3.5,34.0,1016.0,924.23,656.9
2017,6,12,13,15,906.5,118.5,3.55,34.0,1004.0,949.42,673.39
2017,6,12,13,30,904.0,118.0,3.6,34.0,992.0,971.55,688.01
2017,6,12,13,45,900.5,117.0,3.65,34.5,972.5,989.07,698.36
