Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,14,0,897.0,116.0,3.7,35.0,953.0,1003.28,706.71
2017,6,12,14,15,511.0,277.5,3.7,35.0,751.5,813.7,582.02
2017,6,12,14,30,125.0,439.0,3.7,35.0,550.0,573.58,410.89
2017,6,12,14,45,482.0,283.5,3.7,35.0,688.0,810.13,583.32
2017,6,12,15,0,839.0,128.0,3.7,35.0,826.0,999.18,709.29
2017,6,12,15,15,828.0,125.5,3.7,34.5,786.5,999.27,710.7
2017,6,12,15,30,817.0,123.0,3.7,34.0,747.0,984.8,704.38
2017,6,12,15,45,802.5,120.0,3.75,34.0,702.5,963.21,692.5
2017,6,12,16,0,788.0,117.0,3.8,34.0,658.0,938.8,678.84
2017,6,12,16,15,769.5,113.5,3.8,33.5,609.5,907.26,661.55
2017,6,12,16,30,751.0,110.0,3.8,33.0,561.0,873.41,642.56
2017,6,12,16,45,726.0,106.0,3.85,33.0,509.0,836.06,619.91
2017,6,12,17,0,701.0,102.0,3.9,33.0,457.0,792.35,592.56
2017,6,12,17,15,668.0,96.5,3.7,32.5,404.0,738.54,557.84
2017,6,12,17,30,635.0,91.0,3.5,32.0,351.0,684.42,522.12
2017,6,12,17,45,589.5,84.0,3.35,31.5,298.0,618.22,476.75
2017,6,12,18,0,544.0,77.0,3.2,31.0,245.0,553.32,430.74
2017,6,12,18,15,479.0,68.0,2.95,30.0,194.5,473.25,371.59
2017,6,12,18,30,414.0,59.0,2.7,29.0,144.0,396.91,311.78
2017,6,12,18,45,319.0,46.5,2.5,28.5,100.5,298.44,231.74
2017,6,12,19,0,224.0,34.0,2.3,28.0,57.0,213.63,157.2
2017,6,12,19,15,112.0,17.0,2.5,27.5,28.5,103.67,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,94.5,16.5,2.7,22.5,25.0,13.02,0.0
2017,6,13,6,0,189.0,33.0,3.0,23.0,50.0,25.76,14.68
2017,6,13,6,15,288.5,46.0,3.25,23.5,92.5,35.4,24.24
2017,6,13,6,30,388.0,59.0,3.5,24.0,135.0,44.75,32.7
2017,6,13,6,45,472.5,65.0,3.75,24.5,186.5,49.08,36.62
2017,6,13,7,0,557.0,71.0,4.0,25.0,238.0,51.98,39.1
2017,6,13,7,15,603.0,77.5,4.0,25.5,291.0,55.0,41.54
2017,6,13,7,30,649.0,84.0,4.0,26.0,344.0,57.87,43.77
2017,6,13,7,45,403.0,148.5,4.05,27.0,317.5,99.6,78.42
2017,6,13,8,0,157.0,213.0,4.1,28.0,291.0,151.7,120.69
2017,6,13,8,15,466.0,155.0,4.1,28.5,423.5,99.02,76.78
2017,6,13,8,30,775.0,97.0,4.1,29.0,556.0,88.84,49.99
2017,6,13,8,45,795.5,99.0,4.1,29.5,605.5,136.57,71.87
2017,6,13,9,0,816.0,101.0,4.1,30.0,655.0,186.88,105.73
2017,6,13,9,15,829.0,103.5,4.1,30.5,699.5,246.89,152.59
2017,6,13,9,30,842.0,106.0,4.1,31.0,744.0,299.19,195.83
2017,6,13,9,45,855.0,106.5,4.15,31.5,784.0,351.11,239.42
2017,6,13,10,0,868.0,107.0,4.2,32.0,824.0,403.86,283.24
2017,6,13,10,15,875.5,108.5,4.25,32.0,857.5,455.64,326.17
2017,6,13,10,30,883.0,110.0,4.3,32.0,891.0,507.26,367.98
2017,6,13,10,45,891.0,109.5,4.35,32.5,918.5,557.26,406.79
2017,6,13,11,0,899.0,109.0,4.4,33.0,946.0,606.7,444.06
2017,6,13,11,15,902.5,110.0,4.45,33.5,965.5,653.74,478.57
2017,6,13,11,30,906.0,111.0,4.5,34.0,985.0,699.43,511.2
2017,6,13,11,45,886.0,127.0,4.6,34.5,991.0,738.82,538.42
2017,6,13,12,0,866.0,143.0,4.7,35.0,997.0,774.72,562.01
2017,6,13,12,15,866.5,143.5,4.75,35.0,1000.5,811.32,586.47
2017,6,13,12,30,867.0,144.0,4.8,35.0,1004.0,846.14,609.67
2017,6,13,12,45,583.5,313.0,4.85,35.0,891.5,796.92,573.24
2017,6,13,13,0,300.0,482.0,4.9,35.0,779.0,722.14,515.99
2017,6,13,13,15,584.0,308.5,4.95,35.0,877.0,844.58,607.25
2017,6,13,13,30,868.0,135.0,5.0,35.0,975.0,953.14,681.8
2017,6,13,13,45,869.5,130.0,5.05,35.5,957.0,971.41,692.37
2017,6,13,14,0,871.0,125.0,5.1,36.0,939.0,986.44,701.45
2017,6,13,14,15,864.5,123.5,5.1,36.0,912.0,993.72,706.8
2017,6,13,14,30,858.0,122.0,5.1,36.0,885.0,997.65,710.17
2017,6,13,14,45,858.5,115.5,5.15,36.0,854.0,1000.08,713.1
2017,6,13,15,0,859.0,109.0,5.2,36.0,823.0,999.04,713.95
2017,6,13,15,15,848.5,107.0,5.2,35.5,784.0,988.38,709.87
2017,6,13,15,30,838.0,105.0,5.2,35.0,745.0,974.58,703.89
2017,6,13,15,45,824.5,102.5,5.2,35.0,700.5,954.21,692.19
2017,6,13,16,0,811.0,100.0,5.2,35.0,656.0,941.36,685.58
2017,6,13,16,15,793.5,97.0,5.2,34.5,608.0,910.95,668.69
2017,6,13,16,30,776.0,94.0,5.2,34.0,560.0,878.2,650.14
2017,6,13,16,45,748.0,92.0,5.2,34.0,508.0,834.76,622.68
2017,6,13,17,0,720.0,90.0,5.2,34.0,456.0,789.94,593.93
2017,6,13,17,15,688.5,85.5,5.1,33.5,403.5,742.44,563.53
2017,6,13,17,30,657.0,81.0,5.0,33.0,351.0,690.35,529.11
2017,6,13,17,45,603.5,77.0,4.95,32.5,297.5,620.91,481.14
2017,6,13,18,0,550.0,73.0,4.9,32.0,244.0,553.3,432.8
2017,6,13,18,15,485.5,65.0,4.75,31.0,194.0,474.73,374.53
2017,6,13,18,30,421.0,57.0,4.6,30.0,144.0,399.87,315.38
2017,6,13,18,45,314.0,46.0,4.45,29.5,100.5,294.45,229.25
2017,6,13,19,0,207.0,35.0,4.3,29.0,57.0,204.94,151.07
2017,6,13,19,15,103.5,17.5,4.3,28.5,28.5,100.14,5.64
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,60.5,17.0,3.7,23.5,23.0,13.93,0.0
2017,6,14,6,0,121.0,34.0,3.8,24.0,46.0,27.26,15.75
2017,6,14,6,15,212.5,50.5,4.05,24.5,86.0,38.69,26.88
2017,6,14,6,30,304.0,67.0,4.3,25.0,126.0,50.52,37.44
2017,6,14,6,45,374.0,78.5,4.55,25.5,174.5,58.12,44.16
2017,6,14,7,0,444.0,90.0,4.8,26.0,223.0,65.45,50.4
2017,6,14,7,15,493.5,99.0,4.85,26.5,274.0,70.6,54.6
2017,6,14,7,30,543.0,108.0,4.9,27.0,325.0,75.39,58.37
2017,6,14,7,45,585.5,113.0,5.0,27.5,378.0,76.04,58.57
2017,6,14,8,0,628.0,118.0,5.1,28.0,431.0,76.64,58.73
2017,6,14,8,15,655.5,123.5,5.1,28.5,482.0,77.37,58.98
2017,6,14,8,30,683.0,129.0,5.1,29.0,533.0,99.53,60.34
2017,6,14,8,45,391.0,218.0,5.15,29.5,453.5,174.52,116.51
2017,6,14,9,0,99.0,307.0,5.2,30.0,374.0,245.49,180.34
2017,6,14,9,15,435.0,222.5,5.2,30.5,547.5,237.73,160.93
2017,6,14,9,30,771.0,138.0,5.2,31.0,721.0,295.87,196.09
2017,6,14,9,45,554.5,254.0,5.2,31.5,685.0,353.02,248.38
2017,6,14,10,0,338.0,370.0,5.2,32.0,649.0,397.43,287.14
2017,6,14,10,15,262.0,404.5,5.2,32.5,626.5,413.51,300.63
2017,6,14,10,30,186.0,439.0,5.2,33.0,604.0,431.52,314.18
2017,6,14,10,45,151.0,451.0,5.2,33.5,587.5,437.97,318.6
2017,6,14,11,0,116.0,463.0,5.2,34.0,571.0,441.01,320.13
2017,6,14,11,15,88.0,455.5,5.2,34.0,538.5,436.07,316.46
2017,6,14,11,30,60.0,448.0,5.2,34.0,506.0,420.63,305.15
2017,6,14,11,45,110.5,476.5,5.2,34.5,585.0,487.76,352.81
2017,6,14,12,0,161.0,505.0,5.2,35.0,664.0,558.13,401.88
2017,6,14,12,15,89.0,409.0,5.15,35.0,497.0,432.48,312.98
2017,6,14,12,30,17.0,313.0,5.1,35.0,330.0,292.69,211.81
2017,6,14,12,45,93.0,410.0,5.1,35.5,501.5,451.98,327.16
2017,6,14,13,0,169.0,507.0,5.1,36.0,673.0,622.83,445.53
2017,6,14,13,15,137.0,495.0,5.1,36.0,629.0,594.93,425.37
2017,6,14,13,30,105.0,483.0,5.1,36.0,585.0,554.04,396.96
2017,6,14,13,45,73.5,443.5,5.1,36.0,514.5,492.51,354.11
2017,6,14,14,0,42.0,404.0,5.1,36.0,444.0,428.23,308.72
2017,6,14,14,15,67.5,416.5,5.05,36.0,478.5,471.02,340.13
2017,6,14,14,30,93.0,429.0,5.0,36.0,513.0,514.97,371.87
2017,6,14,14,45,69.0,393.0,5.0,36.0,453.5,458.28,332.01
2017,6,14,15,0,45.0,357.0,5.0,36.0,394.0,400.22,290.91
2017,6,14,15,15,384.5,261.5,4.95,36.0,557.0,698.43,511.33
2017,6,14,15,30,724.0,166.0,4.9,36.0,720.0,946.04,681.93
2017,6,14,15,45,499.5,235.5,4.85,36.0,607.0,788.61,574.64
2017,6,14,16,0,275.0,305.0,4.8,36.0,494.0,624.87,458.19
2017,6,14,16,15,261.5,283.0,4.7,35.5,452.0,587.09,434.36
2017,6,14,16,30,248.0,261.0,4.6,35.0,410.0,548.31,409.0
2017,6,14,16,45,431.5,194.5,4.55,35.0,425.5,658.05,493.39
2017,6,14,17,0,615.0,128.0,4.5,35.0,441.0,746.39,559.06
2017,6,14,17,15,579.5,120.5,4.3,34.5,389.0,690.23,521.6
2017,6,14,17,30,544.0,113.0,4.1,34.0,337.0,633.95,483.92
2017,6,14,17,45,503.0,102.5,3.9,33.5,286.5,563.43,434.73
2017,6,14,18,0,462.0,92.0,3.7,33.0,236.0,502.11,390.42
2017,6,14,18,15,397.0,80.5,3.4,32.0,187.0,423.63,331.33
2017,6,14,18,30,332.0,69.0,3.1,31.0,138.0,349.68,273.27
2017,6,14,18,45,250.5,53.0,2.8,30.0,96.5,263.71,203.59
2017,6,14,19,0,169.0,37.0,2.5,29.0,55.0,185.1,135.78
2017,6,14,19,15,84.5,18.5,2.65,28.5,27.5,91.63,9.57
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.5,16.5,3.55,23.5,18.5,13.97,0.0
2017,6,15,6,0,45.0,33.0,3.7,24.0,37.0,27.21,15.68
2017,6,15,6,15,97.5,55.0,3.9,24.5,71.5,44.11,31.41
2017,6,15,6,30,150.0,77.0,4.1,25.0,106.0,58.96,44.59
2017,6,15,6,45,222.0,89.0,4.3,25.5,147.5,67.79,52.38
2017,6,15,7,0,294.0,101.0,4.5,26.0,189.0,76.36,59.67
2017,6,15,7,15,281.5,126.0,4.6,26.5,224.0,92.74,73.31
2017,6,15,7,30,269.0,151.0,4.7,27.0,259.0,108.32,86.0
2017,6,15,7,45,179.5,180.0,4.8,27.5,256.5,132.03,105.21
2017,6,15,8,0,90.0,209.0,4.9,28.0,254.0,157.03,125.14
2017,6,15,8,15,92.5,233.5,4.95,28.5,284.5,173.0,137.4
2017,6,15,8,30,95.0,258.0,5.0,29.0,315.0,193.36,144.53
2017,6,15,8,45,282.5,248.5,5.05,29.5,436.5,193.81,135.33
2017,6,15,9,0,470.0,239.0,5.1,30.0,558.0,225.34,149.58
2017,6,15,9,15,250.0,266.5,5.0,30.5,437.5,239.19,169.07
2017,6,15,9,30,30.0,294.0,4.9,31.0,317.0,239.74,177.3
2017,6,15,9,45,23.0,281.5,4.85,31.5,300.0,243.86,180.04
2017,6,15,10,0,16.0,269.0,4.8,32.0,283.0,234.56,172.68
2017,6,15,10,15,161.0,342.0,4.7,32.5,484.5,336.88,246.07
2017,6,15,10,30,306.0,415.0,4.6,33.0,686.0,461.88,335.02
2017,6,15,10,45,217.0,440.5,4.55,33.5,635.5,464.78,336.8
2017,6,15,11,0,128.0,466.0,4.5,34.0,585.0,449.96,325.45
2017,6,15,11,15,473.0,316.5,4.4,34.0,770.0,550.7,401.24
2017,6,15,11,30,818.0,167.0,4.3,34.0,955.0,685.22,499.87
2017,6,15,11,45,822.0,167.0,4.25,34.5,967.5,727.22,528.28
2017,6,15,12,0,826.0,167.0,4.2,35.0,980.0,767.9,555.53
2017,6,15,12,15,827.0,167.0,4.15,35.0,984.5,804.79,580.01
2017,6,15,12,30,828.0,167.0,4.1,35.0,989.0,839.99,602.84
2017,6,15,12,45,830.0,165.0,4.1,35.5,986.5,872.44,622.68
2017,6,15,13,0,832.0,163.0,4.1,36.0,984.0,902.71,640.97
2017,6,15,13,15,829.0,162.5,4.1,36.0,972.5,927.25,656.84
2017,6,15,13,30,826.0,162.0,4.1,36.0,961.0,948.85,670.89
2017,6,15,13,45,823.5,159.5,4.1,36.5,942.5,965.9,680.7
2017,6,15,14,0,821.0,157.0,4.1,37.0,924.0,979.76,688.56
2017,6,15,14,15,814.5,155.0,4.1,37.0,898.5,986.95,693.74
2017,6,15,14,30,808.0,153.0,4.1,37.0,873.0,990.83,697.01
2017,6,15,14,45,818.5,139.5,4.1,37.0,845.0,996.27,701.43
2017,6,15,15,0,829.0,126.0,4.1,37.0,817.0,986.76,696.5
2017,6,15,15,15,818.5,123.5,4.1,36.5,778.5,987.32,699.68
2017,6,15,15,30,808.0,121.0,4.1,36.0,740.0,973.5,693.72
2017,6,15,15,45,794.5,118.0,4.1,36.0,696.5,953.09,682.25
2017,6,15,16,0,781.0,115.0,4.1,36.0,653.0,929.87,669.04
2017,6,15,16,15,763.0,111.5,4.05,35.5,605.0,899.03,651.94
2017,6,15,16,30,745.0,108.0,4.0,35.0,557.0,865.9,633.21
2017,6,15,16,45,721.0,103.5,4.0,35.0,506.0,823.89,607.22
2017,6,15,17,0,697.0,99.0,4.0,35.0,455.0,785.57,583.44
2017,6,15,17,15,665.0,94.0,3.8,34.5,402.5,733.47,550.09
2017,6,15,17,30,633.0,89.0,3.6,34.0,350.0,681.02,515.77
2017,6,15,17,45,588.0,82.5,3.45,33.5,297.5,615.99,471.56
2017,6,15,18,0,543.0,76.0,3.3,33.0,245.0,552.24,426.73
2017,6,15,18,15,479.0,67.5,2.95,32.0,195.0,473.58,369.0
2017,6,15,18,30,415.0,59.0,2.6,31.0,145.0,398.55,310.6
2017,6,15,18,45,319.0,47.0,2.3,30.5,101.5,299.49,230.83
2017,6,15,19,0,223.0,35.0,2.0,30.0,58.0,214.57,157.61
2017,6,15,19,15,111.5,17.5,2.15,29.5,29.0,105.19,16.61
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.5,16.5,3.9,23.0,23.0,13.55,0.0
2017,6,16,6,0,143.0,33.0,4.1,23.0,46.0,25.7,14.54
2017,6,16,6,15,238.5,48.0,4.2,23.5,87.0,36.83,25.43
2017,6,16,6,30,334.0,63.0,4.3,24.0,128.0,47.61,35.12
2017,6,16,6,45,410.0,72.5,4.4,24.5,177.5,53.87,40.72
2017,6,16,7,0,486.0,82.0,4.5,25.0,227.0,60.68,46.54
2017,6,16,7,15,534.5,90.0,4.5,25.5,278.5,64.42,49.57
2017,6,16,7,30,583.0,98.0,4.5,26.0,330.0,67.96,52.32
2017,6,16,7,45,627.5,101.0,4.5,27.0,384.0,67.58,51.59
2017,6,16,8,0,672.0,104.0,4.5,28.0,438.0,67.28,50.92
2017,6,16,8,15,698.0,108.5,4.45,28.5,489.5,67.81,51.05
2017,6,16,8,30,724.0,113.0,4.4,29.0,541.0,89.85,52.29
2017,6,16,8,45,744.5,116.5,4.4,29.5,589.5,143.22,79.17
2017,6,16,9,0,765.0,120.0,4.4,30.0,638.0,191.72,111.61
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.5,241.2,150.1
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,292.32,192.11
2017,6,16,9,45,807.5,128.0,4.3,31.5,767.0,343.38,234.77
2017,6,16,10,0,820.0,130.0,4.3,32.0,807.0,395.41,277.76
2017,6,16,10,15,829.0,132.0,4.2,32.5,841.0,451.71,322.82
2017,6,16,10,30,838.0,134.0,4.1,33.0,875.0,502.18,362.49
2017,6,16,10,45,845.5,135.0,4.1,33.5,902.5,551.0,399.97
2017,6,16,11,0,853.0,136.0,4.1,34.0,930.0,599.31,435.97
2017,6,16,11,15,858.0,137.5,4.1,34.5,950.0,645.75,469.62
2017,6,16,11,30,863.0,139.0,4.1,35.0,970.0,691.09,501.58
2017,6,16,11,45,878.5,130.5,4.1,35.5,986.5,734.85,531.9
2017,6,16,12,0,894.0,122.0,4.1,36.0,1003.0,777.75,559.82
2017,6,16,12,15,895.0,122.5,4.05,36.0,1007.5,815.58,584.31
2017,6,16,12,30,896.0,123.0,4.0,36.0,1012.0,851.53,607.42
2017,6,16,12,45,896.5,122.0,4.0,36.5,1009.0,883.84,626.97
2017,6,16,13,0,897.0,121.0,4.0,37.0,1006.0,913.83,644.9
2017,6,16,13,15,895.0,120.5,4.0,37.0,995.0,939.34,661.25
2017,6,16,13,30,893.0,120.0,4.0,37.0,984.0,961.86,675.76
2017,6,16,13,45,889.5,118.5,4.0,37.0,965.0,978.87,686.86
2017,6,16,14,0,886.0,117.0,4.0,37.0,946.0,992.6,696.01
2017,6,16,14,15,880.5,115.5,3.95,37.0,920.0,1001.01,701.65
2017,6,16,14,30,875.0,114.0,3.9,37.0,894.0,1006.05,705.32
2017,6,16,14,45,856.5,119.0,3.9,37.0,858.0,1001.46,703.4
2017,6,16,15,0,838.0,124.0,3.9,37.0,822.0,993.71,699.69
2017,6,16,15,15,827.0,121.5,3.9,37.0,783.0,982.47,693.9
2017,6,16,15,30,816.0,119.0,3.9,37.0,744.0,979.29,693.41
2017,6,16,15,45,801.5,116.5,3.9,37.0,700.0,958.42,681.68
2017,6,16,16,0,787.0,114.0,3.9,37.0,656.0,934.75,668.31
2017,6,16,16,15,769.0,110.5,3.9,36.5,608.0,903.86,651.6
2017,6,16,16,30,751.0,107.0,3.9,36.0,560.0,870.65,633.22
2017,6,16,16,45,726.5,103.0,3.9,36.0,509.0,828.67,607.44
2017,6,16,17,0,702.0,99.0,3.9,36.0,458.0,790.37,583.86
2017,6,16,17,15,670.0,93.5,3.7,35.5,405.0,737.5,550.19
2017,6,16,17,30,638.0,88.0,3.5,35.0,352.0,684.28,515.56
2017,6,16,17,45,593.0,82.0,3.3,34.5,299.5,619.74,471.83
2017,6,16,18,0,548.0,76.0,3.1,34.0,247.0,556.46,427.53
2017,6,16,18,15,485.0,67.5,2.85,33.0,197.0,478.34,370.88
2017,6,16,18,30,422.0,59.0,2.6,32.0,147.0,403.76,313.37
2017,6,16,18,45,326.5,47.0,2.4,31.0,103.0,304.52,234.44
2017,6,16,19,0,231.0,35.0,2.2,30.0,59.0,219.42,161.7
2017,6,16,19,15,115.5,17.5,2.4,29.5,29.5,107.71,21.54
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,17.5,4.25,23.5,22.0,14.29,0.0
2017,6,17,6,0,99.0,35.0,4.4,24.0,44.0,27.94,16.17
2017,6,17,6,15,184.5,53.5,4.55,24.5,84.0,42.09,29.7
2017,6,17,6,30,270.0,72.0,4.7,25.0,124.0,54.25,40.59
2017,6,17,6,45,352.0,82.5,4.85,25.5,173.0,61.03,46.63
2017,6,17,7,0,434.0,93.0,5.0,26.0,222.0,67.6,52.23
2017,6,17,7,15,484.5,102.5,5.05,26.5,274.0,73.05,56.68
2017,6,17,7,30,535.0,112.0,5.1,27.0,326.0,78.62,61.1
2017,6,17,7,45,586.5,114.5,5.15,27.5,380.0,77.28,59.62
2017,6,17,8,0,638.0,117.0,5.2,28.0,434.0,76.12,58.3
2017,6,17,8,15,665.0,122.5,5.2,28.5,485.5,76.89,58.59
2017,6,17,8,30,692.0,128.0,5.2,29.0,537.0,98.08,59.6
2017,6,17,8,45,720.5,129.0,5.2,29.5,587.0,141.88,79.14
2017,6,17,9,0,749.0,130.0,5.2,30.0,637.0,196.21,115.88
2017,6,17,9,15,764.5,133.0,5.15,30.5,681.5,244.89,153.7
2017,6,17,9,30,780.0,136.0,5.1,31.0,726.0,295.3,195.15
2017,6,17,9,45,795.0,137.0,5.1,31.5,766.0,345.61,237.22
2017,6,17,10,0,810.0,138.0,5.1,32.0,806.0,397.18,279.94
2017,6,17,10,15,818.5,140.5,5.05,32.5,839.5,448.18,321.44
2017,6,17,10,30,827.0,143.0,5.0,33.0,873.0,499.35,361.91
2017,6,17,10,45,835.0,143.5,5.0,33.5,900.5,551.16,401.73
2017,6,17,11,0,843.0,144.0,5.0,34.0,928.0,598.97,437.64
2017,6,17,11,15,847.5,145.0,5.0,34.0,947.5,644.33,471.82
2017,6,17,11,30,852.0,146.0,5.0,34.0,967.0,688.56,504.44
2017,6,17,11,45,833.0,161.5,5.0,34.5,972.5,729.54,532.53
2017,6,17,12,0,814.0,177.0,5.0,35.0,978.0,766.24,557.0
2017,6,17,12,15,814.5,177.0,4.95,35.0,982.5,802.46,581.61
2017,6,17,12,30,815.0,177.0,4.9,35.0,987.0,837.03,604.21
2017,6,17,12,45,815.5,175.5,4.9,35.0,983.5,868.48,624.92
2017,6,17,13,0,816.0,174.0,4.9,35.0,980.0,897.75,644.16
2017,6,17,13,15,813.0,173.5,4.85,35.0,968.5,922.18,659.9
2017,6,17,13,30,810.0,173.0,4.8,35.0,957.0,943.71,673.77
2017,6,17,13,45,807.5,170.0,4.8,35.5,938.5,960.27,683.39
2017,6,17,14,0,805.0,167.0,4.8,36.0,920.0,973.66,691.05
2017,6,17,14,15,639.5,264.0,4.75,36.0,852.0,930.49,662.67
2017,6,17,14,30,474.0,361.0,4.7,36.0,784.0,871.61,620.05
2017,6,17,14,45,475.0,341.0,4.7,36.0,751.0,861.87,615.38
2017,6,17,15,0,476.0,321.0,4.7,36.0,718.0,849.42,608.72
2017,6,17,15,15,471.0,303.0,4.65,35.5,680.0,830.34,598.64
2017,6,17,15,30,466.0,285.0,4.6,35.0,642.0,808.77,586.91
2017,6,17,15,45,534.5,242.0,4.6,35.0,628.5,830.97,605.61
2017,6,17,16,0,603.0,199.0,4.6,35.0,615.0,855.33,625.28
2017,6,17,16,15,467.5,222.5,4.5,34.5,531.0,736.82,544.47
2017,6,17,16,30,332.0,246.0,4.4,34.0,447.0,610.77,456.36
2017,6,17,16,45,331.0,222.0,4.3,34.0,407.0,578.32,435.51
2017,6,17,17,0,330.0,198.0,4.2,34.0,367.0,544.24,412.81
2017,6,17,17,15,377.5,165.0,4.0,33.5,338.0,558.3,426.21
2017,6,17,17,30,425.0,132.0,3.8,33.0,309.0,549.5,423.06
2017,6,17,17,45,394.5,117.5,3.6,33.0,263.0,494.58,382.98
2017,6,17,18,0,364.0,103.0,3.4,33.0,217.0,440.52,342.65
2017,6,17,18,15,319.0,87.0,3.3,32.0,172.5,374.95,293.42
2017,6,17,18,30,274.0,71.0,3.2,31.0,128.0,312.15,244.19
2017,6,17,18,45,207.0,54.0,3.1,30.5,90.0,236.71,182.48
2017,6,17,19,0,140.0,37.0,3.0,30.0,52.0,152.87,112.01
2017,6,17,19,15,70.0,18.5,3.15,29.5,26.0,73.66,15.62
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,60.0,17.0,4.35,23.5,22.5,15.46,0.0
2017,6,18,6,0,120.0,34.0,4.5,24.0,45.0,27.24,15.58
2017,6,18,6,15,212.0,51.0,4.65,24.5,86.0,39.12,27.2
2017,6,18,6,30,304.0,68.0,4.8,25.0,127.0,51.33,38.11
2017,6,18,6,45,296.0,84.5,4.95,25.5,157.0,62.28,47.7
2017,6,18,7,0,288.0,101.0,5.1,26.0,187.0,76.33,59.65
2017,6,18,7,15,365.5,111.5,5.15,26.5,243.0,78.66,61.43
2017,6,18,7,30,443.0,122.0,5.2,27.0,299.0,84.44,66.0
2017,6,18,7,45,413.0,150.5,5.3,27.5,334.0,101.16,79.6
2017,6,18,8,0,383.0,179.0,5.4,28.0,369.0,116.82,92.11
2017,6,18,8,15,551.5,148.5,5.35,28.5,456.0,94.13,72.84
2017,6,18,8,30,720.0,118.0,5.3,29.0,543.0,92.03,54.56
2017,6,18,8,45,746.0,119.5,5.25,29.5,593.0,144.58,80.43
2017,6,18,9,0,772.0,121.0,5.2,30.0,643.0,192.46,112.05
2017,6,18,9,15,786.5,124.0,5.1,30.5,687.5,242.19,150.76
2017,6,18,9,30,801.0,127.0,5.0,31.0,732.0,293.51,193.04
2017,6,18,9,45,814.0,128.5,4.9,31.5,771.5,344.67,235.86
2017,6,18,10,0,827.0,130.0,4.8,32.0,811.0,396.84,279.04
2017,6,18,10,15,835.0,132.0,4.7,32.5,844.5,453.11,324.23
2017,6,18,10,30,843.0,134.0,4.6,33.0,878.0,503.42,363.91
2017,6,18,10,45,849.0,135.5,4.5,33.5,905.0,552.09,401.29
2017,6,18,11,0,855.0,137.0,4.4,34.0,932.0,600.1,437.03
2017,6,18,11,15,859.0,138.5,4.3,34.5,951.5,646.05,470.22
2017,6,18,11,30,863.0,140.0,4.2,35.0,971.0,690.8,501.59
2017,6,18,11,45,648.5,290.5,4.15,35.5,920.0,704.01,506.34
2017,6,18,12,0,434.0,441.0,4.1,36.0,869.0,703.63,500.72
2017,6,18,12,15,452.5,442.0,4.1,36.0,890.0,745.86,529.62
2017,6,18,12,30,471.0,443.0,4.1,36.0,911.0,788.85,558.49
2017,6,18,12,45,491.0,431.0,4.15,36.5,917.5,822.4,580.19
2017,6,18,13,0,511.0,419.0,4.2,37.0,924.0,855.18,601.24
2017,6,18,13,15,474.5,422.5,4.25,37.0,887.5,848.78,596.91
2017,6,18,13,30,438.0,426.0,4.3,37.0,851.0,838.6,590.32
2017,6,18,13,45,425.5,413.0,4.35,37.0,819.0,832.67,587.26
2017,6,18,14,0,413.0,400.0,4.4,37.0,787.0,823.82,582.31
2017,6,18,14,15,390.0,397.5,4.4,37.0,754.5,800.47,567.52
2017,6,18,14,30,367.0,395.0,4.4,37.0,722.0,785.46,558.04
2017,6,18,14,45,428.0,356.0,4.45,37.0,724.0,829.39,589.86
2017,6,18,15,0,489.0,317.0,4.5,37.0,726.0,858.37,611.83
2017,6,18,15,15,512.5,290.0,4.5,36.5,700.0,858.59,615.27
2017,6,18,15,30,536.0,263.0,4.5,36.0,674.0,855.66,616.96
2017,6,18,15,45,499.0,255.5,4.5,36.0,620.5,810.33,587.68
2017,6,18,16,0,462.0,248.0,4.5,36.0,567.0,763.5,557.28
2017,6,18,16,15,539.0,202.5,4.5,35.5,548.0,783.81,576.58
2017,6,18,16,30,616.0,157.0,4.5,35.0,529.0,806.55,595.76
2017,6,18,16,45,608.0,141.5,4.55,35.0,481.5,770.0,572.66
2017,6,18,17,0,600.0,126.0,4.6,35.0,434.0,731.23,548.03
2017,6,18,17,15,595.5,111.0,4.55,34.5,388.0,694.1,524.97
2017,6,18,17,30,591.0,96.0,4.5,34.0,342.0,654.89,499.85
2017,6,18,17,45,536.5,91.5,4.45,33.5,290.5,585.84,452.15
2017,6,18,18,0,482.0,87.0,4.4,33.0,239.0,518.47,403.97
2017,6,18,18,15,421.5,76.5,4.15,32.0,190.5,437.04,342.98
2017,6,18,18,30,361.0,66.0,3.9,31.0,142.0,366.34,287.45
2017,6,18,18,45,269.5,52.0,3.7,30.5,99.5,274.93,212.93
2017,6,18,19,0,178.0,38.0,3.5,30.0,57.0,192.0,141.82
2017,6,18,19,15,89.0,19.0,3.45,29.5,28.5,96.13,25.03
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.5,17.0,2.6,24.0,22.0,15.46,0.0
2017,6,19,6,0,115.0,34.0,2.8,24.0,44.0,27.22,15.52
2017,6,19,6,15,205.0,51.0,2.95,24.5,84.5,39.11,27.2
2017,6,19,6,30,295.0,68.0,3.1,25.0,125.0,51.31,38.09
2017,6,19,6,45,329.5,80.0,3.3,25.5,162.5,59.11,44.99
2017,6,19,7,0,364.0,92.0,3.5,26.0,200.0,66.54,51.32
2017,6,19,7,15,379.0,111.5,3.45,26.5,243.5,78.77,61.5
2017,6,19,7,30,394.0,131.0,3.4,27.0,287.0,90.31,70.88
2017,6,19,7,45,197.0,106.5,3.4,27.5,184.5,77.94,60.14
2017,6,19,8,0,0.0,82.0,3.4,28.0,82.0,72.58,55.33
2017,6,19,8,15,0.0,118.0,3.15,28.5,118.0,102.26,79.5
2017,6,19,8,30,0.0,154.0,2.9,29.0,154.0,130.91,97.8
2017,6,19,8,45,0.0,148.0,2.65,29.5,148.0,127.32,94.42
2017,6,19,9,0,0.0,142.0,2.4,30.0,142.0,123.21,90.74
2017,6,19,9,15,0.0,95.5,2.2,30.5,95.5,84.72,60.63
2017,6,19,9,30,0.0,49.0,2.0,31.0,49.0,43.43,28.37
2017,6,19,9,45,2.0,106.5,1.8,31.5,108.5,94.83,67.84
2017,6,19,10,0,4.0,164.0,1.6,32.0,168.0,144.56,105.08
2017,6,19,10,15,8.0,205.0,1.4,32.0,212.5,181.11,131.94
2017,6,19,10,30,12.0,246.0,1.2,32.0,257.0,218.12,158.74
2017,6,19,10,45,15.5,281.5,1.05,32.5,296.0,250.94,181.73
2017,6,19,11,0,19.0,317.0,0.9,33.0,335.0,284.43,204.72
2017,6,19,11,15,14.5,258.5,0.85,33.0,272.5,234.69,168.91
2017,6,19,11,30,10.0,200.0,0.8,33.0,210.0,182.86,131.47
2017,6,19,11,45,7.0,174.5,0.75,33.5,181.5,159.39,114.11
2017,6,19,12,0,4.0,149.0,0.7,34.0,153.0,135.34,96.17
2017,6,19,12,15,10.0,224.0,0.95,34.0,234.0,206.8,148.67
2017,6,19,12,30,16.0,299.0,1.2,34.0,315.0,279.33,200.71
2017,6,19,12,45,62.5,398.0,1.45,34.0,460.0,414.43,296.5
2017,6,19,13,0,109.0,497.0,1.7,34.0,605.0,553.33,391.58
2017,6,19,13,15,83.5,472.5,1.75,34.0,554.5,515.72,365.33
2017,6,19,13,30,58.0,448.0,1.8,34.0,504.0,475.5,338.09
2017,6,19,13,45,56.5,437.0,1.9,34.0,491.0,469.32,334.7
2017,6,19,14,0,55.0,426.0,2.0,34.0,478.0,462.52,330.7
2017,6,19,14,15,121.5,435.0,2.05,34.0,545.0,557.74,398.21
2017,6,19,14,30,188.0,444.0,2.1,34.0,612.0,641.21,456.12
2017,6,19,14,45,315.5,386.5,2.15,34.0,656.0,733.25,521.24
2017,6,19,15,0,443.0,329.0,2.2,34.0,700.0,824.03,584.31
2017,6,19,15,15,499.5,292.0,2.25,33.5,691.5,847.48,603.22
2017,6,19,15,30,556.0,255.0,2.3,33.0,683.0,867.1,620.45
2017,6,19,15,45,647.5,192.0,2.35,33.0,661.5,896.42,642.9
2017,6,19,16,0,739.0,129.0,2.4,33.0,640.0,904.83,650.14
2017,6,19,16,15,720.0,125.0,2.4,32.5,593.0,878.99,636.43
2017,6,19,16,30,701.0,121.0,2.4,32.0,546.0,845.52,617.87
2017,6,19,16,45,680.0,115.0,2.45,32.0,496.5,805.83,594.06
2017,6,19,17,0,659.0,109.0,2.5,32.0,447.0,764.6,568.83
2017,6,19,17,15,626.0,103.0,2.45,31.5,395.5,711.49,535.38
2017,6,19,17,30,593.0,97.0,2.4,31.0,344.0,658.11,500.9
2017,6,19,17,45,551.5,89.0,2.35,31.0,293.0,595.38,457.6
2017,6,19,18,0,510.0,81.0,2.3,31.0,242.0,533.71,413.68
2017,6,19,18,15,447.5,71.5,2.15,30.5,193.0,456.04,355.96
2017,6,19,18,30,385.0,62.0,2.0,30.0,144.0,377.58,294.95
2017,6,19,18,45,296.5,49.5,1.85,29.5,101.5,288.98,223.41
2017,6,19,19,0,208.0,37.0,1.7,29.0,59.0,208.7,154.66
2017,6,19,19,15,104.0,18.5,1.8,28.5,29.5,103.89,30.45
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,97.5,15.0,2.1,22.5,23.5,13.64,0.0
2017,6,20,6,0,195.0,30.0,2.3,23.0,47.0,23.44,12.6
2017,6,20,6,15,294.5,42.5,2.4,23.5,88.5,32.76,21.98
2017,6,20,6,30,394.0,55.0,2.5,24.0,130.0,42.89,31.09
2017,6,20,6,45,465.0,63.0,2.65,25.0,179.5,47.54,35.21
2017,6,20,7,0,536.0,71.0,2.8,26.0,229.0,52.04,38.98
2017,6,20,7,15,583.0,77.5,2.85,26.5,281.5,55.05,41.41
2017,6,20,7,30,630.0,84.0,2.9,27.0,334.0,57.91,43.62
2017,6,20,7,45,664.5,89.0,3.0,28.0,387.0,59.44,44.55
2017,6,20,8,0,699.0,94.0,3.1,29.0,440.0,60.85,45.35
2017,6,20,8,15,724.0,98.0,3.2,29.5,491.5,68.05,51.02
2017,6,20,8,30,749.0,102.0,3.3,30.0,543.0,88.29,51.46
2017,6,20,8,45,476.0,205.0,3.4,30.5,494.5,172.01,111.09
2017,6,20,9,0,203.0,308.0,3.5,31.0,446.0,249.3,177.6
2017,6,20,9,15,255.0,322.0,3.55,31.5,507.0,274.49,193.81
2017,6,20,9,30,307.0,336.0,3.6,32.0,568.0,316.55,223.76
2017,6,20,9,45,322.0,352.0,3.7,32.5,607.0,354.34,252.22
2017,6,20,10,0,337.0,368.0,3.8,33.0,646.0,393.95,281.93
2017,6,20,10,15,599.5,243.5,3.85,33.5,762.5,426.93,304.94
2017,6,20,10,30,862.0,119.0,3.9,34.0,879.0,500.15,359.16
2017,6,20,10,45,868.5,120.0,4.0,34.5,906.5,549.55,397.1
2017,6,20,11,0,875.0,121.0,4.1,35.0,934.0,598.32,433.59
2017,6,20,11,15,481.0,295.5,4.1,35.0,744.0,537.48,389.56
2017,6,20,11,30,87.0,470.0,4.1,35.0,554.0,455.62,327.1
2017,6,20,11,45,59.5,437.5,4.15,35.5,495.5,418.67,300.64
2017,6,20,12,0,32.0,405.0,4.2,36.0,437.0,377.84,271.01
2017,6,20,12,15,458.0,267.5,4.2,36.0,722.0,603.37,438.55
2017,6,20,12,30,884.0,130.0,4.2,36.0,1007.0,845.57,605.65
2017,6,20,12,45,884.0,129.0,4.2,36.0,1004.0,877.32,624.96
2017,6,20,13,0,884.0,128.0,4.2,36.0,1001.0,906.8,644.03
2017,6,20,13,15,881.5,127.5,4.2,36.0,990.0,931.82,660.22
2017,6,20,13,30,879.0,127.0,4.2,36.0,979.0,953.89,674.57
2017,6,20,13,45,874.0,126.5,4.25,36.5,959.5,970.48,684.33
2017,6,20,14,0,869.0,126.0,4.3,37.0,940.0,983.82,692.13
2017,6,20,14,15,863.0,124.5,4.35,37.0,914.0,991.9,698.15
2017,6,20,14,30,857.0,123.0,4.4,37.0,888.0,996.65,702.24
2017,6,20,14,45,848.0,122.0,4.45,37.0,855.0,995.6,702.79
2017,6,20,15,0,839.0,121.0,4.5,37.0,822.0,991.29,701.45
2017,6,20,15,15,828.5,118.5,4.5,36.5,783.5,980.67,697.42
2017,6,20,15,30,818.0,116.0,4.5,36.0,745.0,966.95,691.51
2017,6,20,15,45,804.0,113.5,4.5,36.0,701.0,957.68,687.19
2017,6,20,16,0,790.0,111.0,4.5,36.0,657.0,934.62,673.93
2017,6,20,16,15,772.5,107.5,4.45,35.5,609.5,904.31,657.12
2017,6,20,16,30,755.0,104.0,4.4,35.0,562.0,871.66,638.65
2017,6,20,16,45,732.5,100.0,4.35,35.0,511.5,831.61,613.68
2017,6,20,17,0,710.0,96.0,4.3,35.0,461.0,794.72,590.65
2017,6,20,17,15,679.5,91.0,4.15,34.5,408.5,743.69,558.23
2017,6,20,17,30,649.0,86.0,4.0,34.0,356.0,692.19,524.78
2017,6,20,17,45,606.5,79.5,3.9,33.5,303.5,628.74,481.87
2017,6,20,18,0,564.0,73.0,3.8,33.0,251.0,566.39,438.23
2017,6,20,18,15,503.0,65.0,3.4,32.0,201.0,489.81,382.24
2017,6,20,18,30,442.0,57.0,3.0,31.0,151.0,416.65,325.48
2017,6,20,18,45,349.5,46.0,2.7,30.5,107.0,323.1,249.83
2017,6,20,19,0,257.0,35.0,2.4,30.0,63.0,235.36,174.89
2017,6,20,19,15,128.5,17.5,2.4,29.5,31.5,116.03,37.26
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,115.0,14.5,2.05,22.5,24.5,13.19,0.0
2017,6,21,6,0,230.0,29.0,2.4,23.0,49.0,23.66,12.71
2017,6,21,6,15,333.0,40.5,2.45,23.5,92.0,32.22,21.52
2017,6,21,6,30,436.0,52.0,2.5,24.0,135.0,40.43,28.99
2017,6,21,6,45,506.0,59.5,2.55,25.0,185.5,44.82,32.89
2017,6,21,7,0,576.0,67.0,2.6,26.0,236.0,49.08,36.46
2017,6,21,7,15,621.5,73.0,2.75,26.5,289.5,51.89,38.72
2017,6,21,7,30,667.0,79.0,2.9,27.0,343.0,54.56,40.78
2017,6,21,7,45,702.0,83.0,3.05,28.0,397.5,55.6,41.33
2017,6,21,8,0,737.0,87.0,3.2,29.0,452.0,62.41,46.65
2017,6,21,8,15,478.5,171.5,3.25,29.5,419.0,109.82,85.39
2017,6,21,8,30,220.0,256.0,3.3,30.0,386.0,184.77,135.27
2017,6,21,8,45,287.0,267.0,3.4,30.5,451.5,203.85,142.15
2017,6,21,9,0,354.0,278.0,3.5,31.0,517.0,241.33,165.35
2017,6,21,9,15,602.5,191.5,3.6,31.5,631.5,244.75,158.41
2017,6,21,9,30,851.0,105.0,3.7,32.0,746.0,296.3,191.89
2017,6,21,9,45,862.5,107.0,3.8,32.5,787.0,349.23,236.06
2017,6,21,10,0,874.0,109.0,3.9,33.0,828.0,402.87,280.4
2017,6,21,10,15,882.0,110.5,4.0,33.0,862.0,455.19,323.6
2017,6,21,10,30,890.0,112.0,4.1,33.0,896.0,507.41,365.76
2017,6,21,10,45,896.5,113.0,4.25,33.5,924.0,558.18,405.14
2017,6,21,11,0,903.0,114.0,4.4,34.0,952.0,608.28,442.92
2017,6,21,11,15,907.5,115.0,4.45,34.5,973.0,656.28,477.99
2017,6,21,11,30,912.0,116.0,4.5,35.0,994.0,703.03,511.24
2017,6,21,11,45,914.0,117.0,4.6,35.5,1006.5,746.59,541.62
2017,6,21,12,0,916.0,118.0,4.7,36.0,1019.0,788.38,568.87
2017,6,21,12,15,917.0,118.0,4.75,36.0,1024.0,826.71,594.16
2017,6,21,12,30,918.0,118.0,4.8,36.0,1029.0,863.09,618.18
2017,6,21,12,45,676.0,281.0,4.85,36.0,950.5,845.76,604.8
2017,6,21,13,0,434.0,444.0,4.9,36.0,872.0,807.52,573.43
2017,6,21,13,15,514.0,400.5,4.9,36.0,902.0,864.22,613.56
2017,6,21,13,30,594.0,357.0,4.9,36.0,932.0,920.62,652.7
2017,6,21,13,45,751.0,235.0,4.9,36.0,948.0,975.5,692.59
2017,6,21,14,0,908.0,113.0,4.9,36.0,964.0,1008.95,714.29
2017,6,21,14,15,674.5,239.0,4.85,36.0,861.5,939.69,669.84
2017,6,21,14,30,441.0,365.0,4.8,36.0,759.0,841.84,600.14
2017,6,21,14,45,546.0,307.0,4.8,36.0,776.5,898.29,641.91
2017,6,21,15,0,651.0,249.0,4.8,36.0,794.0,955.81,683.16
2017,6,21,15,15,754.5,177.5,4.75,35.5,780.0,989.01,707.16
2017,6,21,15,30,858.0,106.0,4.7,35.0,766.0,996.2,714.29
2017,6,21,15,45,706.0,161.5,4.7,35.0,683.0,920.97,666.63
2017,6,21,16,0,554.0,217.0,4.7,35.0,600.0,820.02,600.36
2017,6,21,16,15,470.5,225.5,4.7,34.5,534.5,743.41,549.65
2017,6,21,16,30,387.0,234.0,4.7,34.0,469.0,649.29,485.63
2017,6,21,16,45,463.0,190.0,4.7,33.5,446.0,683.08,514.58
2017,6,21,17,0,539.0,146.0,4.7,33.0,423.0,691.12,524.82
2017,6,21,17,15,551.5,125.0,4.6,32.5,381.0,672.28,513.88
2017,6,21,17,30,564.0,104.0,4.5,32.0,339.0,642.37,494.87
2017,6,21,17,45,525.0,95.0,4.4,31.5,289.5,581.38,452.43
2017,6,21,18,0,486.0,86.0,4.3,31.0,240.0,521.29,409.31
2017,6,21,18,15,437.5,74.0,4.0,30.0,192.5,446.05,352.77
2017,6,21,18,30,389.0,62.0,3.7,29.0,145.0,380.74,301.23
2017,6,21,18,45,314.0,48.5,3.45,28.5,103.0,299.19,234.03
2017,6,21,19,0,239.0,35.0,3.2,28.0,61.0,224.31,168.53
2017,6,21,19,15,119.5,17.5,3.15,27.5,30.5,111.12,38.19
2017,6,21,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,82.5,14.0,2.95,22.5,21.5,12.73,0.0
2017,6,22,6,0,165.0,28.0,3.1,23.0,43.0,21.83,11.21
2017,6,22,6,15,237.0,43.0,3.05,23.5,80.0,33.02,22.17
2017,6,22,6,30,309.0,58.0,3.0,24.0,117.0,43.81,31.86
2017,6,22,6,45,353.0,72.5,3.0,24.5,160.5,53.71,40.57
2017,6,22,7,0,397.0,87.0,3.0,25.0,204.0,63.17,48.66
2017,6,22,7,15,270.0,123.5,2.95,25.5,210.0,91.06,72.17
2017,6,22,7,30,143.0,160.0,2.9,26.0,216.0,118.67,94.95
2017,6,22,7,45,83.5,170.0,2.9,27.0,204.0,131.73,105.02
2017,6,22,8,0,24.0,180.0,2.9,28.0,192.0,147.14,116.81
2017,6,22,8,15,58.0,218.0,2.85,28.5,251.0,163.71,129.55
2017,6,22,8,30,92.0,256.0,2.8,29.0,310.0,191.13,142.66
2017,6,22,8,45,118.5,283.5,2.75,29.5,359.5,209.57,153.01
2017,6,22,9,0,145.0,311.0,2.7,30.0,409.0,242.26,175.02
2017,6,22,9,15,192.0,331.0,2.7,30.5,470.0,277.97,199.15
2017,6,22,9,30,239.0,351.0,2.7,31.0,531.0,319.13,228.0
2017,6,22,9,45,547.5,228.0,2.7,31.5,670.0,326.36,226.75
2017,6,22,10,0,856.0,105.0,2.7,32.0,809.0,392.71,273.22
2017,6,22,10,15,617.5,244.0,2.75,32.5,763.0,433.71,309.21
