Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,10,30,379.0,383.0,2.8,33.0,717.0,471.13,338.37
2017,6,22,10,45,394.0,389.5,2.85,33.5,746.5,509.2,365.77
2017,6,22,11,0,409.0,396.0,2.9,34.0,776.0,542.04,389.14
2017,6,22,11,15,424.5,409.0,2.95,34.5,811.0,588.45,421.21
2017,6,22,11,30,440.0,422.0,3.0,35.0,846.0,636.2,453.5
2017,6,22,11,45,445.5,432.0,3.05,35.5,866.5,675.78,479.67
2017,6,22,12,0,451.0,442.0,3.1,36.0,887.0,715.56,505.55
2017,6,22,12,15,467.5,440.0,3.05,36.0,903.0,754.47,531.41
2017,6,22,12,30,484.0,438.0,3.0,36.0,919.0,793.83,557.25
2017,6,22,12,45,492.5,432.0,3.0,36.5,919.5,823.0,575.28
2017,6,22,13,0,501.0,426.0,3.0,37.0,920.0,850.97,592.4
2017,6,22,13,15,685.5,278.0,2.9,37.0,947.0,907.16,633.55
2017,6,22,13,30,870.0,130.0,2.8,37.0,974.0,947.52,659.24
2017,6,22,13,45,868.0,128.0,2.7,37.0,956.0,965.54,669.76
2017,6,22,14,0,866.0,126.0,2.6,37.0,938.0,980.38,678.51
2017,6,22,14,15,861.0,124.5,2.5,37.0,912.5,989.51,683.79
2017,6,22,14,30,856.0,123.0,2.4,37.0,887.0,995.34,687.17
2017,6,22,14,45,850.0,120.0,2.3,37.0,855.5,995.31,687.08
2017,6,22,15,0,844.0,117.0,2.2,37.0,824.0,991.96,685.12
2017,6,22,15,15,834.0,115.0,2.05,37.0,785.5,982.39,678.96
2017,6,22,15,30,824.0,113.0,1.9,37.0,747.0,969.72,671.03
2017,6,22,15,45,811.0,110.5,1.75,37.0,703.5,961.29,665.79
2017,6,22,16,0,798.0,108.0,1.6,37.0,660.0,939.2,652.18
2017,6,22,16,15,780.5,104.5,1.45,36.5,612.5,908.82,634.94
2017,6,22,16,30,763.0,101.0,1.3,36.0,565.0,876.08,616.17
2017,6,22,16,45,740.0,97.5,1.2,36.0,514.0,836.06,592.05
2017,6,22,17,0,717.0,94.0,1.1,36.0,463.0,794.4,566.72
2017,6,22,17,15,686.0,89.0,1.0,35.5,410.5,747.32,538.63
2017,6,22,17,30,655.0,84.0,0.9,35.0,358.0,695.23,506.58
2017,6,22,17,45,611.5,78.0,0.8,35.0,305.5,631.44,464.72
2017,6,22,18,0,568.0,72.0,0.7,35.0,253.0,568.8,422.38
2017,6,22,18,15,507.0,64.5,0.7,34.0,202.5,492.71,371.15
2017,6,22,18,30,446.0,57.0,0.7,33.0,152.0,420.01,318.56
2017,6,22,18,45,353.0,46.0,0.75,32.0,108.0,325.88,246.77
2017,6,22,19,0,260.0,35.0,0.8,31.0,64.0,237.28,174.31
2017,6,22,19,15,130.0,17.5,0.85,30.5,32.0,117.28,41.77
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,16.5,3.55,24.5,19.5,15.01,0.0
2017,6,23,6,0,66.0,33.0,3.8,25.0,39.0,27.09,15.01
2017,6,23,6,15,144.5,53.5,3.95,25.5,77.5,41.93,29.35
2017,6,23,6,30,223.0,74.0,4.1,26.0,116.0,57.09,42.77
2017,6,23,6,45,313.0,84.5,4.3,26.5,164.5,62.47,47.63
2017,6,23,7,0,403.0,95.0,4.5,27.0,213.0,69.02,53.2
2017,6,23,7,15,454.0,105.0,4.55,27.5,264.0,74.76,57.89
2017,6,23,7,30,505.0,115.0,4.6,28.0,315.0,80.23,62.19
2017,6,23,7,45,558.0,118.0,4.65,29.0,369.0,80.01,61.53
2017,6,23,8,0,611.0,121.0,4.7,30.0,423.0,79.05,60.23
2017,6,23,8,15,639.0,127.0,4.65,30.5,473.5,80.01,60.67
2017,6,23,8,30,667.0,133.0,4.6,31.0,524.0,97.27,60.6
2017,6,23,8,45,693.5,135.0,4.6,32.0,573.0,140.0,78.48
2017,6,23,9,0,720.0,137.0,4.6,33.0,622.0,186.03,107.85
2017,6,23,9,15,736.0,141.0,4.45,33.5,666.5,241.45,149.83
2017,6,23,9,30,752.0,145.0,4.3,34.0,711.0,291.09,189.7
2017,6,23,9,45,766.0,147.0,4.2,35.0,750.5,340.26,229.51
2017,6,23,10,0,780.0,149.0,4.1,36.0,790.0,390.65,269.75
2017,6,23,10,15,789.5,151.5,3.9,36.5,823.5,440.56,309.23
2017,6,23,10,30,799.0,154.0,3.7,37.0,857.0,490.79,347.75
2017,6,23,10,45,806.0,155.5,3.55,37.5,884.0,539.07,383.76
2017,6,23,11,0,813.0,157.0,3.4,38.0,911.0,587.01,418.32
2017,6,23,11,15,818.0,157.5,3.2,38.0,930.5,632.39,450.78
2017,6,23,11,30,823.0,158.0,3.0,38.0,950.0,676.83,481.64
2017,6,23,11,45,806.0,172.5,2.9,38.5,957.0,716.1,507.11
2017,6,23,12,0,789.0,187.0,2.8,39.0,964.0,752.61,529.98
2017,6,23,12,15,790.0,187.5,2.75,39.0,968.5,788.97,553.94
2017,6,23,12,30,791.0,188.0,2.7,39.0,973.0,823.81,575.69
2017,6,23,12,45,788.0,188.5,2.65,39.5,969.0,853.62,592.77
2017,6,23,13,0,785.0,189.0,2.6,40.0,965.0,881.23,608.34
2017,6,23,13,15,782.0,188.5,2.6,40.0,954.0,905.38,623.34
2017,6,23,13,30,779.0,188.0,2.6,40.0,943.0,926.72,636.65
2017,6,23,13,45,770.5,189.0,2.65,40.0,923.5,941.28,646.26
2017,6,23,14,0,762.0,190.0,2.7,40.0,904.0,952.69,654.09
2017,6,23,14,15,754.5,187.5,2.75,40.0,878.5,958.5,658.64
2017,6,23,14,30,747.0,185.0,2.8,40.0,853.0,961.12,661.39
2017,6,23,14,45,718.5,193.5,2.9,40.0,816.5,958.94,661.72
2017,6,23,15,0,690.0,202.0,3.0,40.0,780.0,946.27,655.68
2017,6,23,15,15,676.5,198.0,3.05,39.5,742.5,932.42,650.06
2017,6,23,15,30,663.0,194.0,3.1,39.0,705.0,915.75,642.69
2017,6,23,15,45,636.5,193.5,3.2,39.0,660.5,887.19,626.72
2017,6,23,16,0,610.0,193.0,3.3,39.0,616.0,856.32,609.2
2017,6,23,16,15,587.5,186.5,3.35,38.5,570.0,820.86,589.48
2017,6,23,16,30,565.0,180.0,3.4,38.0,524.0,776.36,563.43
2017,6,23,16,45,530.0,174.0,3.45,38.0,474.0,727.33,532.37
2017,6,23,17,0,495.0,168.0,3.5,38.0,424.0,677.96,500.31
2017,6,23,17,15,459.0,157.5,3.5,37.5,374.0,622.36,464.14
2017,6,23,17,30,423.0,147.0,3.5,37.0,324.0,567.24,427.29
2017,6,23,17,45,377.0,133.5,3.55,36.5,274.5,501.14,381.32
2017,6,23,18,0,331.0,120.0,3.6,36.0,225.0,421.8,324.22
2017,6,23,18,15,274.5,102.5,3.45,35.5,178.5,348.63,268.99
2017,6,23,18,30,218.0,85.0,3.3,35.0,132.0,279.49,214.91
2017,6,23,18,45,154.0,63.0,3.2,34.5,91.5,202.36,153.12
2017,6,23,19,0,90.0,41.0,3.1,34.0,51.0,129.21,92.72
2017,6,23,19,15,45.0,20.5,3.1,33.5,25.5,55.55,17.48
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,24.5,5.0,4.55,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,8.78,1.02
2017,6,24,6,15,0.0,21.0,1.85,25.0,21.0,18.48,9.85
2017,6,24,6,30,0.0,32.0,1.9,25.0,32.0,28.19,18.44
2017,6,24,6,45,0.0,46.0,1.95,25.5,46.0,40.59,29.2
2017,6,24,7,0,0.0,60.0,2.0,26.0,60.0,53.01,39.82
2017,6,24,7,15,0.0,36.5,2.25,26.5,36.5,32.17,21.92
2017,6,24,7,30,0.0,13.0,2.5,27.0,13.0,11.44,4.13
2017,6,24,7,45,0.0,50.5,2.8,27.5,50.5,44.58,32.17
2017,6,24,8,0,0.0,88.0,3.1,28.0,88.0,77.71,59.64
2017,6,24,8,15,0.0,91.0,3.15,28.5,91.0,80.47,61.53
2017,6,24,8,30,0.0,94.0,3.2,29.0,94.0,83.17,60.49
2017,6,24,8,45,16.0,177.5,3.25,29.5,188.5,151.41,112.63
2017,6,24,9,0,32.0,261.0,3.3,30.0,283.0,205.98,152.76
2017,6,24,9,15,41.5,291.0,2.95,30.5,321.5,233.45,172.12
2017,6,24,9,30,51.0,321.0,2.6,31.0,360.0,262.5,192.57
2017,6,24,9,45,28.0,244.5,2.3,31.5,266.0,207.84,152.12
2017,6,24,10,0,5.0,168.0,2.0,32.0,172.0,148.22,107.7
2017,6,24,10,15,11.0,231.0,1.75,32.0,241.0,203.68,148.8
2017,6,24,10,30,17.0,294.0,1.5,32.0,310.0,259.51,189.06
2017,6,24,10,45,103.0,380.0,1.25,32.5,476.0,359.4,259.28
2017,6,24,11,0,189.0,466.0,1.0,33.0,642.0,482.86,342.67
2017,6,24,11,15,222.0,472.0,1.2,33.0,682.5,523.75,371.05
2017,6,24,11,30,255.0,478.0,1.4,33.0,723.0,561.79,398.16
2017,6,24,11,45,228.5,490.0,1.65,33.0,712.0,576.96,409.19
2017,6,24,12,0,202.0,502.0,1.9,33.0,701.0,584.21,414.85
2017,6,24,12,15,178.5,505.5,2.15,32.5,682.0,584.74,416.81
2017,6,24,12,30,155.0,509.0,2.4,32.0,663.0,583.37,417.32
2017,6,24,12,45,120.0,496.5,2.7,32.0,615.5,556.1,399.19
2017,6,24,13,0,85.0,484.0,3.0,32.0,568.0,519.37,374.22
2017,6,24,13,15,81.5,476.0,3.25,31.5,556.0,516.65,373.98
2017,6,24,13,30,78.0,468.0,3.5,31.0,544.0,513.08,372.96
2017,6,24,13,45,75.5,456.5,3.8,30.5,529.0,506.28,369.79
2017,6,24,14,0,73.0,445.0,4.1,30.0,514.0,498.72,366.06
2017,6,24,14,15,175.5,436.5,4.15,29.5,595.5,612.31,450.66
2017,6,24,14,30,278.0,428.0,4.2,29.0,677.0,729.55,535.78
2017,6,24,14,45,252.0,416.0,4.3,28.5,635.5,699.68,516.15
2017,6,24,15,0,226.0,404.0,4.4,28.0,594.0,650.94,484.09
2017,6,24,15,15,246.5,379.5,4.3,27.5,577.5,668.61,499.07
2017,6,24,15,30,267.0,355.0,4.2,27.0,561.0,667.28,500.77
2017,6,24,15,45,223.0,338.0,4.15,27.0,503.5,589.11,445.41
2017,6,24,16,0,179.0,321.0,4.1,27.0,446.0,529.03,402.21
2017,6,24,16,15,115.5,286.0,4.05,27.0,364.5,428.81,328.12
2017,6,24,16,30,52.0,251.0,4.0,27.0,283.0,311.29,239.11
2017,6,24,16,45,94.0,236.5,3.95,27.0,287.5,337.69,261.95
2017,6,24,17,0,136.0,222.0,3.9,27.0,292.0,379.31,295.75
2017,6,24,17,15,68.0,157.5,3.9,26.5,192.5,223.68,175.33
2017,6,24,17,30,0.0,93.0,3.9,26.0,93.0,84.03,62.69
2017,6,24,17,45,0.0,79.0,3.9,26.0,79.0,70.83,52.29
2017,6,24,18,0,0.0,65.0,3.9,26.0,65.0,57.58,41.6
2017,6,24,18,15,168.0,67.0,3.85,25.5,103.5,217.68,176.15
2017,6,24,18,30,336.0,69.0,3.8,25.0,142.0,353.9,285.12
2017,6,24,18,45,252.0,54.0,3.75,25.0,100.0,266.89,211.54
2017,6,24,19,0,168.0,39.0,3.7,25.0,58.0,187.42,142.14
2017,6,24,19,15,84.0,19.5,3.65,25.0,29.0,84.13,31.92
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,68.5,15.0,3.45,21.0,21.0,13.64,0.0
2017,6,25,6,0,137.0,30.0,3.5,21.0,42.0,23.4,12.28
2017,6,25,6,15,231.0,45.0,3.5,21.0,81.5,34.6,23.72
2017,6,25,6,30,325.0,60.0,3.5,21.0,121.0,45.44,33.66
2017,6,25,6,45,190.5,84.0,3.5,21.5,123.0,64.19,50.14
2017,6,25,7,0,56.0,108.0,3.5,22.0,125.0,86.36,69.25
2017,6,25,7,15,41.5,125.5,3.4,22.5,139.5,99.6,80.36
2017,6,25,7,30,27.0,143.0,3.3,23.0,154.0,112.56,90.96
2017,6,25,7,45,42.0,170.0,3.25,23.5,189.5,131.3,106.21
2017,6,25,8,0,57.0,197.0,3.2,24.0,225.0,149.51,120.74
2017,6,25,8,15,195.0,215.5,3.2,24.5,327.0,154.08,123.8
2017,6,25,8,30,333.0,234.0,3.2,25.0,429.0,163.23,119.9
2017,6,25,8,45,174.5,232.5,3.2,26.0,335.5,183.65,133.46
2017,6,25,9,0,16.0,231.0,3.2,27.0,242.0,194.05,146.09
2017,6,25,9,15,12.0,216.5,3.2,27.0,225.0,185.18,139.07
2017,6,25,9,30,8.0,202.0,3.2,27.0,208.0,174.79,130.98
2017,6,25,9,45,98.0,299.5,3.25,27.5,380.0,259.77,192.58
2017,6,25,10,0,188.0,397.0,3.3,28.0,552.0,368.28,271.02
2017,6,25,10,15,116.0,387.5,3.25,28.5,484.5,348.34,257.21
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,327.83,242.33
2017,6,25,10,45,46.5,394.5,3.2,29.5,437.0,348.04,256.54
2017,6,25,11,0,49.0,411.0,3.2,30.0,457.0,368.82,270.92
2017,6,25,11,15,181.5,435.5,3.15,30.0,610.0,470.78,345.19
2017,6,25,11,30,314.0,460.0,3.1,30.0,763.0,586.46,427.55
2017,6,25,11,45,163.5,358.5,3.05,30.5,517.0,424.16,311.48
2017,6,25,12,0,13.0,257.0,3.0,31.0,271.0,236.72,173.11
2017,6,25,12,15,204.5,347.5,2.95,31.0,551.5,469.61,345.99
2017,6,25,12,30,396.0,438.0,2.9,31.0,832.0,720.42,520.03
2017,6,25,12,45,240.5,461.0,2.85,31.0,700.0,630.25,454.44
2017,6,25,13,0,85.0,484.0,2.8,31.0,568.0,519.25,374.8
2017,6,25,13,15,126.0,488.5,2.75,31.0,612.0,577.02,416.33
2017,6,25,13,30,167.0,493.0,2.7,31.0,656.0,630.38,453.57
2017,6,25,13,45,234.0,471.0,2.7,31.5,694.0,684.18,491.02
2017,6,25,14,0,301.0,449.0,2.7,32.0,732.0,751.26,536.54
2017,6,25,14,15,223.0,446.5,2.7,31.5,653.0,669.5,481.51
2017,6,25,14,30,145.0,444.0,2.7,31.0,574.0,597.41,432.38
2017,6,25,14,45,132.5,424.5,2.7,31.0,540.0,571.55,415.49
2017,6,25,15,0,120.0,405.0,2.7,31.0,506.0,544.45,397.36
2017,6,25,15,15,398.5,297.0,2.7,31.0,608.5,750.04,547.87
2017,6,25,15,30,677.0,189.0,2.7,31.0,711.0,924.42,668.52
2017,6,25,15,45,459.0,251.5,2.7,31.0,596.0,765.86,560.31
2017,6,25,16,0,241.0,314.0,2.7,31.0,481.0,582.41,431.18
2017,6,25,16,15,427.0,237.5,2.65,30.5,508.0,714.61,531.24
2017,6,25,16,30,613.0,161.0,2.6,30.0,535.0,809.19,601.06
2017,6,25,16,45,588.0,153.0,2.6,30.0,485.5,765.5,572.46
2017,6,25,17,0,563.0,145.0,2.6,30.0,436.0,720.52,543.64
2017,6,25,17,15,528.0,136.5,2.45,29.5,385.5,658.13,502.24
2017,6,25,17,30,493.0,128.0,2.3,29.0,335.0,604.06,465.71
2017,6,25,17,45,443.0,118.0,2.15,28.5,284.0,536.45,417.61
2017,6,25,18,0,393.0,108.0,2.0,28.0,233.0,471.06,369.61
2017,6,25,18,15,334.0,93.5,1.8,27.5,185.5,395.88,312.25
2017,6,25,18,30,275.0,79.0,1.6,27.0,138.0,324.67,255.83
2017,6,25,18,45,201.0,60.0,1.4,26.5,97.0,228.35,178.14
2017,6,25,19,0,127.0,41.0,1.2,26.0,56.0,151.88,113.4
2017,6,25,19,15,63.5,20.5,1.2,25.5,28.0,74.53,28.25
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,71.0,14.0,1.7,22.5,20.0,12.73,0.0
2017,6,26,6,0,142.0,28.0,1.9,23.0,40.0,21.83,10.86
2017,6,26,6,15,224.0,43.0,1.95,23.0,77.5,33.05,22.2
2017,6,26,6,30,306.0,58.0,2.0,23.0,115.0,43.88,32.03
2017,6,26,6,45,368.0,69.5,2.1,23.5,160.5,51.65,38.96
2017,6,26,7,0,430.0,81.0,2.2,24.0,206.0,59.12,45.4
2017,6,26,7,15,523.5,82.0,2.15,24.5,265.0,58.43,44.67
2017,6,26,7,30,617.0,83.0,2.1,25.0,324.0,57.31,43.5
2017,6,26,7,45,389.0,145.0,2.1,25.5,305.0,97.6,77.2
2017,6,26,8,0,161.0,207.0,2.1,26.0,286.0,148.21,118.59
2017,6,26,8,15,166.0,230.5,2.05,26.5,320.0,162.14,129.15
2017,6,26,8,30,171.0,254.0,2.0,27.0,354.0,180.68,134.62
2017,6,26,8,45,88.0,220.0,2.0,28.0,272.0,168.45,123.46
2017,6,26,9,0,5.0,186.0,2.0,29.0,190.0,158.59,118.02
2017,6,26,9,15,55.0,267.5,2.0,29.0,309.5,220.28,162.43
2017,6,26,9,30,105.0,349.0,2.0,29.0,429.0,293.94,215.17
2017,6,26,9,45,127.0,373.5,2.05,29.5,474.5,317.49,231.48
2017,6,26,10,0,149.0,398.0,2.1,30.0,520.0,354.67,258.04
2017,6,26,10,15,116.0,407.5,2.15,30.0,505.0,361.86,264.11
2017,6,26,10,30,83.0,417.0,2.2,30.0,490.0,374.36,273.55
2017,6,26,10,45,76.0,426.0,2.3,30.5,494.5,386.76,282.04
2017,6,26,11,0,69.0,435.0,2.4,31.0,499.0,398.45,289.87
2017,6,26,11,15,192.5,449.0,2.45,31.0,633.0,487.61,354.08
2017,6,26,11,30,316.0,463.0,2.5,31.0,767.0,589.75,426.18
2017,6,26,11,45,358.0,447.5,2.6,31.5,796.5,629.11,453.19
2017,6,26,12,0,400.0,432.0,2.7,32.0,826.0,670.86,481.97
2017,6,26,12,15,373.0,446.5,2.75,32.0,815.5,685.93,491.93
2017,6,26,12,30,346.0,461.0,2.8,32.0,805.0,698.94,500.49
2017,6,26,12,45,277.0,482.0,2.85,32.0,757.0,679.79,486.53
2017,6,26,13,0,208.0,503.0,2.9,32.0,709.0,651.46,466.34
2017,6,26,13,15,233.0,492.5,2.95,32.0,720.5,678.34,485.83
2017,6,26,13,30,258.0,482.0,3.0,32.0,732.0,714.04,510.75
2017,6,26,13,45,533.5,319.0,3.05,32.0,823.5,844.97,606.35
2017,6,26,14,0,809.0,156.0,3.1,32.0,915.0,964.24,687.38
2017,6,26,14,15,534.0,294.5,3.1,31.5,790.0,851.45,612.2
2017,6,26,14,30,259.0,433.0,3.1,31.0,665.0,715.41,516.0
2017,6,26,14,45,502.5,300.5,3.15,31.0,729.0,847.01,613.58
2017,6,26,15,0,746.0,168.0,3.2,31.0,793.0,958.55,690.81
2017,6,26,15,15,547.0,251.0,3.25,30.5,698.0,851.18,620.52
2017,6,26,15,30,348.0,334.0,3.3,30.0,603.0,725.66,533.54
2017,6,26,15,45,308.0,322.0,3.35,30.0,549.5,674.85,499.97
2017,6,26,16,0,268.0,310.0,3.4,30.0,496.0,623.38,464.89
2017,6,26,16,15,213.0,291.5,3.35,29.5,433.0,530.69,400.32
2017,6,26,16,30,158.0,273.0,3.3,29.0,370.0,457.62,348.09
2017,6,26,16,45,89.0,229.0,3.3,29.0,283.0,323.82,248.37
2017,6,26,17,0,20.0,185.0,3.3,29.0,196.0,195.86,149.41
2017,6,26,17,15,10.0,135.0,3.1,28.5,140.5,135.04,102.54
2017,6,26,17,30,0.0,85.0,2.9,28.0,85.0,75.96,55.73
2017,6,26,17,45,0.0,72.0,2.75,28.0,72.0,63.74,46.12
2017,6,26,18,0,0.0,59.0,2.6,28.0,59.0,52.11,36.82
2017,6,26,18,15,0.0,47.0,2.45,27.5,47.0,41.47,28.23
2017,6,26,18,30,0.0,35.0,2.3,27.0,35.0,30.84,19.51
2017,6,26,18,45,0.0,24.5,2.2,26.5,24.5,21.56,11.77
2017,6,26,19,0,0.0,14.0,2.1,26.0,14.0,12.3,3.98
2017,6,26,19,15,0.0,7.0,2.1,25.5,7.0,6.14,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.2,22.0,9.0,8.19,0.0
2017,6,27,6,0,0.0,18.0,1.4,22.0,18.0,15.85,6.31
2017,6,27,6,15,0.0,34.5,1.4,22.0,34.5,30.24,19.94
2017,6,27,6,30,0.0,51.0,1.4,22.0,51.0,44.16,32.42
2017,6,27,6,45,0.0,71.0,1.45,22.5,71.0,60.61,46.83
2017,6,27,7,0,0.0,91.0,1.5,23.0,91.0,76.89,60.82
2017,6,27,7,15,64.5,124.0,1.55,23.5,149.5,98.71,79.19
2017,6,27,7,30,129.0,157.0,1.6,24.0,208.0,116.66,93.9
2017,6,27,7,45,145.5,182.0,1.65,24.5,247.0,132.73,106.76
2017,6,27,8,0,162.0,207.0,1.7,25.0,286.0,148.2,118.89
2017,6,27,8,15,106.5,222.5,1.8,25.5,277.5,157.13,125.52
2017,6,27,8,30,51.0,238.0,1.9,26.0,269.0,178.79,135.42
2017,6,27,8,45,154.0,267.5,2.0,26.5,369.5,202.21,147.89
2017,6,27,9,0,257.0,297.0,2.1,27.0,470.0,237.03,168.26
2017,6,27,9,15,292.5,312.0,2.2,27.5,522.0,273.11,193.59
2017,6,27,9,30,328.0,327.0,2.3,28.0,574.0,313.31,223.08
2017,6,27,9,45,248.0,362.5,2.45,28.5,555.0,336.11,243.4
2017,6,27,10,0,168.0,398.0,2.6,29.0,536.0,361.2,264.07
2017,6,27,10,15,173.0,416.5,2.7,29.0,564.0,391.19,286.51
2017,6,27,10,30,178.0,435.0,2.8,29.0,592.0,421.96,309.3
2017,6,27,10,45,119.0,430.5,2.9,29.5,537.0,404.05,296.43
2017,6,27,11,0,60.0,426.0,3.0,30.0,482.0,386.34,283.14
2017,6,27,11,15,88.0,454.0,3.05,30.0,538.0,433.13,316.93
2017,6,27,11,30,116.0,482.0,3.1,30.0,594.0,478.21,349.12
2017,6,27,11,45,65.0,376.5,3.2,30.5,440.0,371.09,272.03
2017,6,27,12,0,14.0,271.0,3.3,31.0,286.0,249.62,182.87
2017,6,27,12,15,427.5,210.0,3.35,31.0,634.5,525.09,392.01
2017,6,27,12,30,841.0,149.0,3.4,31.0,983.0,822.2,599.62
2017,6,27,12,45,570.0,319.0,3.5,31.0,884.0,788.89,571.56
2017,6,27,13,0,299.0,489.0,3.6,31.0,785.0,723.88,521.15
2017,6,27,13,15,567.5,318.0,3.65,31.0,871.0,835.35,604.87
2017,6,27,13,30,836.0,147.0,3.7,31.0,957.0,929.35,670.42
2017,6,27,13,45,834.0,144.5,3.75,31.5,939.5,946.87,680.52
2017,6,27,14,0,832.0,142.0,3.8,32.0,922.0,961.28,689.21
2017,6,27,14,15,825.5,140.5,3.85,31.5,897.0,969.06,696.55
2017,6,27,14,30,819.0,139.0,3.9,31.0,872.0,973.6,702.0
2017,6,27,14,45,811.0,137.0,3.95,31.0,840.0,984.6,710.4
2017,6,27,15,0,803.0,135.0,4.0,31.0,808.0,980.86,709.31
2017,6,27,15,15,792.0,132.5,4.0,30.5,770.0,970.35,705.18
2017,6,27,15,30,781.0,130.0,4.0,30.0,732.0,956.77,699.17
2017,6,27,15,45,768.0,126.0,4.0,30.0,689.5,936.52,687.43
2017,6,27,16,0,755.0,122.0,4.0,30.0,647.0,913.48,673.91
2017,6,27,16,15,377.5,118.0,4.0,29.5,380.5,535.94,411.59
2017,6,27,16,30,0.0,114.0,4.0,29.0,114.0,102.3,75.02
2017,6,27,16,45,339.5,108.5,4.0,29.0,284.0,467.43,367.03
2017,6,27,17,0,679.0,103.0,4.0,29.0,454.0,776.98,593.61
2017,6,27,17,15,647.5,97.5,3.9,28.5,402.5,725.42,557.9
2017,6,27,17,30,616.0,92.0,3.8,28.0,351.0,673.48,523.32
2017,6,27,17,45,575.5,85.0,3.7,28.0,299.5,612.15,479.81
2017,6,27,18,0,535.0,78.0,3.6,28.0,248.0,551.77,435.71
2017,6,27,18,15,475.0,69.0,3.3,27.0,199.0,475.62,378.93
2017,6,27,18,30,415.0,60.0,3.0,26.0,150.0,402.81,321.36
2017,6,27,18,45,331.0,48.0,2.75,25.5,107.0,310.42,245.45
2017,6,27,19,0,247.0,36.0,2.5,25.0,64.0,231.32,176.4
2017,6,27,19,15,123.5,18.0,2.45,24.5,32.0,115.39,48.92
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.5,14.0,1.25,21.5,21.0,12.73,0.0
2017,6,28,6,0,173.0,28.0,1.5,22.0,42.0,21.91,10.73
2017,6,28,6,15,275.0,41.0,1.6,22.5,83.0,31.65,21.05
2017,6,28,6,30,377.0,54.0,1.7,23.0,124.0,42.33,30.69
2017,6,28,6,45,188.5,57.0,1.8,23.5,92.0,41.71,30.42
2017,6,28,7,0,0.0,60.0,1.9,24.0,60.0,52.97,40.13
2017,6,28,7,15,0.0,71.5,1.9,24.5,71.5,62.88,48.47
2017,6,28,7,30,0.0,83.0,1.9,25.0,83.0,72.71,56.58
2017,6,28,7,45,33.5,141.0,1.95,25.5,157.5,112.74,89.84
2017,6,28,8,0,67.0,199.0,2.0,26.0,232.0,150.65,120.56
2017,6,28,8,15,106.5,228.5,2.05,26.5,287.5,169.94,135.51
2017,6,28,8,30,146.0,258.0,2.1,27.0,343.0,181.54,135.88
2017,6,28,8,45,97.0,268.0,2.2,27.5,327.0,208.34,154.12
2017,6,28,9,0,48.0,278.0,2.3,28.0,311.0,218.46,162.37
2017,6,28,9,15,29.5,253.5,2.35,28.5,274.5,205.67,152.76
2017,6,28,9,30,11.0,229.0,2.4,29.0,238.0,196.67,146.16
2017,6,28,9,45,421.0,175.0,2.5,29.5,519.5,246.34,172.51
2017,6,28,10,0,831.0,121.0,2.6,30.0,801.0,390.43,273.71
2017,6,28,10,15,839.5,123.0,2.7,30.0,835.0,441.24,315.45
2017,6,28,10,30,848.0,125.0,2.8,30.0,869.0,492.08,356.64
2017,6,28,10,45,439.5,249.0,2.9,30.5,635.5,419.17,307.59
2017,6,28,11,0,31.0,373.0,3.0,31.0,402.0,328.83,240.53
2017,6,28,11,15,25.5,354.0,3.05,31.0,378.5,315.43,231.05
2017,6,28,11,30,20.0,335.0,3.1,31.0,355.0,304.72,223.23
2017,6,28,11,45,456.5,226.5,3.15,31.5,675.5,512.72,380.33
2017,6,28,12,0,893.0,118.0,3.2,32.0,996.0,767.03,559.71
2017,6,28,12,15,625.5,286.5,3.2,32.0,903.0,744.09,538.56
2017,6,28,12,30,358.0,455.0,3.2,32.0,810.0,702.95,504.75
2017,6,28,12,45,627.0,286.0,3.25,32.5,906.0,805.08,580.0
2017,6,28,13,0,896.0,117.0,3.3,33.0,1002.0,904.23,646.1
2017,6,28,13,15,598.0,293.5,3.3,33.0,882.0,838.94,600.44
2017,6,28,13,30,300.0,470.0,3.3,33.0,762.0,741.59,528.35
2017,6,28,13,45,592.5,292.0,3.35,33.5,853.0,875.54,625.52
2017,6,28,14,0,885.0,114.0,3.4,34.0,944.0,985.63,697.17
2017,6,28,14,15,879.5,112.5,3.35,33.5,918.5,994.53,703.74
2017,6,28,14,30,874.0,111.0,3.3,33.0,893.0,1000.07,709.1
2017,6,28,14,45,815.5,140.0,3.3,33.0,848.5,992.29,705.11
2017,6,28,15,0,757.0,169.0,3.3,33.0,804.0,970.6,692.45
2017,6,28,15,15,744.5,166.0,3.25,33.0,766.0,958.46,685.74
2017,6,28,15,30,732.0,163.0,3.2,33.0,728.0,950.79,681.95
2017,6,28,15,45,716.0,159.0,3.2,33.0,685.0,928.43,669.09
2017,6,28,16,0,700.0,155.0,3.2,33.0,642.0,903.47,654.65
2017,6,28,16,15,679.5,150.0,3.15,32.5,594.5,870.51,635.91
2017,6,28,16,30,659.0,145.0,3.1,32.0,547.0,835.49,615.66
2017,6,28,16,45,633.5,138.5,3.1,32.0,497.0,792.19,588.59
2017,6,28,17,0,608.0,132.0,3.1,32.0,447.0,747.56,560.24
2017,6,28,17,15,573.5,124.5,2.95,31.5,396.0,692.7,524.61
2017,6,28,17,30,539.0,117.0,2.8,31.0,345.0,637.61,488.01
2017,6,28,17,45,492.5,108.0,2.7,31.0,293.5,564.91,436.8
2017,6,28,18,0,446.0,99.0,2.6,31.0,242.0,501.64,390.41
2017,6,28,18,15,385.0,86.5,2.35,30.0,193.5,425.26,333.33
2017,6,28,18,30,324.0,74.0,2.1,29.0,145.0,352.95,276.98
2017,6,28,18,45,246.0,57.5,1.85,28.5,102.5,268.47,208.42
2017,6,28,19,0,168.0,41.0,1.6,28.0,60.0,190.85,142.52
2017,6,28,19,15,84.0,20.5,1.75,27.5,30.0,86.41,35.16
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,15.0,2.2,23.5,19.5,13.64,0.0
2017,6,29,6,0,115.0,30.0,2.5,24.0,39.0,24.17,12.09
2017,6,29,6,15,208.0,46.5,2.6,24.5,78.5,35.79,24.25
2017,6,29,6,30,301.0,63.0,2.7,25.0,118.0,47.74,34.97
2017,6,29,6,45,384.0,73.0,2.85,25.5,167.5,54.38,40.93
2017,6,29,7,0,467.0,83.0,3.0,26.0,217.0,60.84,46.46
2017,6,29,7,15,517.5,91.5,3.05,26.5,269.0,66.19,50.87
2017,6,29,7,30,568.0,100.0,3.1,27.0,321.0,70.06,53.89
2017,6,29,7,45,616.5,102.5,3.15,27.5,375.5,69.2,52.86
2017,6,29,8,0,665.0,105.0,3.2,28.0,430.0,68.49,51.95
2017,6,29,8,15,691.5,110.0,3.2,28.5,481.5,69.32,52.32
2017,6,29,8,30,718.0,115.0,3.2,29.0,533.0,82.12,51.3
2017,6,29,8,45,746.0,115.5,3.25,29.5,583.5,133.66,73.54
2017,6,29,9,0,774.0,116.0,3.3,30.0,634.0,180.86,102.99
2017,6,29,9,15,789.0,119.0,3.3,30.5,679.0,230.69,140.87
2017,6,29,9,30,804.0,122.0,3.3,31.0,724.0,282.2,182.77
2017,6,29,9,45,821.5,121.5,3.35,31.5,765.5,333.37,225.27
2017,6,29,10,0,839.0,121.0,3.4,32.0,807.0,392.4,273.27
2017,6,29,10,15,847.5,122.5,3.45,32.5,841.5,443.3,314.68
2017,6,29,10,30,856.0,124.0,3.5,33.0,876.0,494.21,355.01
2017,6,29,10,45,865.5,123.5,3.55,33.5,904.5,543.96,393.36
2017,6,29,11,0,875.0,123.0,3.6,34.0,933.0,593.39,430.36
2017,6,29,11,15,879.0,124.0,3.65,34.0,953.5,640.06,465.32
2017,6,29,11,30,883.0,125.0,3.7,34.0,974.0,685.52,498.64
2017,6,29,11,45,890.5,122.0,3.75,34.5,988.0,728.89,528.87
2017,6,29,12,0,898.0,119.0,3.8,35.0,1002.0,770.93,556.55
2017,6,29,12,15,899.0,119.0,3.8,35.0,1007.0,808.88,581.35
2017,6,29,12,30,900.0,119.0,3.8,35.0,1012.0,844.91,604.76
2017,6,29,12,45,899.5,119.0,3.85,35.5,1009.0,877.7,624.91
2017,6,29,13,0,899.0,119.0,3.9,36.0,1006.0,908.2,643.47
2017,6,29,13,15,896.5,118.5,3.9,36.0,995.5,933.8,659.93
2017,6,29,13,30,894.0,118.0,3.9,36.0,985.0,956.42,674.54
2017,6,29,13,45,890.0,117.0,3.95,36.0,966.5,974.01,686.3
2017,6,29,14,0,886.0,116.0,4.0,36.0,948.0,988.33,696.13
2017,6,29,14,15,880.0,115.0,4.0,36.0,922.0,997.35,702.46
2017,6,29,14,30,874.0,114.0,4.0,36.0,896.0,1003.01,706.82
2017,6,29,14,45,867.0,112.0,4.05,36.0,863.5,1003.27,708.23
2017,6,29,15,0,860.0,110.0,4.1,36.0,831.0,1000.18,707.69
2017,6,29,15,15,850.0,108.0,4.1,36.0,792.5,990.78,703.0
2017,6,29,15,30,840.0,106.0,4.1,36.0,754.0,978.2,696.44
2017,6,29,15,45,825.0,104.0,4.1,36.0,710.0,957.58,684.82
2017,6,29,16,0,810.0,102.0,4.1,36.0,666.0,944.57,678.26
2017,6,29,16,15,793.0,99.0,4.1,35.5,618.0,915.3,662.47
2017,6,29,16,30,776.0,96.0,4.1,35.0,570.0,883.63,645.04
2017,6,29,16,45,752.0,93.0,4.1,35.0,519.0,843.19,620.21
2017,6,29,17,0,728.0,90.0,4.1,35.0,468.0,801.14,594.01
2017,6,29,17,15,697.5,85.5,4.0,34.5,415.0,750.12,561.96
2017,6,29,17,30,667.0,81.0,3.9,34.0,362.0,703.23,532.07
2017,6,29,17,45,623.0,76.0,3.8,33.5,309.0,640.01,489.54
2017,6,29,18,0,579.0,71.0,3.7,33.0,256.0,577.93,446.37
2017,6,29,18,15,518.5,63.5,3.4,32.0,205.5,501.74,391.19
2017,6,29,18,30,458.0,56.0,3.1,31.0,155.0,428.91,335.35
2017,6,29,18,45,360.0,46.0,2.85,30.5,110.5,331.92,257.25
2017,6,29,19,0,262.0,36.0,2.6,30.0,66.0,240.8,180.23
2017,6,29,19,15,131.0,18.0,2.8,29.5,33.0,119.88,50.85
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,65.5,14.5,4.35,24.5,20.0,13.19,0.0
2017,6,30,6,0,131.0,29.0,4.6,25.0,40.0,22.67,10.73
2017,6,30,6,15,234.0,44.0,4.75,25.5,80.0,33.92,22.55
2017,6,30,6,30,337.0,59.0,4.9,26.0,120.0,44.83,32.34
2017,6,30,6,45,423.0,67.0,5.1,26.5,170.0,51.29,38.12
2017,6,30,7,0,509.0,75.0,5.3,27.0,220.0,55.64,41.86
2017,6,30,7,15,262.0,105.0,5.35,27.5,180.5,78.73,61.27
2017,6,30,7,30,15.0,135.0,5.4,28.0,141.0,111.85,88.71
2017,6,30,7,45,7.5,139.0,5.45,28.5,142.0,116.27,91.88
2017,6,30,8,0,0.0,143.0,5.5,29.0,143.0,120.41,94.76
2017,6,30,8,15,56.0,199.0,5.5,29.5,231.5,152.23,120.22
2017,6,30,8,30,112.0,255.0,5.5,30.0,320.0,178.47,133.25
2017,6,30,8,45,69.5,254.0,5.55,30.5,295.5,197.36,145.85
2017,6,30,9,0,27.0,253.0,5.6,31.0,271.0,199.46,147.95
2017,6,30,9,15,53.0,295.5,5.6,31.5,334.5,237.76,175.16
2017,6,30,9,30,79.0,338.0,5.6,32.0,398.0,279.6,204.97
2017,6,30,9,45,111.0,367.0,5.6,32.5,455.5,307.5,224.39
2017,6,30,10,0,143.0,396.0,5.6,33.0,513.0,350.15,254.94
2017,6,30,10,15,137.0,414.0,5.55,33.5,530.5,373.94,272.22
2017,6,30,10,30,131.0,432.0,5.5,34.0,548.0,397.36,288.92
2017,6,30,10,45,496.5,280.0,5.45,34.5,737.0,470.57,342.48
2017,6,30,11,0,862.0,128.0,5.4,35.0,926.0,589.05,429.81
2017,6,30,11,15,866.0,129.0,5.35,35.0,946.0,635.19,464.41
2017,6,30,11,30,870.0,130.0,5.3,35.0,966.0,680.13,497.59
2017,6,30,11,45,469.5,299.0,5.3,35.5,751.0,583.67,425.08
2017,6,30,12,0,69.0,468.0,5.3,36.0,536.0,457.68,328.53
2017,6,30,12,15,83.0,481.0,5.25,36.0,563.0,488.1,350.4
2017,6,30,12,30,97.0,494.0,5.2,36.0,590.0,519.97,372.74
2017,6,30,12,45,150.0,499.0,5.2,36.0,647.5,582.86,417.49
2017,6,30,13,0,203.0,504.0,5.2,36.0,705.0,647.12,462.68
2017,6,30,13,15,144.0,488.5,5.15,36.0,630.0,592.68,424.08
2017,6,30,13,30,85.0,473.0,5.1,36.0,555.0,523.88,375.54
2017,6,30,13,45,452.0,314.5,5.1,36.5,740.0,761.49,548.56
2017,6,30,14,0,819.0,156.0,5.1,37.0,925.0,972.97,690.94
2017,6,30,14,15,476.0,300.0,5.1,36.5,744.0,798.84,573.3
2017,6,30,14,30,133.0,444.0,5.1,36.0,563.0,584.94,420.29
2017,6,30,14,45,81.0,385.5,5.1,36.0,457.5,461.47,334.61
2017,6,30,15,0,29.0,327.0,5.1,36.0,352.0,351.43,255.55
2017,6,30,15,15,116.5,347.0,5.1,35.5,438.0,483.05,353.97
2017,6,30,15,30,204.0,367.0,5.1,35.0,524.0,598.46,438.78
2017,6,30,15,45,420.0,275.5,5.2,35.0,575.5,753.02,553.29
2017,6,30,16,0,636.0,184.0,5.3,35.0,627.0,872.85,640.96
2017,6,30,16,15,613.0,178.0,5.3,34.5,580.0,837.31,619.25
2017,6,30,16,30,590.0,172.0,5.3,34.0,533.0,799.86,596.78
2017,6,30,16,45,559.0,165.5,5.35,34.0,483.0,745.32,560.98
2017,6,30,17,0,528.0,159.0,5.4,34.0,433.0,698.34,529.92
2017,6,30,17,15,489.5,150.0,5.35,33.5,382.0,641.4,491.31
2017,6,30,17,30,451.0,141.0,5.3,33.0,331.0,585.02,452.14
2017,6,30,17,45,405.5,128.5,5.3,32.5,281.0,519.52,405.14
2017,6,30,18,0,360.0,116.0,5.3,32.0,231.0,455.94,358.02
2017,6,30,18,15,295.5,101.0,5.1,31.0,183.5,362.75,286.8
2017,6,30,18,30,231.0,86.0,4.9,30.0,136.0,290.62,229.25
2017,6,30,18,45,162.5,65.5,4.75,29.5,96.0,212.37,164.81
2017,6,30,19,0,94.0,45.0,4.6,29.0,56.0,127.95,94.3
2017,6,30,19,15,47.0,22.5,4.45,28.5,28.0,60.78,23.27
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,14.0,2.8,24.5,15.0,12.73,0.0
2017,7,1,6,0,22.0,28.0,2.9,25.0,30.0,23.76,11.32
2017,7,1,6,15,84.5,52.5,2.9,25.0,67.0,41.89,29.2
2017,7,1,6,30,147.0,77.0,2.9,25.0,104.0,58.79,44.28
2017,7,1,6,45,73.5,74.0,2.95,25.5,87.5,59.43,45.2
2017,7,1,7,0,0.0,71.0,3.0,26.0,71.0,61.66,47.16
2017,7,1,7,15,13.5,106.0,3.0,26.5,111.5,89.35,70.45
2017,7,1,7,30,27.0,141.0,3.0,27.0,152.0,111.07,88.28
2017,7,1,7,45,87.0,173.0,3.0,27.5,214.5,133.22,106.12
2017,7,1,8,0,147.0,205.0,3.0,28.0,277.0,146.86,116.66
2017,7,1,8,15,293.0,205.0,3.05,28.5,368.0,138.86,109.46
2017,7,1,8,30,439.0,205.0,3.1,29.0,459.0,134.91,96.53
2017,7,1,8,45,431.5,228.5,3.2,29.5,497.0,177.46,118.45
2017,7,1,9,0,424.0,252.0,3.3,30.0,535.0,219.84,147.07
2017,7,1,9,15,373.0,289.5,3.4,30.0,551.5,272.32,188.61
2017,7,1,9,30,322.0,327.0,3.5,30.0,568.0,309.96,219.83
2017,7,1,9,45,316.0,349.5,3.65,30.5,597.0,346.35,248.18
2017,7,1,10,0,310.0,372.0,3.8,31.0,626.0,382.49,276.03
2017,7,1,10,15,207.5,398.5,3.9,31.5,571.5,391.81,285.03
2017,7,1,10,30,105.0,425.0,4.0,32.0,517.0,389.37,284.01
2017,7,1,10,45,171.0,441.0,4.1,32.5,596.5,437.3,318.12
2017,7,1,11,0,237.0,457.0,4.2,33.0,676.0,501.24,363.38
2017,7,1,11,15,311.0,439.5,4.25,33.0,734.0,544.36,394.94
2017,7,1,11,30,385.0,422.0,4.3,33.0,792.0,601.19,436.1
2017,7,1,11,45,408.0,428.0,4.4,33.5,825.0,646.6,467.38
2017,7,1,12,0,431.0,434.0,4.5,34.0,858.0,690.54,497.33
2017,7,1,12,15,434.0,439.0,4.55,34.0,868.0,723.69,520.21
2017,7,1,12,30,437.0,444.0,4.6,34.0,878.0,756.62,542.77
2017,7,1,12,45,433.5,441.0,4.65,34.5,870.5,776.81,555.56
2017,7,1,13,0,430.0,438.0,4.7,35.0,863.0,795.37,567.21
2017,7,1,13,15,584.5,331.0,4.7,35.0,902.0,861.6,616.05
2017,7,1,13,30,739.0,224.0,4.7,35.0,941.0,927.72,663.19
2017,7,1,13,45,590.5,310.5,4.7,35.0,876.5,889.8,635.52
2017,7,1,14,0,442.0,397.0,4.7,35.0,812.0,846.62,603.46
2017,7,1,14,15,577.0,307.0,4.7,35.0,833.5,905.83,647.74
2017,7,1,14,30,712.0,217.0,4.7,35.0,855.0,965.9,690.23
2017,7,1,14,45,704.5,212.5,4.7,35.0,823.5,964.08,689.63
2017,7,1,15,0,697.0,208.0,4.7,35.0,792.0,959.17,687.55
2017,7,1,15,15,683.0,204.0,4.65,35.0,754.5,945.2,679.48
2017,7,1,15,30,669.0,200.0,4.6,35.0,717.0,928.35,669.68
2017,7,1,15,45,652.0,194.5,4.6,35.0,674.0,904.13,655.33
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,877.38,639.34
2017,7,1,16,15,612.0,183.0,4.5,34.5,584.0,841.87,618.31
2017,7,1,16,30,589.0,177.0,4.4,34.0,537.0,804.42,595.78
2017,7,1,16,45,564.0,168.0,4.3,34.0,488.0,753.16,562.24
2017,7,1,17,0,539.0,159.0,4.2,34.0,439.0,708.57,532.99
2017,7,1,17,15,501.0,150.0,3.9,33.5,387.5,651.78,494.57
2017,7,1,17,30,463.0,141.0,3.6,33.0,336.0,595.47,455.63
2017,7,1,17,45,421.5,127.5,3.3,32.5,286.0,531.64,410.25
2017,7,1,18,0,380.0,114.0,3.0,32.0,236.0,469.36,364.66
2017,7,1,18,15,314.0,99.5,2.75,31.0,187.5,389.46,304.54
2017,7,1,18,30,248.0,85.0,2.5,30.0,139.0,301.2,235.95
2017,7,1,18,45,175.0,65.5,2.25,29.0,98.0,220.77,170.88
2017,7,1,19,0,102.0,46.0,2.0,28.0,57.0,146.35,108.36
2017,7,1,19,15,51.0,23.0,2.2,27.5,28.5,64.15,24.99
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,26.0,14.5,2.45,23.5,16.5,13.19,0.0
2017,7,2,6,0,52.0,29.0,2.6,24.0,33.0,23.96,11.29
2017,7,2,6,15,135.0,49.5,2.8,24.0,71.0,38.94,26.85
2017,7,2,6,30,218.0,70.0,3.0,24.0,109.0,54.2,40.57
2017,7,2,6,45,109.0,71.0,3.2,24.5,90.5,57.48,43.72
2017,7,2,7,0,0.0,72.0,3.4,25.0,72.0,62.42,48.01
2017,7,2,7,15,44.0,112.5,3.55,25.5,129.5,90.89,72.07
2017,7,2,7,30,88.0,153.0,3.7,26.0,187.0,118.87,95.23
2017,7,2,7,45,44.0,129.5,3.85,27.0,146.5,105.0,82.95
