Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,8,0,0.0,106.0,4.0,28.0,106.0,92.13,71.64
2017,7,2,8,15,323.0,122.0,4.0,28.0,309.0,77.64,59.36
2017,7,2,8,30,646.0,138.0,4.0,28.0,512.0,93.02,62.67
2017,7,2,8,45,461.5,214.5,4.05,28.5,494.0,170.12,112.58
2017,7,2,9,0,277.0,291.0,4.1,29.0,476.0,233.91,164.69
2017,7,2,9,15,288.0,306.5,4.1,29.5,510.5,266.57,188.28
2017,7,2,9,30,299.0,322.0,4.1,30.0,545.0,300.66,214.03
2017,7,2,9,45,338.5,335.0,4.1,30.5,601.0,342.99,245.46
2017,7,2,10,0,378.0,348.0,4.1,31.0,657.0,389.73,280.35
2017,7,2,10,15,296.5,388.5,4.1,31.0,637.5,410.74,298.51
2017,7,2,10,30,215.0,429.0,4.1,31.0,618.0,433.29,316.35
2017,7,2,10,45,340.0,406.0,4.15,31.5,715.0,489.2,356.69
2017,7,2,11,0,465.0,383.0,4.2,32.0,812.0,559.24,407.22
2017,7,2,11,15,363.5,428.5,4.15,32.0,768.5,567.54,412.85
2017,7,2,11,30,262.0,474.0,4.1,32.0,725.0,560.71,407.25
2017,7,2,11,45,340.0,452.0,4.1,32.5,783.0,617.87,447.84
2017,7,2,12,0,418.0,430.0,4.1,33.0,841.0,677.32,489.35
2017,7,2,12,15,439.0,435.5,4.05,33.0,869.0,724.37,521.52
2017,7,2,12,30,460.0,441.0,4.0,33.0,897.0,772.57,554.12
2017,7,2,12,45,660.5,288.5,4.0,33.5,942.0,834.06,599.95
2017,7,2,13,0,861.0,136.0,4.0,34.0,987.0,888.12,636.5
2017,7,2,13,15,658.0,279.5,3.95,34.0,925.5,879.64,628.98
2017,7,2,13,30,455.0,423.0,3.9,34.0,864.0,847.9,602.19
2017,7,2,13,45,650.5,279.0,3.85,34.0,896.5,917.91,654.71
2017,7,2,14,0,846.0,135.0,3.8,34.0,929.0,967.0,687.47
2017,7,2,14,15,840.0,133.5,3.7,34.0,904.0,975.54,692.67
2017,7,2,14,30,834.0,132.0,3.6,34.0,879.0,980.82,696.18
2017,7,2,14,45,813.0,138.0,3.55,34.0,844.0,987.12,700.8
2017,7,2,15,0,792.0,144.0,3.5,34.0,809.0,979.2,696.48
2017,7,2,15,15,780.5,141.5,3.4,34.0,771.0,968.52,690.3
2017,7,2,15,30,769.0,139.0,3.3,34.0,733.0,954.77,682.29
2017,7,2,15,45,757.0,134.5,3.25,34.0,691.0,935.34,671.09
2017,7,2,16,0,745.0,130.0,3.2,34.0,649.0,913.08,658.16
2017,7,2,16,15,726.0,126.0,3.05,33.5,601.5,887.62,643.86
2017,7,2,16,30,707.0,122.0,2.9,33.0,554.0,854.45,624.42
2017,7,2,16,45,682.5,117.0,2.75,33.0,504.0,812.93,598.03
2017,7,2,17,0,658.0,112.0,2.6,33.0,454.0,769.99,570.48
2017,7,2,17,15,625.0,106.5,2.3,32.5,402.0,717.73,536.4
2017,7,2,17,30,592.0,101.0,2.0,32.0,350.0,665.12,501.41
2017,7,2,17,45,548.5,93.0,1.75,31.5,298.5,600.78,457.48
2017,7,2,18,0,505.0,85.0,1.5,31.0,247.0,537.56,413.0
2017,7,2,18,15,441.0,75.5,1.55,30.5,197.5,452.77,351.75
2017,7,2,18,30,377.0,66.0,1.6,30.0,148.0,379.83,295.91
2017,7,2,18,45,287.0,53.0,1.65,29.5,105.0,289.51,223.9
2017,7,2,19,0,197.0,40.0,1.7,29.0,62.0,207.54,154.88
2017,7,2,19,15,98.5,20.0,2.0,28.5,31.0,105.44,44.18
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,54.5,14.0,3.7,23.5,18.5,12.73,0.0
2017,7,3,6,0,109.0,28.0,3.9,24.0,37.0,22.62,10.07
2017,7,3,6,15,210.5,44.0,4.0,24.5,76.0,33.93,22.59
2017,7,3,6,30,312.0,60.0,4.1,25.0,115.0,45.59,33.1
2017,7,3,6,45,405.0,67.5,4.25,25.5,165.5,50.5,37.59
2017,7,3,7,0,498.0,75.0,4.4,26.0,216.0,55.78,42.16
2017,7,3,7,15,549.0,82.5,4.45,26.5,268.5,59.39,45.12
2017,7,3,7,30,600.0,90.0,4.5,27.0,321.0,62.82,47.81
2017,7,3,7,45,650.5,91.5,4.6,27.5,376.5,61.7,46.59
2017,7,3,8,0,701.0,93.0,4.7,28.0,432.0,60.76,45.52
2017,7,3,8,15,727.0,97.0,4.7,28.5,484.0,67.94,51.22
2017,7,3,8,30,753.0,101.0,4.7,29.0,536.0,76.77,49.36
2017,7,3,8,45,780.0,101.0,4.7,29.5,587.0,121.98,64.37
2017,7,3,9,0,807.0,101.0,4.7,30.0,638.0,170.55,94.07
2017,7,3,9,15,821.5,103.5,4.7,30.5,683.5,230.36,139.48
2017,7,3,9,30,836.0,106.0,4.7,31.0,729.0,282.58,182.17
2017,7,3,9,45,850.5,106.0,4.7,31.5,770.5,334.3,225.59
2017,7,3,10,0,865.0,106.0,4.7,32.0,812.0,387.04,269.65
2017,7,3,10,15,873.0,107.5,4.65,32.5,846.5,439.09,312.44
2017,7,3,10,30,881.0,109.0,4.6,33.0,881.0,491.08,354.0
2017,7,3,10,45,888.5,109.5,4.55,33.5,909.5,541.81,393.43
2017,7,3,11,0,896.0,110.0,4.5,34.0,938.0,592.01,431.26
2017,7,3,11,15,899.5,110.5,4.45,34.5,958.0,639.04,465.73
2017,7,3,11,30,903.0,111.0,4.4,35.0,978.0,684.76,498.27
2017,7,3,11,45,888.0,124.0,4.35,35.5,986.0,726.01,526.5
2017,7,3,12,0,873.0,137.0,4.3,36.0,994.0,764.2,551.58
2017,7,3,12,15,873.0,137.0,4.2,36.0,998.5,800.83,575.27
2017,7,3,12,30,873.0,137.0,4.1,36.0,1003.0,835.58,597.52
2017,7,3,12,45,871.5,137.0,4.0,36.0,999.5,867.14,617.53
2017,7,3,13,0,870.0,137.0,3.9,36.0,996.0,896.48,636.0
2017,7,3,13,15,867.0,136.5,3.85,36.0,985.0,921.46,651.84
2017,7,3,13,30,864.0,136.0,3.8,36.0,974.0,943.53,665.85
2017,7,3,13,45,857.5,136.0,3.75,36.5,954.5,959.67,674.73
2017,7,3,14,0,851.0,136.0,3.7,37.0,935.0,972.58,681.63
2017,7,3,14,15,844.5,134.5,3.65,37.0,909.0,980.78,687.08
2017,7,3,14,30,838.0,133.0,3.6,37.0,883.0,985.67,690.61
2017,7,3,14,45,828.5,131.5,3.6,37.0,850.5,984.28,690.65
2017,7,3,15,0,819.0,130.0,3.6,37.0,818.0,979.64,688.84
2017,7,3,15,15,808.0,128.0,3.6,36.5,779.5,981.32,692.63
2017,7,3,15,30,797.0,126.0,3.6,36.0,741.0,968.44,687.26
2017,7,3,15,45,779.5,124.5,3.65,36.0,697.0,946.6,675.22
2017,7,3,16,0,762.0,123.0,3.7,36.0,653.0,922.05,661.48
2017,7,3,16,15,743.0,119.0,3.7,35.5,605.5,890.6,644.27
2017,7,3,16,30,724.0,115.0,3.7,35.0,558.0,856.88,625.4
2017,7,3,16,45,695.5,112.0,3.75,35.0,507.0,819.03,602.48
2017,7,3,17,0,667.0,109.0,3.8,35.0,456.0,774.63,574.78
2017,7,3,17,15,634.5,103.5,3.75,34.5,404.0,722.59,542.02
2017,7,3,17,30,602.0,98.0,3.7,34.0,352.0,670.18,508.16
2017,7,3,17,45,555.0,91.5,3.65,33.5,299.5,604.5,463.66
2017,7,3,18,0,508.0,85.0,3.6,33.0,247.0,540.09,418.49
2017,7,3,18,15,445.0,75.5,3.5,32.0,197.5,455.93,356.77
2017,7,3,18,30,382.0,66.0,3.4,31.0,148.0,383.52,300.66
2017,7,3,18,45,289.5,53.0,3.3,30.5,105.0,291.3,226.03
2017,7,3,19,0,197.0,40.0,3.2,30.0,62.0,207.65,155.03
2017,7,3,19,15,98.5,20.0,3.4,29.5,31.0,105.46,43.7
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,58.5,13.5,3.5,24.0,17.5,12.28,0.0
2017,7,4,6,0,117.0,27.0,3.6,24.0,35.0,21.12,8.76
2017,7,4,6,15,217.5,42.0,3.75,24.5,74.0,32.41,21.3
2017,7,4,6,30,318.0,57.0,3.9,25.0,113.0,43.34,31.18
2017,7,4,6,45,401.5,65.5,4.1,25.5,161.5,49.03,36.33
2017,7,4,7,0,485.0,74.0,4.3,26.0,210.0,54.95,41.45
2017,7,4,7,15,535.0,81.5,4.35,26.5,261.5,58.58,44.43
2017,7,4,7,30,585.0,89.0,4.4,27.0,313.0,62.02,47.14
2017,7,4,7,45,623.5,94.0,4.5,27.5,365.5,63.35,47.98
2017,7,4,8,0,662.0,99.0,4.6,28.0,418.0,64.59,48.73
2017,7,4,8,15,688.5,103.5,4.6,28.5,469.5,65.27,49.0
2017,7,4,8,30,715.0,108.0,4.6,29.0,521.0,72.68,54.83
2017,7,4,8,45,525.0,192.5,4.65,30.0,510.5,159.33,101.92
2017,7,4,9,0,335.0,277.0,4.7,31.0,500.0,231.9,159.73
2017,7,4,9,15,410.0,270.5,4.65,31.5,563.0,255.58,173.91
2017,7,4,9,30,485.0,264.0,4.6,32.0,626.0,296.6,203.28
2017,7,4,9,45,507.5,277.5,4.55,32.5,674.5,343.89,240.03
2017,7,4,10,0,530.0,291.0,4.5,33.0,723.0,393.79,278.62
2017,7,4,10,15,481.5,322.5,4.45,33.0,728.0,430.22,308.52
2017,7,4,10,30,433.0,354.0,4.4,33.0,733.0,461.84,333.76
2017,7,4,10,45,448.0,369.0,4.4,33.5,772.5,509.07,368.3
2017,7,4,11,0,463.0,384.0,4.4,34.0,812.0,557.78,403.1
2017,7,4,11,15,456.0,399.5,4.35,34.5,829.0,594.91,428.93
2017,7,4,11,30,449.0,415.0,4.3,35.0,846.0,631.25,453.61
2017,7,4,11,45,655.5,276.0,4.3,35.5,914.5,688.8,496.81
2017,7,4,12,0,862.0,137.0,4.3,36.0,983.0,755.44,545.91
2017,7,4,12,15,863.0,137.5,4.3,36.0,988.5,792.87,570.39
2017,7,4,12,30,864.0,138.0,4.3,36.0,994.0,828.52,593.72
2017,7,4,12,45,864.0,137.5,4.3,36.0,992.0,860.7,614.67
2017,7,4,13,0,864.0,137.0,4.3,36.0,990.0,890.75,634.19
2017,7,4,13,15,862.0,136.5,4.3,36.0,979.5,916.52,650.92
2017,7,4,13,30,860.0,136.0,4.3,36.0,969.0,939.44,665.87
2017,7,4,13,45,856.5,134.5,4.3,36.0,951.0,957.01,677.44
2017,7,4,14,0,853.0,133.0,4.3,36.0,933.0,971.4,687.11
2017,7,4,14,15,847.0,131.5,4.3,36.0,907.5,980.09,693.26
2017,7,4,14,30,841.0,130.0,4.3,36.0,882.0,985.49,697.48
2017,7,4,14,45,832.5,128.0,4.3,36.0,850.0,984.59,697.83
2017,7,4,15,0,824.0,126.0,4.3,36.0,818.0,980.42,696.28
2017,7,4,15,15,813.0,123.5,4.3,35.5,780.0,970.0,692.3
2017,7,4,15,30,802.0,121.0,4.3,35.0,742.0,967.75,693.77
2017,7,4,15,45,787.5,118.5,4.35,35.0,698.0,947.72,682.58
2017,7,4,16,0,773.0,116.0,4.4,35.0,654.0,924.9,669.7
2017,7,4,16,15,754.5,112.5,4.4,34.5,606.5,894.36,652.81
2017,7,4,16,30,736.0,109.0,4.4,34.0,559.0,861.51,634.25
2017,7,4,16,45,711.5,105.0,4.4,34.0,508.5,825.28,611.91
2017,7,4,17,0,687.0,101.0,4.4,34.0,458.0,782.92,585.08
2017,7,4,17,15,655.0,96.0,4.35,33.5,406.0,731.43,552.41
2017,7,4,17,30,623.0,91.0,4.3,33.0,354.0,679.54,518.66
2017,7,4,17,45,579.5,84.5,4.25,32.5,301.5,616.16,475.5
2017,7,4,18,0,536.0,78.0,4.2,32.0,249.0,553.9,431.62
2017,7,4,18,15,474.0,69.5,4.05,31.5,199.5,476.75,374.34
2017,7,4,18,30,412.0,61.0,3.9,31.0,150.0,403.0,316.36
2017,7,4,18,45,322.0,49.0,3.75,30.5,106.5,306.92,238.72
2017,7,4,19,0,232.0,37.0,3.6,30.0,63.0,224.47,168.2
2017,7,4,19,15,116.0,18.5,3.55,29.5,31.5,112.52,46.49
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,52.5,13.5,3.0,24.0,17.0,12.28,0.0
2017,7,5,6,0,105.0,27.0,3.1,24.0,34.0,21.84,8.93
2017,7,5,6,15,204.5,42.5,3.2,24.5,73.0,32.79,21.59
2017,7,5,6,30,304.0,58.0,3.3,25.0,112.0,44.09,31.8
2017,7,5,6,45,209.0,81.5,3.45,25.5,124.5,62.5,47.79
2017,7,5,7,0,114.0,105.0,3.6,26.0,137.0,81.35,63.87
2017,7,5,7,15,63.5,118.5,3.6,26.0,137.0,94.81,75.22
2017,7,5,7,30,13.0,132.0,3.6,26.0,137.0,109.51,87.39
2017,7,5,7,45,27.0,159.0,3.65,26.5,171.5,124.02,99.01
2017,7,5,8,0,41.0,186.0,3.7,27.0,206.0,142.45,113.65
2017,7,5,8,15,180.5,209.0,3.7,27.5,311.0,150.13,119.26
2017,7,5,8,30,320.0,232.0,3.7,28.0,416.0,156.59,123.83
2017,7,5,8,45,381.5,237.0,3.7,28.5,476.5,186.69,128.41
2017,7,5,9,0,443.0,242.0,3.7,29.0,537.0,213.16,142.03
2017,7,5,9,15,393.0,280.5,3.6,29.5,556.0,267.97,184.96
2017,7,5,9,30,343.0,319.0,3.5,30.0,575.0,307.79,217.38
2017,7,5,9,45,361.0,332.5,3.45,30.5,615.0,346.41,246.74
2017,7,5,10,0,379.0,346.0,3.4,31.0,655.0,387.1,277.61
2017,7,5,10,15,618.0,233.0,3.2,31.5,762.5,417.01,298.37
2017,7,5,10,30,857.0,120.0,3.0,32.0,870.0,486.44,349.66
2017,7,5,10,45,865.0,120.5,2.8,32.5,898.5,536.38,387.6
2017,7,5,11,0,873.0,121.0,2.6,33.0,927.0,585.88,423.85
2017,7,5,11,15,877.5,122.0,2.45,33.0,948.0,633.0,458.17
2017,7,5,11,30,882.0,123.0,2.3,33.0,969.0,678.95,490.6
2017,7,5,11,45,866.0,136.5,2.15,33.5,977.0,719.06,516.69
2017,7,5,12,0,850.0,150.0,2.0,34.0,985.0,756.08,539.75
2017,7,5,12,15,655.0,295.5,1.95,34.5,941.5,771.08,543.82
2017,7,5,12,30,460.0,441.0,1.9,35.0,898.0,771.41,537.79
2017,7,5,12,45,657.5,294.0,1.85,35.5,945.0,834.92,582.62
2017,7,5,13,0,855.0,147.0,1.8,36.0,992.0,890.94,618.1
2017,7,5,13,15,853.0,146.5,1.85,36.0,981.5,916.74,634.23
2017,7,5,13,30,851.0,146.0,1.9,36.0,971.0,939.74,648.96
2017,7,5,13,45,848.0,144.0,2.0,36.0,953.0,957.43,661.08
2017,7,5,14,0,845.0,142.0,2.1,36.0,935.0,971.96,671.41
2017,7,5,14,15,839.0,140.5,2.15,36.0,909.5,980.8,677.88
2017,7,5,14,30,833.0,139.0,2.2,36.0,884.0,986.36,682.53
2017,7,5,14,45,822.5,138.0,2.3,36.0,851.5,984.64,683.38
2017,7,5,15,0,812.0,137.0,2.4,36.0,819.0,991.58,689.75
2017,7,5,15,15,800.5,134.5,2.4,36.0,780.5,980.93,684.34
2017,7,5,15,30,789.0,132.0,2.4,36.0,742.0,967.14,677.27
2017,7,5,15,45,775.0,129.0,2.45,36.0,699.0,947.28,666.95
2017,7,5,16,0,761.0,126.0,2.5,36.0,656.0,924.61,654.91
2017,7,5,16,15,742.0,122.0,2.5,35.5,608.0,893.25,638.22
2017,7,5,16,30,723.0,118.0,2.5,35.0,560.0,865.19,623.55
2017,7,5,16,45,481.5,167.0,2.55,35.0,450.0,674.66,497.85
2017,7,5,17,0,240.0,216.0,2.6,35.0,340.0,485.28,362.41
2017,7,5,17,15,422.0,157.5,2.45,34.5,346.5,591.04,444.84
2017,7,5,17,30,604.0,99.0,2.3,34.0,353.0,673.44,505.71
2017,7,5,17,45,555.5,92.5,2.15,33.5,300.5,606.43,459.75
2017,7,5,18,0,507.0,86.0,2.0,33.0,248.0,540.75,414.23
2017,7,5,18,15,444.5,76.0,1.8,32.0,198.5,456.53,353.28
2017,7,5,18,30,382.0,66.0,1.6,31.0,149.0,383.78,297.7
2017,7,5,18,45,292.0,52.5,1.4,30.5,105.5,292.45,224.83
2017,7,5,19,0,202.0,39.0,1.2,30.0,62.0,209.34,155.13
2017,7,5,19,15,101.0,19.5,1.35,29.5,31.0,105.9,42.48
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,66.0,13.0,1.65,23.5,17.5,11.82,0.0
2017,7,6,6,0,132.0,26.0,1.9,24.0,35.0,20.38,7.63
2017,7,6,6,15,236.5,40.0,1.95,24.5,74.0,30.93,20.03
2017,7,6,6,30,341.0,54.0,2.0,25.0,113.0,41.18,29.34
2017,7,6,6,45,424.5,62.0,2.05,25.5,162.5,47.37,34.92
2017,7,6,7,0,508.0,70.0,2.1,26.0,212.0,51.89,38.85
2017,7,6,7,15,557.5,77.0,2.0,26.5,264.0,55.29,41.64
2017,7,6,7,30,607.0,84.0,1.9,27.0,316.0,58.52,44.17
2017,7,6,7,45,440.0,137.0,1.85,27.5,318.5,93.16,72.9
2017,7,6,8,0,273.0,190.0,1.8,28.0,321.0,131.12,103.69
2017,7,6,8,15,509.0,144.5,1.65,28.5,424.0,93.81,72.46
2017,7,6,8,30,745.0,99.0,1.5,29.0,527.0,71.96,54.16
2017,7,6,8,45,489.0,197.5,1.4,29.5,489.0,158.34,102.46
2017,7,6,9,0,233.0,296.0,1.3,30.0,451.0,240.48,169.55
2017,7,6,9,15,524.5,202.5,1.1,30.5,583.5,230.05,149.1
2017,7,6,9,30,816.0,109.0,0.9,31.0,716.0,276.74,175.49
2017,7,6,9,45,565.0,238.5,0.7,31.5,670.0,332.51,226.49
2017,7,6,10,0,314.0,368.0,0.5,32.0,624.0,378.83,265.5
2017,7,6,10,15,585.0,242.5,0.5,32.5,744.5,410.03,285.45
2017,7,6,10,30,856.0,117.0,0.5,33.0,865.0,482.85,336.6
2017,7,6,10,45,863.5,117.5,0.55,33.5,893.0,532.5,373.07
2017,7,6,11,0,871.0,118.0,0.6,34.0,921.0,581.65,408.22
2017,7,6,11,15,875.5,119.0,0.75,34.0,942.0,628.69,442.78
2017,7,6,11,30,880.0,120.0,0.9,34.0,963.0,674.57,475.88
2017,7,6,11,45,871.0,128.5,1.1,34.5,973.0,715.64,504.52
2017,7,6,12,0,862.0,137.0,1.3,35.0,983.0,754.21,530.8
2017,7,6,12,15,863.0,137.5,1.4,35.0,988.5,791.74,555.11
2017,7,6,12,30,864.0,138.0,1.5,35.0,994.0,827.49,578.22
2017,7,6,12,45,677.0,281.5,1.65,35.0,952.0,840.33,585.33
2017,7,6,13,0,490.0,425.0,1.8,35.0,910.0,835.34,578.41
2017,7,6,13,15,357.0,456.5,1.85,35.0,808.0,762.53,530.48
2017,7,6,13,30,224.0,488.0,1.9,35.0,706.0,677.28,473.65
2017,7,6,13,45,299.5,451.5,2.0,35.0,736.5,736.87,516.14
2017,7,6,14,0,375.0,415.0,2.1,35.0,767.0,787.85,551.9
2017,7,6,14,15,430.5,386.0,2.15,35.0,779.5,837.99,585.89
2017,7,6,14,30,486.0,357.0,2.2,35.0,792.0,876.94,612.87
2017,7,6,14,45,652.5,243.0,2.3,35.0,804.0,942.53,660.93
2017,7,6,15,0,819.0,129.0,2.4,35.0,816.0,978.35,684.79
2017,7,6,15,15,649.0,205.0,2.45,34.5,733.5,911.6,645.51
2017,7,6,15,30,479.0,281.0,2.5,34.0,651.0,817.31,584.48
2017,7,6,15,45,444.5,276.5,2.55,34.0,604.5,778.79,560.98
2017,7,6,16,0,410.0,272.0,2.6,34.0,558.0,738.85,535.75
2017,7,6,16,15,571.0,191.5,2.65,33.5,558.5,811.18,592.02
2017,7,6,16,30,732.0,111.0,2.7,33.0,559.0,860.2,627.52
2017,7,6,16,45,708.0,107.0,2.75,33.0,508.5,824.78,605.93
2017,7,6,17,0,684.0,103.0,2.8,33.0,458.0,782.99,580.39
2017,7,6,17,15,592.0,111.5,2.75,32.5,394.0,695.04,522.96
2017,7,6,17,30,500.0,120.0,2.7,32.0,330.0,601.57,459.84
2017,7,6,17,45,466.0,107.5,2.65,32.0,281.5,543.55,419.36
2017,7,6,18,0,432.0,95.0,2.6,32.0,233.0,486.44,377.75
2017,7,6,18,15,419.5,78.5,2.3,31.5,191.5,441.35,344.06
2017,7,6,18,30,407.0,62.0,2.0,31.0,150.0,400.78,311.74
2017,7,6,18,45,318.5,49.5,1.75,30.5,106.5,305.62,235.62
2017,7,6,19,0,230.0,37.0,1.5,30.0,63.0,223.5,166.14
2017,7,6,19,15,115.0,18.5,1.5,29.5,31.5,111.91,44.24
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.5,12.0,1.5,23.5,17.0,10.91,0.0
2017,7,7,6,0,131.0,24.0,1.7,24.0,34.0,18.8,6.25
2017,7,7,6,15,234.5,38.5,1.75,24.0,72.5,29.78,19.1
2017,7,7,6,30,338.0,53.0,1.8,24.0,111.0,40.43,28.83
2017,7,7,6,45,424.0,59.5,1.85,24.5,159.0,45.29,33.29
2017,7,7,7,0,510.0,66.0,1.9,25.0,207.0,48.7,36.28
2017,7,7,7,15,369.5,105.5,1.75,25.5,219.5,75.15,58.72
2017,7,7,7,30,229.0,145.0,1.6,26.0,232.0,104.44,83.03
2017,7,7,7,45,316.5,155.0,1.5,26.5,295.0,110.81,87.82
2017,7,7,8,0,404.0,165.0,1.4,27.0,358.0,108.93,85.73
2017,7,7,8,15,565.0,134.0,1.15,27.5,439.0,85.32,65.74
2017,7,7,8,30,726.0,103.0,0.9,28.0,520.0,73.41,55.56
2017,7,7,8,45,748.0,106.0,0.7,29.0,569.0,118.86,64.01
2017,7,7,9,0,770.0,109.0,0.5,30.0,618.0,167.13,92.25
2017,7,7,9,15,785.0,112.0,0.65,30.0,663.0,216.79,128.94
2017,7,7,9,30,800.0,115.0,0.8,30.0,708.0,268.14,170.22
2017,7,7,9,45,811.5,117.5,1.0,30.5,748.5,326.87,217.85
2017,7,7,10,0,823.0,120.0,1.2,31.0,789.0,378.48,260.16
2017,7,7,10,15,832.0,121.5,1.4,31.5,823.5,428.95,301.07
2017,7,7,10,30,841.0,123.0,1.6,32.0,858.0,479.52,341.08
2017,7,7,10,45,847.5,125.0,1.8,32.5,885.5,529.11,379.35
2017,7,7,11,0,854.0,127.0,2.0,33.0,913.0,578.16,416.2
2017,7,7,11,15,858.5,128.0,2.1,33.0,934.0,624.51,450.73
2017,7,7,11,30,863.0,129.0,2.2,33.0,955.0,669.74,483.73
2017,7,7,11,45,861.5,132.5,2.35,33.0,967.0,711.47,513.92
2017,7,7,12,0,860.0,136.0,2.5,33.0,979.0,751.33,542.2
2017,7,7,12,15,861.0,136.5,2.55,33.0,984.5,788.82,566.77
2017,7,7,12,30,862.0,137.0,2.6,33.0,990.0,824.53,590.07
2017,7,7,12,45,861.5,136.5,2.65,33.5,988.0,856.32,609.52
2017,7,7,13,0,861.0,136.0,2.7,34.0,986.0,885.96,627.49
2017,7,7,13,15,858.5,135.5,2.7,34.0,975.5,911.29,643.61
2017,7,7,13,30,856.0,135.0,2.7,34.0,965.0,933.77,657.97
2017,7,7,13,45,852.5,134.0,2.75,34.0,947.5,951.83,670.01
2017,7,7,14,0,849.0,133.0,2.8,34.0,930.0,966.75,680.2
2017,7,7,14,15,843.5,131.5,2.8,34.0,904.5,976.01,686.59
2017,7,7,14,30,838.0,130.0,2.8,34.0,879.0,982.0,691.09
2017,7,7,14,45,819.0,134.5,2.8,34.0,845.0,977.29,689.03
2017,7,7,15,0,800.0,139.0,2.8,34.0,811.0,981.45,692.79
2017,7,7,15,15,789.0,136.5,2.8,34.0,773.0,971.4,687.66
2017,7,7,15,30,778.0,134.0,2.8,34.0,735.0,958.24,680.81
2017,7,7,15,45,765.0,130.0,2.8,34.0,692.5,938.41,669.8
2017,7,7,16,0,752.0,126.0,2.8,34.0,650.0,915.75,657.08
2017,7,7,16,15,733.5,122.0,2.8,33.5,602.5,885.04,640.46
2017,7,7,16,30,715.0,118.0,2.8,33.0,555.0,857.65,625.91
2017,7,7,16,45,693.0,112.5,2.8,33.0,505.5,817.75,601.55
2017,7,7,17,0,671.0,107.0,2.8,33.0,456.0,776.27,575.88
2017,7,7,17,15,586.0,113.0,2.65,32.5,393.5,691.62,520.14
2017,7,7,17,30,501.0,119.0,2.5,32.0,331.0,601.25,458.87
2017,7,7,17,45,471.0,106.0,2.4,32.0,282.5,545.83,420.34
2017,7,7,18,0,441.0,93.0,2.3,32.0,234.0,490.99,380.46
2017,7,7,18,15,425.0,77.0,2.1,31.0,192.0,443.51,345.96
2017,7,7,18,30,409.0,61.0,1.9,30.0,150.0,401.17,313.09
2017,7,7,18,45,326.0,48.5,1.7,29.5,106.5,309.18,239.26
2017,7,7,19,0,243.0,36.0,1.5,29.0,63.0,230.0,171.7
2017,7,7,19,15,121.5,18.0,1.6,28.5,31.5,114.59,44.39
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.5,12.0,1.95,23.5,16.5,10.91,0.0
2017,7,8,6,0,135.0,24.0,2.2,24.0,33.0,18.82,5.85
2017,7,8,6,15,238.0,38.0,2.3,24.5,71.5,29.42,18.71
2017,7,8,6,30,341.0,52.0,2.4,25.0,110.0,39.71,28.06
2017,7,8,6,45,415.5,61.5,2.55,25.5,158.0,47.05,34.63
2017,7,8,7,0,490.0,71.0,2.7,26.0,206.0,52.77,39.59
2017,7,8,7,15,540.0,78.5,2.65,26.5,257.5,56.5,42.67
2017,7,8,7,30,590.0,86.0,2.6,27.0,309.0,60.04,45.47
2017,7,8,7,45,629.0,90.5,2.55,28.0,361.5,61.11,46.01
2017,7,8,8,0,668.0,95.0,2.5,29.0,414.0,62.12,46.47
2017,7,8,8,15,694.0,99.5,2.35,29.0,465.5,62.93,46.95
2017,7,8,8,30,720.0,104.0,2.2,29.0,517.0,72.93,55.02
2017,7,8,8,45,741.5,107.0,2.1,29.5,566.0,118.01,63.93
2017,7,8,9,0,763.0,110.0,2.0,30.0,615.0,165.87,92.23
2017,7,8,9,15,778.5,113.5,1.85,30.5,660.0,215.6,128.88
2017,7,8,9,30,794.0,117.0,1.7,31.0,705.0,267.1,169.94
2017,7,8,9,45,805.5,119.5,1.55,31.5,745.0,318.27,211.79
2017,7,8,10,0,817.0,122.0,1.4,32.0,785.0,376.82,258.45
2017,7,8,10,15,826.0,124.0,1.3,32.0,819.5,427.38,299.0
2017,7,8,10,30,835.0,126.0,1.2,32.0,854.0,478.07,338.44
2017,7,8,10,45,840.5,128.0,1.15,32.5,881.5,526.92,374.79
2017,7,8,11,0,846.0,130.0,1.1,33.0,909.0,575.13,409.33
2017,7,8,11,15,851.0,131.0,1.1,33.0,930.0,621.48,442.64
2017,7,8,11,30,856.0,132.0,1.1,33.0,951.0,666.77,474.33
2017,7,8,11,45,862.0,130.0,1.15,33.5,965.0,709.19,502.88
2017,7,8,12,0,868.0,128.0,1.2,34.0,979.0,750.27,529.54
2017,7,8,12,15,869.0,128.0,1.2,34.0,984.5,787.62,552.72
2017,7,8,12,30,870.0,128.0,1.2,34.0,990.0,823.13,574.58
2017,7,8,12,45,868.5,129.0,1.2,34.5,987.5,855.48,593.13
2017,7,8,13,0,867.0,130.0,1.2,35.0,985.0,885.62,610.17
2017,7,8,13,15,483.5,305.0,1.15,35.0,781.5,743.32,516.62
2017,7,8,13,30,100.0,480.0,1.1,35.0,578.0,543.95,378.63
2017,7,8,13,45,262.5,438.5,1.1,35.0,687.0,688.55,478.92
2017,7,8,14,0,425.0,397.0,1.1,35.0,796.0,828.76,569.91
2017,7,8,14,15,633.5,261.0,1.1,35.0,837.0,917.51,629.68
2017,7,8,14,30,842.0,125.0,1.1,35.0,878.0,980.77,668.22
2017,7,8,14,45,836.5,121.5,1.15,35.0,847.0,981.39,669.56
2017,7,8,15,0,831.0,118.0,1.2,35.0,816.0,978.68,669.82
2017,7,8,15,15,820.5,116.0,1.2,34.5,778.0,969.28,666.79
2017,7,8,15,30,810.0,114.0,1.2,34.0,740.0,956.79,662.06
2017,7,8,15,45,797.0,111.0,1.25,34.0,697.0,948.51,659.45
2017,7,8,16,0,784.0,108.0,1.3,34.0,654.0,926.51,648.41
2017,7,8,16,15,766.5,105.0,1.3,34.0,607.0,897.42,632.38
2017,7,8,16,30,749.0,102.0,1.3,34.0,560.0,865.97,614.83
2017,7,8,16,45,728.0,97.5,1.35,34.0,510.0,827.28,593.09
2017,7,8,17,0,707.0,93.0,1.4,34.0,460.0,786.84,569.84
2017,7,8,17,15,676.5,88.5,1.3,33.5,408.0,741.21,542.26
2017,7,8,17,30,646.0,84.0,1.2,33.0,356.0,690.67,510.74
2017,7,8,17,45,606.5,77.5,1.2,33.0,304.0,629.86,471.12
2017,7,8,18,0,567.0,71.0,1.2,33.0,252.0,569.91,430.65
2017,7,8,18,15,507.5,63.0,1.05,32.0,202.0,494.21,377.64
2017,7,8,18,30,448.0,55.0,0.9,31.0,152.0,421.83,323.86
2017,7,8,18,45,360.5,44.5,0.8,30.5,108.0,331.53,253.0
2017,7,8,19,0,273.0,34.0,0.7,30.0,64.0,248.59,183.52
2017,7,8,19,15,136.5,17.0,0.75,29.5,32.0,121.1,45.15
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.5,11.5,2.65,24.5,15.5,10.46,0.0
2017,7,9,6,0,125.0,23.0,2.8,25.0,31.0,18.03,4.87
2017,7,9,6,15,226.0,37.5,2.8,25.0,69.5,29.02,18.29
2017,7,9,6,30,327.0,52.0,2.8,25.0,108.0,39.69,28.02
2017,7,9,6,45,399.0,62.5,2.8,25.5,155.0,47.93,35.37
2017,7,9,7,0,471.0,73.0,2.8,26.0,202.0,54.42,40.99
2017,7,9,7,15,521.0,81.0,2.8,26.5,253.0,58.45,44.33
2017,7,9,7,30,571.0,89.0,2.8,27.0,304.0,62.27,47.36
2017,7,9,7,45,610.5,94.0,2.8,27.5,356.5,63.57,48.19
2017,7,9,8,0,650.0,99.0,2.8,28.0,409.0,64.8,48.92
2017,7,9,8,15,677.0,104.0,2.65,28.5,460.0,65.8,49.44
2017,7,9,8,30,704.0,109.0,2.5,29.0,511.0,67.69,50.7
2017,7,9,8,45,728.0,111.5,2.4,29.5,560.5,119.21,65.66
2017,7,9,9,0,752.0,114.0,2.3,30.0,610.0,166.27,93.13
2017,7,9,9,15,767.5,117.0,2.15,30.5,655.0,215.06,128.98
2017,7,9,9,30,783.0,120.0,2.0,31.0,700.0,265.62,169.35
2017,7,9,9,45,797.0,121.5,1.95,31.5,740.5,316.22,210.92
2017,7,9,10,0,811.0,123.0,1.9,32.0,781.0,374.45,257.76
2017,7,9,10,15,820.0,125.0,1.85,32.0,815.5,424.74,298.64
2017,7,9,10,30,829.0,127.0,1.8,32.0,850.0,475.16,338.59
2017,7,9,10,45,836.0,128.5,1.8,32.5,878.0,524.14,375.8
2017,7,9,11,0,843.0,130.0,1.8,33.0,906.0,572.64,411.45
2017,7,9,11,15,445.0,277.0,1.8,33.0,687.5,492.29,355.4
2017,7,9,11,30,47.0,424.0,1.8,33.0,469.0,389.97,279.71
2017,7,9,11,45,453.5,278.5,1.85,33.5,722.5,551.96,399.23
2017,7,9,12,0,860.0,133.0,1.9,34.0,976.0,747.72,535.2
2017,7,9,12,15,861.0,133.0,1.9,34.0,981.5,784.88,557.51
2017,7,9,12,30,862.0,133.0,1.9,34.0,987.0,820.23,579.81
2017,7,9,12,45,860.0,134.5,1.95,34.0,984.5,852.44,600.45
2017,7,9,13,0,858.0,136.0,2.0,34.0,982.0,882.47,619.69
2017,7,9,13,15,856.0,135.5,1.95,34.0,972.0,908.25,635.31
2017,7,9,13,30,854.0,135.0,1.9,34.0,962.0,931.23,649.16
2017,7,9,13,45,849.0,134.5,1.9,34.0,944.0,948.37,659.98
2017,7,9,14,0,844.0,134.0,1.9,34.0,926.0,962.35,668.97
2017,7,9,14,15,838.5,132.5,1.85,34.0,901.0,971.64,674.64
2017,7,9,14,30,833.0,131.0,1.8,34.0,876.0,977.68,678.46
2017,7,9,14,45,822.5,130.5,1.75,34.0,844.0,976.47,677.98
2017,7,9,15,0,812.0,130.0,1.7,34.0,812.0,972.05,675.74
2017,7,9,15,15,693.0,177.0,1.6,34.0,740.0,925.39,646.97
2017,7,9,15,30,574.0,224.0,1.5,34.0,668.0,857.68,604.46
2017,7,9,15,45,545.5,226.5,1.45,34.0,628.5,825.06,584.87
2017,7,9,16,0,517.0,229.0,1.4,34.0,589.0,797.7,567.99
2017,7,9,16,15,348.5,251.0,1.3,33.5,486.0,635.01,459.82
2017,7,9,16,30,180.0,273.0,1.2,33.0,383.0,479.1,351.71
2017,7,9,16,45,325.5,220.5,1.2,33.0,398.0,572.57,423.1
2017,7,9,17,0,471.0,168.0,1.2,33.0,413.0,657.84,485.48
2017,7,9,17,15,455.0,150.5,1.15,32.5,365.5,612.3,455.82
2017,7,9,17,30,439.0,133.0,1.1,32.0,318.0,565.82,425.95
2017,7,9,17,45,473.5,108.0,1.05,32.0,281.5,550.71,417.47
2017,7,9,18,0,508.0,83.0,1.0,32.0,245.0,538.41,409.35
2017,7,9,18,15,446.5,73.5,1.05,31.0,196.0,461.28,355.0
2017,7,9,18,30,385.0,64.0,1.1,30.0,147.0,383.47,297.13
2017,7,9,18,45,298.5,50.5,1.15,29.5,104.0,294.19,226.57
2017,7,9,19,0,212.0,37.0,1.2,29.0,61.0,212.76,158.05
2017,7,9,19,15,106.0,18.5,1.3,28.5,30.5,106.55,37.6
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.5,10.01,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,31.0,17.27,3.97
2017,7,10,6,15,243.0,36.0,2.8,24.5,69.5,27.91,17.38
2017,7,10,6,30,348.0,50.0,3.0,25.0,108.0,39.48,27.83
2017,7,10,6,45,423.0,59.5,3.25,25.5,156.0,45.5,33.29
2017,7,10,7,0,498.0,69.0,3.5,26.0,204.0,51.29,38.33
2017,7,10,7,15,548.5,76.0,3.6,26.5,256.0,54.71,41.15
2017,7,10,7,30,599.0,83.0,3.7,27.0,308.0,57.96,43.72
2017,7,10,7,45,638.0,87.5,3.8,28.0,361.0,59.15,44.38
2017,7,10,8,0,677.0,92.0,3.9,29.0,414.0,60.27,44.94
2017,7,10,8,15,703.0,96.5,3.9,29.5,465.5,61.17,45.41
2017,7,10,8,30,729.0,101.0,3.9,30.0,517.0,68.78,51.4
2017,7,10,8,45,751.5,104.0,3.95,31.0,567.0,114.26,61.11
2017,7,10,9,0,774.0,107.0,4.0,32.0,617.0,162.8,89.13
2017,7,10,9,15,789.5,109.5,3.95,32.5,662.0,212.45,125.53
2017,7,10,9,30,805.0,112.0,3.9,33.0,707.0,263.86,166.74
2017,7,10,9,45,818.0,114.0,3.9,33.5,748.0,323.14,215.07
2017,7,10,10,0,831.0,116.0,3.9,34.0,789.0,375.33,258.07
2017,7,10,10,15,840.0,117.5,3.85,34.0,824.0,426.31,300.13
2017,7,10,10,30,849.0,119.0,3.8,34.0,859.0,477.4,341.32
2017,7,10,10,45,856.0,120.0,3.75,34.5,887.5,527.0,379.63
2017,7,10,11,0,863.0,121.0,3.7,35.0,916.0,576.1,416.35
2017,7,10,11,15,867.5,122.5,3.7,35.5,937.0,623.36,450.77
2017,7,10,11,30,872.0,124.0,3.7,36.0,958.0,669.5,483.42
2017,7,10,11,45,870.5,127.5,3.7,36.5,970.5,711.77,512.49
2017,7,10,12,0,869.0,131.0,3.7,37.0,983.0,752.14,539.32
2017,7,10,12,15,870.0,131.5,3.7,37.0,988.5,790.09,564.0
2017,7,10,12,30,871.0,132.0,3.7,37.0,994.0,826.21,587.35
2017,7,10,12,45,871.0,131.5,3.7,37.0,992.0,858.77,608.27
2017,7,10,13,0,871.0,131.0,3.7,37.0,990.0,889.15,627.75
2017,7,10,13,15,869.0,130.5,3.7,37.0,980.0,915.22,644.45
2017,7,10,13,30,867.0,130.0,3.7,37.0,970.0,938.44,659.37
2017,7,10,13,45,863.0,129.5,3.75,37.5,952.0,956.75,670.14
2017,7,10,14,0,859.0,129.0,3.8,38.0,934.0,971.88,678.99
2017,7,10,14,15,853.0,127.5,3.8,37.5,909.0,980.83,686.63
2017,7,10,14,30,847.0,126.0,3.8,37.0,884.0,986.46,692.37
2017,7,10,14,45,840.5,123.5,3.8,37.0,852.5,987.25,693.79
2017,7,10,15,0,834.0,121.0,3.8,37.0,821.0,984.73,693.3
2017,7,10,15,15,823.5,119.0,3.8,37.0,783.0,975.46,688.69
2017,7,10,15,30,813.0,117.0,3.8,37.0,745.0,974.11,689.31
2017,7,10,15,45,799.5,114.0,3.8,37.0,701.5,954.55,678.38
2017,7,10,16,0,786.0,111.0,3.8,37.0,658.0,932.12,665.78
2017,7,10,16,15,768.5,107.5,3.75,36.5,610.5,902.46,649.59
2017,7,10,16,30,751.0,104.0,3.7,36.0,563.0,870.42,631.75
2017,7,10,16,45,728.0,100.0,3.7,36.0,512.5,830.43,607.38
2017,7,10,17,0,705.0,96.0,3.7,36.0,462.0,793.54,584.84
2017,7,10,17,15,674.5,91.0,3.55,35.5,409.5,742.91,553.03
2017,7,10,17,30,644.0,86.0,3.4,35.0,357.0,691.77,520.18
2017,7,10,17,45,601.0,80.0,3.25,34.5,304.5,628.79,477.94
2017,7,10,18,0,558.0,74.0,3.1,34.0,252.0,566.87,435.01
2017,7,10,18,15,497.5,65.5,2.75,33.0,201.5,490.04,379.5
2017,7,10,18,30,437.0,57.0,2.4,32.0,151.0,416.59,323.26
2017,7,10,18,45,346.0,46.0,2.1,31.5,107.0,323.71,248.82
2017,7,10,19,0,255.0,35.0,1.8,31.0,63.0,236.2,174.79
2017,7,10,19,15,127.5,17.5,1.85,30.5,31.5,116.78,39.1
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,3.45,24.0,14.5,10.46,0.0
2017,7,11,6,0,101.0,23.0,3.6,24.0,29.0,18.03,3.8
2017,7,11,6,15,201.0,39.0,3.65,24.5,67.0,30.19,19.2
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,41.96,29.9
2017,7,11,6,45,393.0,63.5,3.8,25.5,154.0,47.7,35.15
2017,7,11,7,0,485.0,72.0,3.9,26.0,203.0,53.81,40.46
2017,7,11,7,15,536.5,79.5,3.9,26.5,255.0,57.49,43.52
2017,7,11,7,30,588.0,87.0,3.9,27.0,307.0,61.0,46.29
2017,7,11,7,45,635.5,89.5,3.95,27.5,361.5,60.63,45.73
2017,7,11,8,0,683.0,92.0,4.0,28.0,416.0,60.38,45.23
2017,7,11,8,15,709.5,96.5,4.0,28.5,468.0,61.29,45.71
2017,7,11,8,30,736.0,101.0,4.0,29.0,520.0,68.91,51.74
2017,7,11,8,45,761.0,102.5,4.0,30.0,570.5,112.62,60.19
2017,7,11,9,0,786.0,104.0,4.0,31.0,621.0,160.93,87.68
2017,7,11,9,15,801.0,107.0,4.0,31.5,666.5,211.54,124.85
2017,7,11,9,30,816.0,110.0,4.0,32.0,712.0,271.94,172.99
2017,7,11,9,45,829.0,111.0,4.0,32.5,753.0,323.11,215.52
2017,7,11,10,0,842.0,112.0,4.0,33.0,794.0,375.18,258.76
2017,7,11,10,15,850.5,114.0,4.0,33.0,828.5,426.93,301.72
2017,7,11,10,30,859.0,116.0,4.0,33.0,863.0,478.72,343.77
2017,7,11,10,45,864.5,117.5,4.05,33.5,891.0,528.49,382.65
2017,7,11,11,0,870.0,119.0,4.1,34.0,919.0,577.59,419.88
2017,7,11,11,15,874.5,120.0,4.1,34.0,940.0,624.85,455.55
2017,7,11,11,30,879.0,121.0,4.1,34.0,961.0,670.96,489.56
2017,7,11,11,45,888.5,116.5,4.15,34.5,976.0,714.86,520.53
2017,7,11,12,0,898.0,112.0,4.2,35.0,991.0,757.56,549.19
2017,7,11,12,15,898.5,112.0,4.2,35.0,996.5,795.66,574.3
2017,7,11,12,30,899.0,112.0,4.2,35.0,1002.0,831.75,597.96
2017,7,11,12,45,897.5,112.5,4.2,35.5,999.0,864.5,618.04
2017,7,11,13,0,896.0,113.0,4.2,36.0,996.0,894.88,636.44
2017,7,11,13,15,893.5,113.0,4.2,36.0,985.5,921.25,653.52
2017,7,11,13,30,891.0,113.0,4.2,36.0,975.0,944.69,668.76
2017,7,11,13,45,885.5,113.0,4.2,36.0,956.5,962.2,680.25
2017,7,11,14,0,880.0,113.0,4.2,36.0,938.0,976.42,689.79
2017,7,11,14,15,874.0,112.0,4.2,36.0,912.5,985.84,696.39
2017,7,11,14,30,868.0,111.0,4.2,36.0,887.0,991.9,701.01
2017,7,11,14,45,852.0,114.5,4.25,36.0,853.0,989.28,700.55
2017,7,11,15,0,836.0,118.0,4.3,36.0,819.0,983.45,698.22
2017,7,11,15,15,825.5,115.5,4.3,35.5,781.0,973.61,694.64
2017,7,11,15,30,815.0,113.0,4.3,35.0,743.0,960.62,689.15
2017,7,11,15,45,798.5,112.0,4.35,35.0,699.0,951.17,684.91
2017,7,11,16,0,782.0,111.0,4.4,35.0,655.0,928.14,671.85
2017,7,11,16,15,764.0,107.5,4.4,34.5,607.5,898.07,655.31
2017,7,11,16,30,746.0,104.0,4.4,34.0,560.0,865.63,637.06
2017,7,11,16,45,718.5,101.5,4.4,34.0,508.5,823.32,610.6
2017,7,11,17,0,691.0,99.0,4.4,34.0,457.0,784.66,586.36
2017,7,11,17,15,659.5,94.0,4.35,33.5,405.0,733.55,553.96
2017,7,11,17,30,628.0,89.0,4.3,33.0,353.0,681.99,520.47
2017,7,11,17,45,582.5,83.0,4.25,33.0,300.5,617.44,475.51
2017,7,11,18,0,537.0,77.0,4.2,33.0,248.0,554.12,430.06
2017,7,11,18,15,475.5,68.5,4.0,32.5,198.0,477.27,373.16
2017,7,11,18,30,414.0,60.0,3.8,32.0,148.0,403.77,315.48
2017,7,11,18,45,321.0,48.0,3.6,31.5,104.5,305.52,236.33
2017,7,11,19,0,228.0,36.0,3.4,31.0,61.0,221.33,164.24
2017,7,11,19,15,114.0,18.0,3.35,30.5,30.5,109.92,34.01
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,50.0,11.5,3.15,24.5,14.5,10.46,0.0
2017,7,12,6,0,100.0,23.0,3.4,25.0,29.0,18.05,3.09
2017,7,12,6,15,207.5,38.0,3.5,25.5,67.0,29.45,18.45
2017,7,12,6,30,315.0,53.0,3.6,26.0,105.0,40.5,28.52
2017,7,12,6,45,403.0,61.5,3.75,26.5,153.5,47.32,34.66
2017,7,12,7,0,491.0,70.0,3.9,27.0,202.0,52.24,38.95
2017,7,12,7,15,395.0,102.0,3.95,27.5,223.5,73.06,56.49
2017,7,12,7,30,299.0,134.0,4.0,28.0,245.0,97.9,77.07
