Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,7,45,207.5,166.0,4.05,28.5,249.0,123.4,97.79
2017,7,12,8,0,116.0,198.0,4.1,29.0,253.0,142.37,112.78
2017,7,12,8,15,232.5,209.5,4.1,29.5,336.5,141.31,111.24
2017,7,12,8,30,349.0,221.0,4.1,30.0,420.0,147.65,115.74
2017,7,12,8,45,447.5,211.0,4.2,30.5,489.5,159.41,105.83
2017,7,12,9,0,546.0,201.0,4.3,31.0,559.0,193.53,122.36
2017,7,12,9,15,461.0,253.5,4.3,31.5,571.5,247.87,165.84
2017,7,12,9,30,376.0,306.0,4.3,32.0,584.0,302.95,211.1
2017,7,12,9,45,327.0,340.5,4.3,32.5,592.0,337.94,239.74
2017,7,12,10,0,278.0,375.0,4.3,33.0,600.0,368.22,264.12
2017,7,12,10,15,278.0,394.0,4.3,33.0,627.5,402.64,290.41
2017,7,12,10,30,278.0,413.0,4.3,33.0,655.0,437.36,316.52
2017,7,12,10,45,343.0,401.0,4.3,33.5,709.5,482.53,349.06
2017,7,12,11,0,408.0,389.0,4.3,34.0,764.0,526.78,380.99
2017,7,12,11,15,642.5,254.0,4.3,34.0,860.5,587.29,427.35
2017,7,12,11,30,877.0,119.0,4.3,34.0,957.0,667.35,487.79
2017,7,12,11,45,639.0,274.0,4.35,34.5,889.5,671.23,486.61
2017,7,12,12,0,401.0,429.0,4.4,35.0,822.0,663.09,475.91
2017,7,12,12,15,384.0,438.5,4.35,35.0,816.5,682.29,489.01
2017,7,12,12,30,367.0,448.0,4.3,35.0,811.0,699.9,500.69
2017,7,12,12,45,396.5,441.5,4.3,35.0,833.5,741.09,529.24
2017,7,12,13,0,426.0,435.0,4.3,35.0,856.0,785.89,559.8
2017,7,12,13,15,439.0,429.0,4.25,35.0,858.5,814.94,579.3
2017,7,12,13,30,452.0,423.0,4.2,35.0,861.0,842.6,597.89
2017,7,12,13,45,503.5,366.0,4.2,35.5,845.5,857.62,608.96
2017,7,12,14,0,555.0,309.0,4.2,36.0,830.0,869.26,618.02
2017,7,12,14,15,702.5,215.5,4.1,35.5,856.0,939.47,668.29
2017,7,12,14,30,850.0,122.0,4.0,35.0,882.0,985.04,698.74
2017,7,12,14,45,473.0,260.5,3.95,35.0,680.5,773.78,557.93
2017,7,12,15,0,96.0,399.0,3.9,35.0,479.0,495.84,358.51
2017,7,12,15,15,241.0,360.0,3.85,35.0,549.0,641.14,465.28
2017,7,12,15,30,386.0,321.0,3.8,35.0,619.0,749.41,543.04
2017,7,12,15,45,569.5,223.5,3.75,35.0,634.5,845.78,613.33
2017,7,12,16,0,753.0,126.0,3.7,35.0,650.0,916.8,661.56
2017,7,12,16,15,635.0,158.5,3.6,34.5,578.0,837.67,611.34
2017,7,12,16,30,517.0,191.0,3.5,34.0,506.0,744.75,550.67
2017,7,12,16,45,409.0,198.0,3.45,34.0,433.5,643.46,480.42
2017,7,12,17,0,301.0,205.0,3.4,34.0,361.0,528.08,398.37
2017,7,12,17,15,339.5,174.0,3.2,33.5,331.0,519.93,396.16
2017,7,12,17,30,378.0,143.0,3.0,33.0,301.0,525.9,403.08
2017,7,12,17,45,347.5,126.5,2.9,32.5,256.0,470.3,363.51
2017,7,12,18,0,317.0,110.0,2.8,32.0,211.0,415.57,323.58
2017,7,12,18,15,276.5,92.5,2.5,31.5,168.0,337.33,264.18
2017,7,12,18,30,236.0,75.0,2.2,31.0,125.0,278.35,217.35
2017,7,12,18,45,174.0,56.5,1.95,30.5,87.5,206.14,158.45
2017,7,12,19,0,112.0,38.0,1.7,30.0,50.0,138.52,101.1
2017,7,12,19,15,56.0,19.0,1.75,29.5,25.0,67.55,16.99
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,61.5,11.0,2.15,23.5,14.5,10.01,0.0
2017,7,13,6,0,123.0,22.0,2.4,24.0,29.0,17.3,2.01
2017,7,13,6,15,237.0,35.5,2.45,24.5,67.5,27.57,16.96
2017,7,13,6,30,351.0,49.0,2.5,25.0,106.0,38.83,27.23
2017,7,13,6,45,437.5,57.0,2.55,25.5,155.5,43.63,31.68
2017,7,13,7,0,524.0,65.0,2.6,26.0,205.0,48.34,35.8
2017,7,13,7,15,574.5,71.5,2.65,26.5,257.5,51.53,38.45
2017,7,13,7,30,625.0,78.0,2.7,27.0,310.0,54.58,40.87
2017,7,13,7,45,666.5,81.0,2.75,28.0,364.0,54.92,40.83
2017,7,13,8,0,708.0,84.0,2.8,29.0,418.0,60.93,45.5
2017,7,13,8,15,733.5,88.0,2.85,29.5,470.0,61.98,46.09
2017,7,13,8,30,759.0,92.0,2.9,30.0,522.0,62.93,46.59
2017,7,13,8,45,778.5,95.0,2.95,30.5,571.5,106.0,55.18
2017,7,13,9,0,798.0,98.0,3.0,31.0,621.0,155.69,83.29
2017,7,13,9,15,812.5,100.5,3.0,31.5,666.5,215.36,126.98
2017,7,13,9,30,827.0,103.0,3.0,32.0,712.0,267.29,168.5
2017,7,13,9,45,836.5,106.0,3.0,32.5,752.5,319.48,211.77
2017,7,13,10,0,846.0,109.0,3.0,33.0,793.0,372.25,255.4
2017,7,13,10,15,854.5,110.5,3.0,33.0,827.5,423.9,298.08
2017,7,13,10,30,863.0,112.0,3.0,33.0,862.0,475.6,339.81
2017,7,13,10,45,868.0,114.5,3.0,33.5,890.0,526.15,378.86
2017,7,13,11,0,873.0,117.0,3.0,34.0,918.0,575.99,416.14
2017,7,13,11,15,877.0,118.0,3.0,34.5,939.0,623.18,450.45
2017,7,13,11,30,881.0,119.0,3.0,35.0,960.0,669.18,482.9
2017,7,13,11,45,880.5,121.5,3.05,35.5,972.5,711.89,512.39
2017,7,13,12,0,880.0,124.0,3.1,36.0,985.0,752.75,539.55
2017,7,13,12,15,881.0,124.5,3.1,36.0,991.0,791.22,564.43
2017,7,13,12,30,882.0,125.0,3.1,36.0,997.0,827.81,587.92
2017,7,13,12,45,880.0,125.5,3.15,36.0,994.0,859.91,608.69
2017,7,13,13,0,878.0,126.0,3.2,36.0,991.0,889.67,627.95
2017,7,13,13,15,876.0,125.5,3.25,36.0,981.0,915.95,645.01
2017,7,13,13,30,874.0,125.0,3.3,36.0,971.0,939.34,660.3
2017,7,13,13,45,869.0,125.0,3.35,36.5,952.5,957.33,670.86
2017,7,13,14,0,864.0,125.0,3.4,37.0,934.0,972.11,679.5
2017,7,13,14,15,858.0,123.5,3.4,37.0,909.0,981.15,685.75
2017,7,13,14,30,852.0,122.0,3.4,37.0,884.0,986.86,690.07
2017,7,13,14,45,843.0,121.0,3.45,37.0,851.5,986.74,691.25
2017,7,13,15,0,834.0,120.0,3.5,37.0,819.0,983.34,690.55
2017,7,13,15,15,823.5,118.0,3.55,36.5,781.0,974.14,687.77
2017,7,13,15,30,813.0,116.0,3.6,36.0,743.0,961.82,683.14
2017,7,13,15,45,797.5,114.5,3.65,36.0,699.5,953.05,679.47
2017,7,13,16,0,782.0,113.0,3.7,36.0,656.0,930.48,666.98
2017,7,13,16,15,541.0,184.0,3.7,35.5,546.5,765.77,560.91
2017,7,13,16,30,300.0,255.0,3.7,35.0,437.0,591.92,438.4
2017,7,13,16,45,495.0,178.0,3.7,35.0,447.5,701.05,522.23
2017,7,13,17,0,690.0,101.0,3.7,35.0,458.0,786.4,583.27
2017,7,13,17,15,482.5,130.0,3.65,34.5,366.0,611.54,463.3
2017,7,13,17,30,275.0,159.0,3.6,34.0,274.0,439.8,337.21
2017,7,13,17,45,402.5,119.0,3.55,34.0,260.5,506.41,390.63
2017,7,13,18,0,530.0,79.0,3.5,34.0,247.0,551.11,425.16
2017,7,13,18,15,467.0,70.0,3.2,33.0,197.0,472.71,367.47
2017,7,13,18,30,404.0,61.0,2.9,32.0,147.0,397.77,309.55
2017,7,13,18,45,311.0,48.5,2.6,31.5,103.5,299.86,230.95
2017,7,13,19,0,218.0,36.0,2.3,31.0,60.0,215.5,158.86
2017,7,13,19,15,109.0,18.0,2.25,30.5,30.0,106.75,26.5
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,56.0,10.5,1.7,24.5,13.5,9.55,0.0
2017,7,14,6,0,112.0,21.0,1.9,25.0,27.0,16.5,0.79
2017,7,14,6,15,223.5,35.0,1.95,25.0,65.0,27.17,16.55
2017,7,14,6,30,335.0,49.0,2.0,25.0,103.0,37.55,26.14
2017,7,14,6,45,421.5,57.5,2.1,25.5,152.0,44.08,32.05
2017,7,14,7,0,508.0,66.0,2.2,26.0,201.0,49.16,36.5
2017,7,14,7,15,559.5,72.5,2.15,26.5,253.0,52.29,39.1
2017,7,14,7,30,611.0,79.0,2.1,27.0,305.0,55.3,41.48
2017,7,14,7,45,655.0,82.0,2.1,27.5,359.5,55.59,41.49
2017,7,14,8,0,699.0,85.0,2.1,28.0,414.0,61.67,46.32
2017,7,14,8,15,725.0,89.0,2.0,28.5,466.0,62.68,46.87
2017,7,14,8,30,751.0,93.0,1.9,29.0,518.0,63.6,47.34
2017,7,14,8,45,772.0,95.5,1.8,30.0,567.5,104.69,54.85
2017,7,14,9,0,793.0,98.0,1.7,31.0,617.0,153.86,82.01
2017,7,14,9,15,808.0,100.5,1.55,31.5,663.0,213.38,125.08
2017,7,14,9,30,823.0,103.0,1.4,32.0,709.0,265.21,165.89
2017,7,14,9,45,834.0,105.5,1.3,32.5,749.5,317.29,208.25
2017,7,14,10,0,845.0,108.0,1.2,33.0,790.0,370.1,250.86
2017,7,14,10,15,853.5,109.5,1.1,33.5,825.0,421.74,291.63
2017,7,14,10,30,862.0,111.0,1.0,34.0,860.0,473.43,330.97
2017,7,14,10,45,867.5,113.0,0.95,34.5,888.0,523.84,368.15
2017,7,14,11,0,873.0,115.0,0.9,35.0,916.0,573.59,403.41
2017,7,14,11,15,877.5,116.0,0.9,35.0,937.5,621.12,437.19
2017,7,14,11,30,882.0,117.0,0.9,35.0,959.0,667.5,469.24
2017,7,14,11,45,881.0,120.0,0.9,35.5,971.5,710.36,497.1
2017,7,14,12,0,880.0,123.0,0.9,36.0,984.0,751.32,522.6
2017,7,14,12,15,881.0,123.5,0.9,36.0,989.5,789.84,546.02
2017,7,14,12,30,882.0,124.0,0.9,36.0,995.0,826.46,568.09
2017,7,14,12,45,879.5,125.0,0.9,36.5,992.5,858.59,586.06
2017,7,14,13,0,877.0,126.0,0.9,37.0,990.0,888.38,602.48
2017,7,14,13,15,875.0,125.5,0.9,37.0,979.5,914.66,618.0
2017,7,14,13,30,873.0,125.0,0.9,37.0,969.0,938.07,631.85
2017,7,14,13,45,866.5,125.5,0.95,37.5,950.5,955.12,641.55
2017,7,14,14,0,860.0,126.0,1.0,38.0,932.0,968.93,649.48
2017,7,14,14,15,500.5,284.5,1.05,38.0,751.0,805.28,549.39
2017,7,14,14,30,141.0,443.0,1.1,38.0,570.0,591.26,407.11
2017,7,14,14,45,301.5,383.5,1.2,38.0,640.5,713.97,493.61
2017,7,14,15,0,462.0,324.0,1.3,38.0,711.0,836.43,574.9
2017,7,14,15,15,618.5,230.0,1.4,37.5,722.5,906.61,624.98
2017,7,14,15,30,775.0,136.0,1.5,37.0,734.0,957.16,659.2
2017,7,14,15,45,756.5,134.5,1.65,37.0,690.0,934.82,648.41
2017,7,14,16,0,738.0,133.0,1.8,37.0,646.0,909.77,636.48
2017,7,14,16,15,718.5,129.0,1.95,36.5,598.5,884.5,625.46
2017,7,14,16,30,699.0,125.0,2.1,36.0,551.0,851.2,608.93
2017,7,14,16,45,671.0,121.0,2.25,36.0,500.0,807.95,584.22
2017,7,14,17,0,643.0,117.0,2.4,36.0,449.0,763.4,558.04
2017,7,14,17,15,609.0,110.5,2.45,35.5,397.0,709.46,525.23
2017,7,14,17,30,575.0,104.0,2.5,35.0,345.0,655.21,491.2
2017,7,14,17,45,527.0,96.5,2.6,34.5,292.5,588.2,446.98
2017,7,14,18,0,479.0,89.0,2.7,34.0,240.0,516.16,397.15
2017,7,14,18,15,416.0,78.0,2.5,33.5,191.0,438.68,339.5
2017,7,14,18,30,353.0,67.0,2.3,33.0,142.0,365.47,282.58
2017,7,14,18,45,265.0,52.5,2.15,32.5,99.5,275.48,210.57
2017,7,14,19,0,177.0,38.0,2.0,32.0,57.0,193.65,141.28
2017,7,14,19,15,88.5,19.0,2.1,31.5,28.5,96.73,19.69
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,53.5,10.0,2.65,25.5,13.0,9.1,0.0
2017,7,15,6,0,107.0,20.0,2.9,26.0,26.0,15.71,0.0
2017,7,15,6,15,213.0,35.0,2.9,26.5,63.5,27.18,16.35
2017,7,15,6,30,319.0,50.0,2.9,27.0,101.0,38.3,26.49
2017,7,15,6,45,396.0,60.0,2.95,27.5,148.5,46.23,33.56
2017,7,15,7,0,473.0,70.0,3.0,28.0,196.0,52.39,38.9
2017,7,15,7,15,376.0,102.0,2.65,29.0,216.5,73.1,56.16
2017,7,15,7,30,279.0,134.0,2.3,30.0,237.0,97.8,76.29
2017,7,15,7,45,465.5,116.0,1.95,31.0,320.0,79.68,60.75
2017,7,15,8,0,652.0,98.0,1.6,32.0,403.0,64.53,47.84
2017,7,15,8,15,421.0,172.0,1.4,32.5,378.0,111.2,85.43
2017,7,15,8,30,190.0,246.0,1.2,33.0,353.0,171.16,132.37
2017,7,15,8,45,235.0,264.5,1.0,33.5,409.5,198.6,139.53
2017,7,15,9,0,280.0,283.0,0.8,34.0,466.0,222.45,151.36
2017,7,15,9,15,360.5,280.0,1.0,34.5,533.5,255.43,171.22
2017,7,15,9,30,441.0,277.0,1.2,35.0,601.0,287.16,192.21
2017,7,15,9,45,616.5,205.5,1.4,35.5,686.5,313.43,208.67
2017,7,15,10,0,792.0,134.0,1.6,36.0,772.0,363.49,244.88
2017,7,15,10,15,801.0,136.0,1.7,36.0,806.5,413.96,285.5
2017,7,15,10,30,810.0,138.0,1.8,36.0,841.0,464.71,325.47
2017,7,15,10,45,812.5,142.5,1.95,36.5,868.0,514.24,363.05
2017,7,15,11,0,815.0,147.0,2.1,37.0,895.0,563.05,399.01
2017,7,15,11,15,820.0,148.5,2.15,37.0,915.5,610.52,433.59
2017,7,15,11,30,825.0,150.0,2.2,37.0,936.0,655.3,465.59
2017,7,15,11,45,827.0,151.0,2.3,37.5,949.5,696.5,493.78
2017,7,15,12,0,829.0,152.0,2.4,38.0,963.0,736.18,520.34
2017,7,15,12,15,830.0,152.5,2.45,38.0,968.5,773.11,544.67
2017,7,15,12,30,831.0,153.0,2.5,38.0,974.0,808.35,567.24
2017,7,15,12,45,440.0,298.0,2.55,38.0,733.0,653.5,461.47
2017,7,15,13,0,49.0,443.0,2.6,38.0,492.0,447.96,314.72
2017,7,15,13,15,32.5,370.5,2.65,37.5,403.0,371.57,263.76
2017,7,15,13,30,16.0,298.0,2.7,37.0,314.0,284.1,202.95
2017,7,15,13,45,193.0,357.0,2.75,37.0,539.0,541.77,387.76
2017,7,15,14,0,370.0,416.0,2.8,37.0,764.0,782.74,549.6
2017,7,15,14,15,299.0,427.5,2.85,36.5,703.0,737.28,518.63
2017,7,15,14,30,228.0,439.0,2.9,36.0,642.0,674.03,477.48
2017,7,15,14,45,116.0,300.0,3.0,36.0,403.5,423.42,306.58
2017,7,15,15,0,4.0,161.0,3.1,36.0,165.0,149.4,106.88
2017,7,15,15,15,22.0,239.5,3.15,35.5,257.0,255.75,186.82
2017,7,15,15,30,40.0,318.0,3.2,35.0,349.0,360.17,263.39
2017,7,15,15,45,20.0,214.0,3.25,35.0,229.5,230.69,169.16
2017,7,15,16,0,0.0,110.0,3.3,35.0,110.0,98.24,69.81
2017,7,15,16,15,0.0,71.5,3.3,34.5,71.5,63.34,43.51
2017,7,15,16,30,0.0,33.0,3.3,34.0,33.0,29.16,17.18
2017,7,15,16,45,0.0,70.5,3.3,34.0,70.5,62.39,43.22
2017,7,15,17,0,0.0,108.0,3.3,34.0,108.0,97.39,70.59
2017,7,15,17,15,0.0,66.5,3.2,33.5,66.5,58.79,40.8
2017,7,15,17,30,0.0,25.0,3.1,33.0,25.0,22.02,11.92
2017,7,15,17,45,0.0,21.0,3.05,32.5,21.0,18.48,9.18
2017,7,15,18,0,0.0,17.0,3.0,32.0,17.0,14.95,6.39
2017,7,15,18,15,0.0,13.5,2.85,31.5,13.5,11.86,3.91
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,8.78,1.4
2017,7,15,18,45,0.0,6.5,2.6,30.5,6.5,5.7,0.0
2017,7,15,19,0,0.0,3.0,2.5,30.0,3.0,2.63,0.0
2017,7,15,19,15,0.0,1.5,2.45,29.5,1.5,1.31,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,50.5,9.5,1.1,24.5,12.0,8.64,0.0
2017,7,16,6,0,101.0,19.0,1.3,25.0,24.0,14.92,0.0
2017,7,16,6,15,204.5,34.0,1.45,25.0,61.0,26.4,15.8
2017,7,16,6,30,308.0,49.0,1.6,25.0,98.0,37.52,26.08
2017,7,16,6,45,383.5,60.0,1.75,25.0,144.5,45.2,33.06
2017,7,16,7,0,459.0,71.0,1.9,25.0,191.0,53.25,40.16
2017,7,16,7,15,511.0,79.0,2.0,25.0,242.0,57.33,43.67
2017,7,16,7,30,563.0,87.0,2.1,25.0,293.0,61.21,46.89
2017,7,16,7,45,599.0,94.0,2.25,25.5,345.0,64.0,48.99
2017,7,16,8,0,635.0,101.0,2.4,26.0,397.0,66.58,50.87
2017,7,16,8,15,663.0,106.0,2.45,26.5,448.5,67.5,51.33
2017,7,16,8,30,691.0,111.0,2.5,27.0,500.0,68.29,51.67
2017,7,16,8,45,709.0,116.5,2.65,27.5,548.5,106.1,59.25
2017,7,16,9,0,727.0,122.0,2.8,28.0,597.0,161.09,91.75
2017,7,16,9,15,744.0,125.5,2.8,28.5,642.5,209.27,126.49
2017,7,16,9,30,761.0,129.0,2.8,29.0,688.0,259.43,166.56
2017,7,16,9,45,771.0,133.5,2.85,29.5,728.0,310.16,208.77
2017,7,16,10,0,781.0,138.0,2.9,30.0,768.0,361.73,251.64
2017,7,16,10,15,791.0,140.5,2.85,30.0,803.0,412.44,293.65
2017,7,16,10,30,801.0,143.0,2.8,30.0,838.0,463.57,335.03
2017,7,16,10,45,807.0,146.0,2.8,30.5,866.0,513.32,373.71
2017,7,16,11,0,813.0,149.0,2.8,31.0,894.0,562.68,410.89
2017,7,16,11,15,818.0,150.5,2.75,31.0,915.0,609.69,446.04
2017,7,16,11,30,823.0,152.0,2.7,31.0,936.0,654.8,478.97
2017,7,16,11,45,558.5,314.5,2.7,31.5,850.0,650.39,471.62
2017,7,16,12,0,294.0,477.0,2.7,32.0,764.0,622.65,447.04
2017,7,16,12,15,293.5,480.5,2.7,32.0,768.5,646.4,463.62
2017,7,16,12,30,293.0,484.0,2.7,32.0,773.0,669.84,479.52
2017,7,16,12,45,555.0,324.0,2.7,32.5,870.5,773.39,554.64
2017,7,16,13,0,817.0,164.0,2.7,33.0,968.0,877.1,625.12
2017,7,16,13,15,814.5,163.5,2.7,33.0,958.0,903.02,641.12
2017,7,16,13,30,812.0,163.0,2.7,33.0,948.0,926.11,655.95
2017,7,16,13,45,804.5,164.0,2.7,33.0,929.5,942.94,666.87
2017,7,16,14,0,797.0,165.0,2.7,33.0,911.0,956.58,675.91
2017,7,16,14,15,790.0,163.5,2.7,33.0,886.0,964.97,681.78
2017,7,16,14,30,783.0,162.0,2.7,33.0,861.0,970.1,685.75
2017,7,16,14,45,758.5,169.0,2.75,33.0,825.5,963.19,682.71
2017,7,16,15,0,734.0,176.0,2.8,33.0,790.0,960.51,682.57
2017,7,16,15,15,721.0,172.5,2.8,32.5,752.5,948.23,677.38
2017,7,16,15,30,708.0,169.0,2.8,32.0,715.0,932.98,670.44
2017,7,16,15,45,355.5,168.0,2.8,32.0,442.0,566.92,422.6
2017,7,16,16,0,3.0,167.0,2.8,32.0,169.0,155.53,113.98
2017,7,16,16,15,298.5,165.5,2.8,32.0,347.0,506.12,384.3
2017,7,16,16,30,594.0,164.0,2.8,32.0,525.0,795.77,590.02
2017,7,16,16,45,513.5,170.0,2.8,32.0,462.0,708.98,529.92
2017,7,16,17,0,433.0,176.0,2.8,32.0,399.0,632.8,477.32
2017,7,16,17,15,216.5,95.0,2.6,31.5,206.5,329.07,255.44
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,12.32,4.22
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,10.11,2.53
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,7.91,0.77
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,6.14,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.39,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,3.07,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.75,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.87,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,7.73,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,14.0,0.0
2017,7,17,6,15,115.5,38.0,1.1,24.5,53.5,30.32,18.96
2017,7,17,6,30,189.0,59.0,1.1,25.0,88.0,46.16,33.32
2017,7,17,6,45,94.5,33.0,1.1,25.5,47.5,26.7,17.22
2017,7,17,7,0,0.0,7.0,1.1,26.0,7.0,6.14,0.0
2017,7,17,7,15,0.0,9.0,1.05,26.5,9.0,7.91,1.16
2017,7,17,7,30,0.0,11.0,1.0,27.0,11.0,9.67,2.65
2017,7,17,7,45,176.0,90.5,1.0,27.5,172.5,67.36,51.45
2017,7,17,8,0,352.0,170.0,1.0,28.0,334.0,119.86,94.46
2017,7,17,8,15,478.5,157.0,1.05,28.0,409.0,102.23,79.55
2017,7,17,8,30,605.0,144.0,1.1,28.0,484.0,89.75,69.06
2017,7,17,8,45,634.0,147.5,1.2,28.5,533.5,121.53,73.34
2017,7,17,9,0,663.0,151.0,1.3,29.0,583.0,165.31,96.92
2017,7,17,9,15,681.0,155.5,1.45,29.5,627.5,211.53,129.65
2017,7,17,9,30,699.0,160.0,1.6,30.0,672.0,259.92,167.55
2017,7,17,9,45,356.0,204.5,1.75,30.5,466.0,241.8,168.32
2017,7,17,10,0,13.0,249.0,1.9,31.0,260.0,216.29,158.83
2017,7,17,10,15,13.0,251.5,2.0,31.0,262.5,220.33,161.76
2017,7,17,10,30,13.0,254.0,2.1,31.0,265.0,224.25,164.53
2017,7,17,10,45,88.5,356.5,2.25,31.5,437.5,337.42,246.46
2017,7,17,11,0,164.0,459.0,2.4,32.0,610.0,457.44,330.91
2017,7,17,11,15,184.0,452.0,2.45,32.0,624.5,479.17,346.24
2017,7,17,11,30,204.0,445.0,2.5,32.0,639.0,502.08,362.91
2017,7,17,11,45,292.5,439.5,2.6,32.5,723.0,569.95,410.79
2017,7,17,12,0,381.0,434.0,2.7,33.0,807.0,650.83,466.54
2017,7,17,12,15,582.0,310.5,2.75,33.0,883.0,721.37,518.87
2017,7,17,12,30,783.0,187.0,2.8,33.0,959.0,804.58,578.84
2017,7,17,12,45,484.5,345.0,2.85,33.5,822.5,732.1,523.58
2017,7,17,13,0,186.0,503.0,2.9,34.0,686.0,628.38,446.32
2017,7,17,13,15,231.0,489.0,2.95,34.0,714.5,669.67,476.29
2017,7,17,13,30,276.0,475.0,3.0,34.0,743.0,720.53,511.51
2017,7,17,13,45,343.0,437.0,3.05,34.0,763.0,762.68,541.78
2017,7,17,14,0,410.0,399.0,3.1,34.0,783.0,814.69,578.26
2017,7,17,14,15,389.0,396.5,3.1,34.0,753.0,794.48,565.19
2017,7,17,14,30,368.0,394.0,3.1,34.0,723.0,782.29,557.64
2017,7,17,14,45,557.5,280.0,3.15,34.0,756.5,879.06,627.98
2017,7,17,15,0,747.0,166.0,3.2,34.0,790.0,955.65,680.36
2017,7,17,15,15,554.5,248.0,3.2,33.5,699.0,854.62,615.27
2017,7,17,15,30,362.0,330.0,3.2,33.0,608.0,735.2,533.55
2017,7,17,15,45,315.0,319.5,3.2,33.0,551.5,679.28,496.66
2017,7,17,16,0,268.0,309.0,3.2,33.0,495.0,622.78,458.32
2017,7,17,16,15,457.5,226.0,3.2,32.5,515.0,732.49,542.3
2017,7,17,16,30,647.0,143.0,3.2,32.0,535.0,822.73,608.76
2017,7,17,16,45,483.0,171.5,3.2,32.0,450.0,682.04,512.28
2017,7,17,17,0,319.0,200.0,3.2,32.0,365.0,538.7,409.23
2017,7,17,17,15,292.5,179.5,2.95,31.5,317.5,485.43,372.51
2017,7,17,17,30,266.0,159.0,2.7,31.0,270.0,432.39,334.67
2017,7,17,17,45,238.5,139.5,2.5,31.0,228.5,380.43,296.12
2017,7,17,18,0,211.0,120.0,2.3,31.0,187.0,329.49,257.37
2017,7,17,18,15,179.0,99.0,2.15,30.5,148.0,274.25,214.66
2017,7,17,18,30,147.0,78.0,2.0,30.0,109.0,220.68,171.83
2017,7,17,18,45,103.5,57.0,1.85,29.5,75.5,148.75,113.37
2017,7,17,19,0,60.0,36.0,1.7,29.0,42.0,91.97,65.01
2017,7,17,19,15,30.0,18.0,1.8,28.5,21.0,43.07,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,57.5,9.0,1.6,23.5,12.0,8.19,0.0
2017,7,18,6,0,115.0,18.0,1.9,24.0,24.0,14.17,0.0
2017,7,18,6,15,231.0,31.5,1.95,24.5,61.5,24.53,14.18
2017,7,18,6,30,347.0,45.0,2.0,25.0,99.0,35.62,24.43
2017,7,18,6,45,432.5,53.5,2.05,25.5,147.5,40.99,29.38
2017,7,18,7,0,518.0,62.0,2.1,26.0,196.0,46.2,33.97
2017,7,18,7,15,569.5,68.5,2.1,26.5,248.5,49.48,36.72
2017,7,18,7,30,621.0,75.0,2.1,27.0,301.0,52.63,39.23
2017,7,18,7,45,663.0,78.5,2.1,28.0,355.0,53.41,39.58
2017,7,18,8,0,705.0,82.0,2.1,29.0,409.0,59.67,44.48
2017,7,18,8,15,731.0,85.5,2.15,29.5,461.5,60.42,44.82
2017,7,18,8,30,757.0,89.0,2.2,30.0,514.0,61.1,45.1
2017,7,18,8,45,776.5,92.5,2.3,30.5,563.5,97.68,51.11
2017,7,18,9,0,796.0,96.0,2.4,31.0,613.0,147.71,77.84
2017,7,18,9,15,810.5,98.5,2.45,31.5,658.5,207.5,120.78
2017,7,18,9,30,825.0,101.0,2.5,32.0,704.0,259.49,161.94
2017,7,18,9,45,836.5,102.5,2.6,32.5,745.0,311.26,204.76
2017,7,18,10,0,848.0,104.0,2.7,33.0,786.0,363.81,248.3
2017,7,18,10,15,856.5,106.0,2.75,33.5,821.0,416.15,291.0
2017,7,18,10,30,865.0,108.0,2.8,34.0,856.0,468.54,332.63
2017,7,18,10,45,871.0,109.0,2.9,34.5,884.5,518.8,371.65
2017,7,18,11,0,877.0,110.0,3.0,35.0,913.0,568.43,409.06
2017,7,18,11,15,881.5,111.0,3.05,35.0,934.0,616.35,444.95
2017,7,18,11,30,886.0,112.0,3.1,35.0,955.0,663.1,479.17
2017,7,18,11,45,887.5,113.0,3.2,35.5,968.5,706.47,509.48
2017,7,18,12,0,889.0,114.0,3.3,36.0,982.0,748.1,537.43
2017,7,18,12,15,592.5,298.0,3.4,36.0,878.0,718.89,513.33
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,670.11,474.46
2017,7,18,12,45,591.0,299.5,3.6,36.0,881.0,778.41,555.21
2017,7,18,13,0,886.0,117.0,3.7,36.0,988.0,886.65,629.38
2017,7,18,13,15,884.0,116.5,3.75,36.0,978.0,913.13,646.16
2017,7,18,13,30,882.0,116.0,3.8,36.0,968.0,936.7,661.67
2017,7,18,13,45,875.0,117.5,3.9,36.5,949.0,954.38,672.39
2017,7,18,14,0,868.0,119.0,4.0,37.0,930.0,968.82,681.15
2017,7,18,14,15,862.0,118.0,4.05,36.5,905.0,978.46,689.56
2017,7,18,14,30,856.0,117.0,4.1,36.0,880.0,984.76,696.05
2017,7,18,14,45,832.5,124.5,4.2,36.0,844.5,979.0,693.86
2017,7,18,15,0,809.0,132.0,4.3,36.0,809.0,981.6,697.21
2017,7,18,15,15,491.5,249.5,4.3,35.5,655.0,792.41,573.1
2017,7,18,15,30,174.0,367.0,4.3,35.0,501.0,568.35,413.87
2017,7,18,15,45,464.5,245.0,4.35,35.0,573.5,764.33,559.78
2017,7,18,16,0,755.0,123.0,4.4,35.0,646.0,915.04,664.56
2017,7,18,16,15,736.5,119.0,4.35,34.5,598.0,884.42,646.23
2017,7,18,16,30,718.0,115.0,4.3,34.0,550.0,856.86,630.99
2017,7,18,16,45,692.0,111.0,4.3,34.0,499.5,815.09,604.83
2017,7,18,17,0,666.0,107.0,4.3,34.0,449.0,771.92,577.43
2017,7,18,17,15,633.0,101.0,4.15,33.5,396.5,718.88,543.26
2017,7,18,17,30,600.0,95.0,4.0,33.0,344.0,665.48,508.05
2017,7,18,17,45,552.5,88.5,3.9,33.0,291.5,599.45,461.77
2017,7,18,18,0,505.0,82.0,3.8,33.0,239.0,534.73,415.03
2017,7,18,18,15,440.0,72.0,3.4,32.0,189.5,454.46,355.26
2017,7,18,18,30,375.0,62.0,3.0,31.0,140.0,374.02,292.5
2017,7,18,18,45,280.0,48.5,2.6,30.5,97.0,279.74,215.79
2017,7,18,19,0,185.0,35.0,2.2,30.0,54.0,194.42,141.86
2017,7,18,19,15,92.5,17.5,2.15,29.5,27.0,95.22,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,35.5,9.0,1.8,23.5,10.5,8.19,0.0
2017,7,19,6,0,71.0,18.0,2.1,24.0,21.0,14.77,0.0
2017,7,19,6,15,178.0,34.0,2.2,24.5,57.5,26.42,15.61
2017,7,19,6,30,285.0,50.0,2.3,25.0,94.0,38.32,26.67
2017,7,19,6,45,375.0,60.0,2.4,25.5,142.0,45.26,33.0
2017,7,19,7,0,465.0,70.0,2.5,26.0,190.0,52.7,39.49
2017,7,19,7,15,519.0,78.0,2.5,26.5,241.5,56.82,42.95
2017,7,19,7,30,573.0,86.0,2.5,27.0,293.0,60.74,46.1
2017,7,19,7,45,616.5,90.5,2.55,27.5,347.0,61.78,46.72
2017,7,19,8,0,660.0,95.0,2.6,28.0,401.0,62.79,47.28
2017,7,19,8,15,688.0,99.5,2.6,28.5,453.0,63.58,47.65
2017,7,19,8,30,716.0,104.0,2.6,29.0,505.0,64.27,47.93
2017,7,19,8,45,739.5,107.0,2.65,30.0,555.0,104.64,58.14
2017,7,19,9,0,763.0,110.0,2.7,31.0,605.0,152.73,83.18
2017,7,19,9,15,779.0,113.0,2.7,31.5,651.0,202.47,118.27
2017,7,19,9,30,795.0,116.0,2.7,32.0,697.0,254.06,158.96
2017,7,19,9,45,809.0,117.5,2.75,32.5,738.0,305.64,201.41
2017,7,19,10,0,823.0,119.0,2.8,33.0,779.0,365.16,249.73
2017,7,19,10,15,832.0,121.0,2.85,33.0,814.5,416.53,292.14
2017,7,19,10,30,841.0,123.0,2.9,33.0,850.0,468.04,333.79
2017,7,19,10,45,850.0,123.0,2.95,33.5,879.0,518.0,372.57
2017,7,19,11,0,859.0,123.0,3.0,34.0,908.0,567.64,409.97
2017,7,19,11,15,863.5,124.0,3.05,34.5,929.5,614.87,444.57
2017,7,19,11,30,868.0,125.0,3.1,35.0,951.0,660.98,477.4
2017,7,19,11,45,863.0,131.5,3.2,35.5,962.5,703.59,507.04
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,744.07,534.54
2017,7,19,12,15,859.0,138.0,3.4,36.0,980.0,781.82,559.78
2017,7,19,12,30,860.0,138.0,3.5,36.0,986.0,817.73,583.49
2017,7,19,12,45,860.0,138.0,3.6,36.5,984.0,850.87,604.1
2017,7,19,13,0,860.0,138.0,3.7,37.0,982.0,881.85,623.21
2017,7,19,13,15,857.5,137.5,3.75,37.0,972.0,907.68,640.04
2017,7,19,13,30,855.0,137.0,3.8,37.0,962.0,930.67,655.14
2017,7,19,13,45,851.0,136.0,3.85,37.0,944.0,948.77,667.2
2017,7,19,14,0,847.0,135.0,3.9,37.0,926.0,963.69,677.39
2017,7,19,14,15,841.0,133.5,3.95,37.0,901.0,972.94,684.12
2017,7,19,14,30,835.0,132.0,4.0,37.0,876.0,978.87,688.92
2017,7,19,14,45,819.5,134.5,4.1,37.0,842.5,976.06,688.62
2017,7,19,15,0,804.0,137.0,4.2,37.0,809.0,981.91,694.03
2017,7,19,15,15,792.5,134.5,4.2,36.5,770.5,971.65,690.13
2017,7,19,15,30,781.0,132.0,4.2,36.0,732.0,958.24,684.41
2017,7,19,15,45,588.0,203.5,4.2,36.0,640.5,849.38,614.68
2017,7,19,16,0,395.0,275.0,4.2,36.0,549.0,709.67,517.94
2017,7,19,16,15,554.0,196.5,4.15,35.5,549.5,793.08,582.37
2017,7,19,16,30,713.0,118.0,4.1,35.0,550.0,855.75,627.41
2017,7,19,16,45,687.5,113.5,4.1,35.0,499.0,813.93,600.82
2017,7,19,17,0,662.0,109.0,4.1,35.0,448.0,770.69,573.55
2017,7,19,17,15,514.5,125.5,4.0,34.5,371.0,634.33,480.79
2017,7,19,17,30,367.0,142.0,3.9,34.0,294.0,515.4,395.14
2017,7,19,17,45,437.5,111.5,3.8,34.0,266.5,525.81,405.86
2017,7,19,18,0,508.0,81.0,3.7,34.0,239.0,535.8,414.27
2017,7,19,18,15,443.5,71.5,3.35,33.0,189.5,456.39,355.2
2017,7,19,18,30,379.0,62.0,3.0,32.0,140.0,376.89,293.44
2017,7,19,18,45,288.5,48.0,2.65,31.5,97.0,284.72,218.69
2017,7,19,19,0,198.0,34.0,2.3,31.0,54.0,200.98,145.79
2017,7,19,19,15,99.0,17.0,2.3,30.5,27.0,97.7,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,32.5,8.5,2.2,24.5,10.0,7.73,0.0
2017,7,20,6,0,65.0,17.0,2.4,25.0,20.0,13.98,0.0
2017,7,20,6,15,170.5,33.5,2.5,25.5,56.0,26.04,15.13
2017,7,20,6,30,276.0,50.0,2.6,26.0,92.0,38.32,26.52
2017,7,20,6,45,363.0,60.5,2.75,26.5,139.5,45.63,33.14
2017,7,20,7,0,450.0,71.0,2.9,27.0,187.0,53.57,40.06
2017,7,20,7,15,505.0,79.0,2.8,27.5,238.5,57.64,43.46
2017,7,20,7,30,560.0,87.0,2.7,28.0,290.0,61.52,46.56
2017,7,20,7,45,605.0,91.5,2.65,28.5,343.5,62.51,47.13
2017,7,20,8,0,650.0,96.0,2.6,29.0,397.0,63.48,47.66
2017,7,20,8,15,678.5,101.0,2.5,29.5,449.0,64.57,48.27
2017,7,20,8,30,707.0,106.0,2.4,30.0,501.0,65.52,48.75
2017,7,20,8,45,731.5,108.5,2.35,31.0,551.0,104.04,58.13
2017,7,20,9,0,756.0,111.0,2.3,32.0,601.0,151.45,82.23
2017,7,20,9,15,772.0,114.5,2.15,32.5,647.0,201.19,116.91
2017,7,20,9,30,788.0,118.0,2.0,33.0,693.0,252.78,157.12
2017,7,20,9,45,802.5,119.5,1.95,33.5,734.5,304.17,198.86
2017,7,20,10,0,817.0,121.0,1.9,34.0,776.0,363.5,246.33
2017,7,20,10,15,826.5,123.0,1.9,34.0,811.5,414.82,288.02
2017,7,20,10,30,836.0,125.0,1.9,34.0,847.0,466.32,328.91
2017,7,20,10,45,844.5,125.5,1.95,34.5,876.0,516.22,367.02
2017,7,20,11,0,853.0,126.0,2.0,35.0,905.0,565.77,403.7
2017,7,20,11,15,857.5,127.5,2.05,35.5,927.0,613.18,437.79
2017,7,20,11,30,862.0,129.0,2.1,36.0,949.0,659.48,470.13
2017,7,20,11,45,878.5,120.0,2.2,36.5,966.5,704.49,501.27
2017,7,20,12,0,895.0,111.0,2.3,37.0,984.0,748.75,530.73
2017,7,20,12,15,896.0,111.5,2.35,37.0,990.0,788.07,555.97
2017,7,20,12,30,897.0,112.0,2.4,37.0,996.0,825.4,579.83
2017,7,20,12,45,897.5,111.5,2.5,37.5,994.0,859.35,600.55
2017,7,20,13,0,898.0,111.0,2.6,38.0,992.0,890.95,619.72
2017,7,20,13,15,896.0,110.5,2.65,38.0,982.5,917.71,636.76
2017,7,20,13,30,894.0,110.0,2.7,38.0,973.0,941.51,652.04
2017,7,20,13,45,543.5,290.0,2.8,38.0,812.0,821.77,574.56
2017,7,20,14,0,193.0,470.0,2.9,38.0,651.0,651.81,455.99
2017,7,20,14,15,210.5,441.5,2.95,38.0,633.5,650.09,457.42
2017,7,20,14,30,228.0,413.0,3.0,38.0,616.0,646.95,457.02
2017,7,20,14,45,544.0,258.5,3.05,38.0,719.0,847.19,598.01
2017,7,20,15,0,860.0,104.0,3.1,38.0,822.0,991.35,691.13
2017,7,20,15,15,850.0,102.0,3.15,38.0,784.0,982.47,686.05
2017,7,20,15,30,840.0,100.0,3.2,38.0,746.0,970.36,680.31
2017,7,20,15,45,825.5,98.5,3.25,38.0,701.5,951.21,670.24
2017,7,20,16,0,811.0,97.0,3.3,38.0,657.0,929.23,658.43
2017,7,20,16,15,794.0,94.0,3.35,37.5,609.0,910.45,650.08
2017,7,20,16,30,777.0,91.0,3.4,37.0,561.0,879.03,633.4
2017,7,20,16,45,753.0,88.5,3.45,37.0,510.0,839.42,609.86
2017,7,20,17,0,729.0,86.0,3.5,37.0,459.0,798.14,584.88
2017,7,20,17,15,698.5,81.5,3.45,36.5,405.5,747.18,553.53
2017,7,20,17,30,668.0,77.0,3.4,36.0,352.0,700.03,524.04
2017,7,20,17,45,623.0,72.0,3.4,35.5,299.0,635.95,481.7
2017,7,20,18,0,578.0,67.0,3.4,35.0,246.0,573.1,438.57
2017,7,20,18,15,514.5,59.5,3.1,34.0,195.0,494.66,381.95
2017,7,20,18,30,451.0,52.0,2.8,33.0,144.0,419.88,324.81
2017,7,20,18,45,350.0,41.5,2.5,32.5,100.0,320.67,245.07
2017,7,20,19,0,249.0,31.0,2.2,32.0,56.0,230.31,166.21
2017,7,20,19,15,124.5,15.5,2.35,31.5,28.0,109.05,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,23.0,8.5,2.3,24.5,9.5,7.73,0.0
2017,7,21,6,0,46.0,17.0,2.4,25.0,19.0,13.95,0.0
2017,7,21,6,15,150.0,34.0,2.45,25.5,54.0,26.42,15.33
2017,7,21,6,30,254.0,51.0,2.5,26.0,89.0,39.07,27.12
2017,7,21,6,45,347.0,61.5,2.65,26.5,136.5,46.35,33.75
2017,7,21,7,0,440.0,72.0,2.8,27.0,184.0,54.48,40.82
2017,7,21,7,15,496.0,80.5,2.75,27.5,235.5,58.9,44.53
2017,7,21,7,30,552.0,89.0,2.7,28.0,287.0,63.12,47.91
2017,7,21,7,45,597.5,94.0,2.7,29.0,341.0,64.39,48.61
2017,7,21,8,0,643.0,99.0,2.7,30.0,395.0,65.62,49.23
2017,7,21,8,15,671.5,103.5,2.55,30.5,447.0,66.27,49.46
2017,7,21,8,30,700.0,108.0,2.4,31.0,499.0,66.81,49.6
2017,7,21,8,45,724.5,111.0,2.25,32.0,549.0,104.23,58.72
2017,7,21,9,0,749.0,114.0,2.1,33.0,599.0,151.61,82.41
2017,7,21,9,15,765.5,117.5,2.0,33.5,644.5,201.08,116.52
2017,7,21,9,30,782.0,121.0,1.9,34.0,690.0,252.47,156.28
2017,7,21,9,45,795.5,123.0,1.85,34.5,731.5,303.67,197.63
2017,7,21,10,0,809.0,125.0,1.8,35.0,773.0,356.05,239.91
2017,7,21,10,15,818.5,127.0,1.85,35.5,808.0,413.57,285.26
2017,7,21,10,30,828.0,129.0,1.9,36.0,843.0,464.74,325.06
2017,7,21,10,45,836.0,130.0,1.95,36.5,872.0,514.44,362.71
2017,7,21,11,0,844.0,131.0,2.0,37.0,901.0,563.77,398.92
2017,7,21,11,15,849.0,132.0,2.1,37.0,922.5,610.76,433.57
2017,7,21,11,30,854.0,133.0,2.2,37.0,944.0,656.71,466.73
2017,7,21,11,45,855.5,135.0,2.35,37.5,958.0,699.84,496.53
2017,7,21,12,0,857.0,137.0,2.5,38.0,972.0,741.35,524.6
2017,7,21,12,15,858.5,137.0,2.6,38.0,978.0,779.55,549.74
2017,7,21,12,30,860.0,137.0,2.7,38.0,984.0,815.93,573.36
2017,7,21,12,45,859.5,137.0,2.8,38.5,982.0,848.73,593.4
2017,7,21,13,0,859.0,137.0,2.9,39.0,980.0,879.31,611.95
2017,7,21,13,15,857.0,136.5,2.95,39.0,970.0,905.6,628.76
2017,7,21,13,30,855.0,136.0,3.0,39.0,960.0,929.09,643.89
2017,7,21,13,45,850.5,135.0,3.1,39.0,942.0,946.75,655.82
2017,7,21,14,0,846.0,134.0,3.2,39.0,924.0,961.22,665.92
2017,7,21,14,15,840.0,133.0,3.2,39.0,899.0,970.98,672.54
2017,7,21,14,30,834.0,132.0,3.2,39.0,874.0,977.44,677.29
2017,7,21,14,45,821.0,133.0,3.25,39.0,841.0,975.65,677.43
2017,7,21,15,0,808.0,134.0,3.3,39.0,808.0,982.3,683.03
2017,7,21,15,15,796.5,131.5,3.35,38.5,769.5,972.04,679.59
2017,7,21,15,30,785.0,129.0,3.4,38.0,731.0,958.6,674.36
2017,7,21,15,45,767.5,127.5,3.45,38.0,687.0,937.27,662.78
2017,7,21,16,0,750.0,126.0,3.5,38.0,643.0,913.16,649.48
2017,7,21,16,15,730.5,122.0,3.5,37.5,595.0,881.66,632.41
2017,7,21,16,30,711.0,118.0,3.5,37.0,547.0,853.6,617.47
2017,7,21,16,45,680.5,115.0,3.55,37.0,495.5,809.01,590.28
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,763.22,561.91
2017,7,21,17,15,616.0,106.0,3.6,36.5,391.5,709.7,528.54
2017,7,21,17,30,582.0,100.0,3.6,36.0,339.0,655.87,494.01
2017,7,21,17,45,530.5,93.0,3.6,35.5,286.5,586.38,447.02
2017,7,21,18,0,479.0,86.0,3.6,35.0,234.0,518.43,399.33
2017,7,21,18,15,413.5,75.0,3.5,34.5,184.5,432.63,335.26
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,357.88,276.73
2017,7,21,18,45,256.0,49.5,3.3,33.5,93.0,265.69,202.37
2017,7,21,19,0,164.0,35.0,3.2,33.0,51.0,182.31,129.86
2017,7,21,19,15,82.0,17.5,3.3,32.5,25.5,88.3,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
