Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,24.5,8.0,3.1,24.5,9.0,7.28,0.0
2017,7,22,6,0,49.0,16.0,3.2,25.0,18.0,13.17,0.0
2017,7,22,6,15,149.5,34.0,3.3,25.5,53.5,26.45,15.22
2017,7,22,6,30,250.0,52.0,3.4,26.0,89.0,39.87,27.75
2017,7,22,6,45,341.5,63.0,3.5,26.5,136.5,47.5,34.7
2017,7,22,7,0,433.0,74.0,3.6,27.0,184.0,54.92,41.18
2017,7,22,7,15,489.5,83.0,3.55,27.5,235.5,61.03,46.33
2017,7,22,7,30,546.0,92.0,3.5,28.0,287.0,65.54,49.96
2017,7,22,7,45,595.0,96.5,3.5,29.0,341.5,66.33,50.25
2017,7,22,8,0,644.0,101.0,3.5,30.0,396.0,67.13,50.5
2017,7,22,8,15,673.0,106.0,3.4,30.5,448.5,68.06,50.95
2017,7,22,8,30,702.0,111.0,3.3,31.0,501.0,68.86,51.3
2017,7,22,8,45,728.0,113.5,3.2,32.0,552.0,104.94,59.77
2017,7,22,9,0,754.0,116.0,3.1,33.0,603.0,152.32,83.06
2017,7,22,9,15,770.5,119.5,2.95,33.5,649.0,202.11,117.35
2017,7,22,9,30,787.0,123.0,2.8,34.0,695.0,253.82,157.47
2017,7,22,9,45,801.0,124.5,2.65,34.5,737.0,305.13,199.1
2017,7,22,10,0,815.0,126.0,2.5,35.0,779.0,357.67,241.75
2017,7,22,10,15,824.5,128.5,2.45,35.5,814.5,415.91,287.82
2017,7,22,10,30,834.0,131.0,2.4,36.0,850.0,467.84,328.24
2017,7,22,10,45,842.5,131.5,2.4,36.5,879.0,517.81,366.21
2017,7,22,11,0,851.0,132.0,2.4,37.0,908.0,567.45,402.72
2017,7,22,11,15,855.5,133.5,2.45,37.0,929.5,614.94,437.7
2017,7,22,11,30,860.0,135.0,2.5,37.0,951.0,661.34,471.08
2017,7,22,11,45,871.0,130.0,2.65,37.5,967.0,705.87,502.05
2017,7,22,12,0,882.0,125.0,2.8,38.0,983.0,749.37,531.63
2017,7,22,12,15,883.0,125.0,2.9,38.0,989.0,788.08,556.85
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,824.84,580.74
2017,7,22,12,45,700.0,268.0,3.15,38.5,955.5,841.64,589.06
2017,7,22,13,0,516.0,411.0,3.3,39.0,916.0,841.06,583.21
2017,7,22,13,15,568.5,355.0,3.35,39.0,907.0,862.76,599.71
2017,7,22,13,30,621.0,299.0,3.4,39.0,898.0,881.48,614.31
2017,7,22,13,45,748.0,209.5,3.5,39.0,917.0,938.45,653.55
2017,7,22,14,0,875.0,120.0,3.6,39.0,936.0,975.46,677.48
2017,7,22,14,15,708.0,228.0,3.6,39.0,876.5,955.65,665.49
2017,7,22,14,30,541.0,336.0,3.6,39.0,817.0,908.99,632.8
2017,7,22,14,45,496.0,331.0,3.65,39.0,759.0,869.38,608.45
2017,7,22,15,0,451.0,326.0,3.7,39.0,701.0,826.85,581.86
2017,7,22,15,15,473.5,290.5,3.7,38.5,668.5,818.09,579.99
2017,7,22,15,30,496.0,255.0,3.7,38.0,636.0,805.79,575.69
2017,7,22,15,45,649.0,179.5,3.75,38.0,646.0,884.06,631.29
2017,7,22,16,0,802.0,104.0,3.8,38.0,656.0,938.72,668.06
2017,7,22,16,15,784.5,100.5,3.8,37.5,608.0,908.87,651.63
2017,7,22,16,30,767.0,97.0,3.8,37.0,560.0,876.57,634.01
2017,7,22,16,45,741.0,94.5,3.8,37.0,508.0,835.28,608.91
2017,7,22,17,0,715.0,92.0,3.8,37.0,456.0,792.39,582.43
2017,7,22,17,15,683.5,87.0,3.75,36.5,402.5,745.07,553.41
2017,7,22,17,30,652.0,82.0,3.7,36.0,349.0,692.76,520.13
2017,7,22,17,45,604.5,76.5,3.7,36.0,295.5,626.46,474.94
2017,7,22,18,0,557.0,71.0,3.7,36.0,242.0,561.52,429.17
2017,7,22,18,15,492.0,63.0,3.55,35.0,191.5,482.03,371.94
2017,7,22,18,30,427.0,55.0,3.4,34.0,141.0,406.24,313.77
2017,7,22,18,45,326.5,43.0,3.25,33.5,97.0,306.54,233.65
2017,7,22,19,0,226.0,31.0,3.1,33.0,53.0,213.7,152.39
2017,7,22,19,15,113.0,15.5,3.2,32.5,26.5,101.87,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,17.0,7.5,3.05,25.0,8.0,6.82,0.0
2017,7,23,6,0,34.0,15.0,3.2,25.0,16.0,12.85,0.0
2017,7,23,6,15,131.0,33.5,3.3,25.0,50.5,26.93,15.5
2017,7,23,6,30,228.0,52.0,3.4,25.0,85.0,39.85,27.83
2017,7,23,6,45,311.5,65.0,3.5,25.5,131.0,48.94,36.06
2017,7,23,7,0,395.0,78.0,3.6,26.0,177.0,57.73,43.75
2017,7,23,7,15,452.5,87.5,3.55,26.5,228.0,63.54,48.66
2017,7,23,7,30,510.0,97.0,3.5,27.0,279.0,69.42,53.46
2017,7,23,7,45,553.0,104.5,3.5,27.5,332.0,72.22,55.53
2017,7,23,8,0,596.0,112.0,3.5,28.0,385.0,74.83,57.38
2017,7,23,8,15,627.0,117.5,3.4,28.5,436.5,75.71,57.76
2017,7,23,8,30,658.0,123.0,3.3,29.0,488.0,76.45,58.02
2017,7,23,8,45,680.5,128.5,3.2,29.5,537.5,103.95,61.25
2017,7,23,9,0,703.0,134.0,3.1,30.0,587.0,151.04,85.26
2017,7,23,9,15,721.0,138.0,2.95,30.5,633.0,199.23,118.64
2017,7,23,9,30,739.0,142.0,2.8,31.0,679.0,256.32,162.95
2017,7,23,9,45,751.5,145.5,2.65,31.5,719.5,306.1,203.57
2017,7,23,10,0,764.0,149.0,2.5,32.0,760.0,357.04,245.19
2017,7,23,10,15,775.0,151.5,2.35,32.5,795.5,407.61,285.84
2017,7,23,10,30,786.0,154.0,2.2,33.0,831.0,458.75,325.71
2017,7,23,10,45,794.0,156.0,2.05,33.5,860.0,508.4,363.19
2017,7,23,11,0,802.0,158.0,1.9,34.0,889.0,557.9,399.11
2017,7,23,11,15,808.0,159.5,1.85,34.0,911.0,605.46,433.69
2017,7,23,11,30,814.0,161.0,1.8,34.0,933.0,652.28,466.78
2017,7,23,11,45,809.0,167.5,1.8,34.5,945.0,694.75,495.24
2017,7,23,12,0,804.0,174.0,1.8,35.0,957.0,735.34,521.67
2017,7,23,12,15,435.0,320.5,1.85,35.0,744.5,619.11,439.91
2017,7,23,12,30,66.0,467.0,1.9,35.0,532.0,468.7,331.37
2017,7,23,12,45,59.5,457.0,2.0,35.5,515.5,462.27,327.4
2017,7,23,13,0,53.0,447.0,2.1,36.0,499.0,454.76,321.9
2017,7,23,13,15,123.0,468.5,2.2,36.0,587.0,552.53,390.35
2017,7,23,13,30,193.0,490.0,2.3,36.0,675.0,648.4,455.69
2017,7,23,13,45,99.0,323.0,2.4,36.5,418.0,408.53,292.34
2017,7,23,14,0,5.0,156.0,2.5,37.0,161.0,145.0,102.55
2017,7,23,14,15,6.0,166.0,2.5,37.0,172.0,155.36,110.73
2017,7,23,14,30,7.0,176.0,2.5,37.0,183.0,165.84,118.59
2017,7,23,14,45,51.5,286.0,2.5,37.0,329.5,328.81,237.9
2017,7,23,15,0,96.0,396.0,2.5,37.0,476.0,492.97,352.92
2017,7,23,15,15,205.5,368.5,2.5,36.5,529.0,596.85,427.76
2017,7,23,15,30,315.0,341.0,2.5,36.0,582.0,700.07,501.04
2017,7,23,15,45,313.0,319.0,2.5,36.0,546.5,676.83,486.37
2017,7,23,16,0,311.0,297.0,2.5,36.0,511.0,651.81,471.31
2017,7,23,16,15,258.5,281.5,2.5,35.5,450.5,583.35,426.01
2017,7,23,16,30,206.0,266.0,2.5,35.0,390.0,496.72,367.25
2017,7,23,16,45,203.0,240.5,2.5,35.0,353.5,464.36,346.19
2017,7,23,17,0,200.0,215.0,2.5,35.0,317.0,430.94,323.77
2017,7,23,17,15,129.5,187.5,2.4,34.5,251.0,333.9,252.79
2017,7,23,17,30,59.0,160.0,2.3,34.0,185.0,224.15,170.04
2017,7,23,17,45,49.5,137.0,2.2,34.0,156.0,191.04,145.2
2017,7,23,18,0,40.0,114.0,2.1,34.0,127.0,158.02,119.73
2017,7,23,18,15,27.5,91.5,1.85,33.0,99.5,123.51,92.81
2017,7,23,18,30,15.0,69.0,1.6,32.0,72.0,80.89,58.86
2017,7,23,18,45,7.5,47.5,1.35,31.5,49.0,52.99,36.07
2017,7,23,19,0,0.0,26.0,1.1,31.0,26.0,23.88,11.96
2017,7,23,19,15,0.0,13.0,1.1,30.5,13.0,11.45,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,24.5,2.5,2.27,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.55,0.0
2017,7,24,6,15,22.5,32.5,3.2,25.0,35.5,27.42,15.74
2017,7,24,6,30,45.0,60.0,3.4,25.0,66.0,48.29,34.86
2017,7,24,6,45,58.0,83.0,3.65,25.5,95.0,65.81,50.31
2017,7,24,7,0,71.0,106.0,3.9,26.0,124.0,83.08,65.23
2017,7,24,7,15,123.5,122.0,4.05,26.5,162.5,92.79,73.41
2017,7,24,7,30,176.0,138.0,4.2,27.0,201.0,104.51,83.0
2017,7,24,7,45,162.0,164.0,4.35,27.5,229.5,121.45,96.7
2017,7,24,8,0,148.0,190.0,4.5,28.0,258.0,137.71,109.59
2017,7,24,8,15,146.0,216.0,4.35,28.5,290.0,153.39,121.74
2017,7,24,8,30,144.0,242.0,4.2,29.0,322.0,168.38,133.16
2017,7,24,8,45,108.0,260.5,4.1,29.5,324.0,196.65,145.92
2017,7,24,9,0,72.0,279.0,4.0,30.0,326.0,216.09,159.42
2017,7,24,9,15,184.5,300.5,3.8,30.5,432.0,245.75,175.97
2017,7,24,9,30,297.0,322.0,3.6,31.0,538.0,288.29,203.13
2017,7,24,9,45,469.0,271.0,3.45,31.5,634.5,313.7,217.73
2017,7,24,10,0,641.0,220.0,3.3,32.0,731.0,361.8,251.8
2017,7,24,10,15,654.0,224.0,3.2,32.5,766.0,408.89,289.28
2017,7,24,10,30,667.0,228.0,3.1,33.0,801.0,457.06,326.67
2017,7,24,10,45,682.0,227.5,3.05,33.5,831.0,503.7,362.1
2017,7,24,11,0,697.0,227.0,3.0,34.0,861.0,551.15,397.1
2017,7,24,11,15,703.5,229.0,2.95,34.0,882.5,596.13,430.24
2017,7,24,11,30,710.0,231.0,2.9,34.0,904.0,640.73,462.3
2017,7,24,11,45,716.5,230.5,2.9,34.5,918.5,682.8,491.15
2017,7,24,12,0,723.0,230.0,2.9,35.0,933.0,724.1,518.79
2017,7,24,12,15,724.5,230.5,2.85,35.0,939.0,761.5,544.06
2017,7,24,12,30,726.0,231.0,2.8,35.0,945.0,797.49,567.96
2017,7,24,12,45,584.0,332.5,2.75,35.5,906.0,802.64,566.38
2017,7,24,13,0,442.0,434.0,2.7,36.0,867.0,796.03,557.04
2017,7,24,13,15,242.5,427.0,2.6,36.0,664.0,628.35,443.84
2017,7,24,13,30,43.0,420.0,2.5,36.0,461.0,432.74,307.16
2017,7,24,13,45,26.5,313.5,2.45,36.5,339.0,319.49,228.58
2017,7,24,14,0,10.0,207.0,2.4,37.0,217.0,196.55,140.39
2017,7,24,14,15,5.0,166.0,2.35,36.5,171.0,154.37,110.07
2017,7,24,14,30,0.0,125.0,2.3,36.0,125.0,112.01,78.91
2017,7,24,14,45,0.0,120.5,2.3,36.0,120.5,107.9,76.02
2017,7,24,15,0,0.0,116.0,2.3,36.0,116.0,103.77,73.06
2017,7,24,15,15,0.0,102.0,2.35,36.0,102.0,90.92,63.56
2017,7,24,15,30,0.0,88.0,2.4,36.0,88.0,78.15,54.07
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,73.21,50.47
2017,7,24,16,0,0.0,77.0,2.5,36.0,77.0,68.27,46.86
2017,7,24,16,15,0.0,74.0,2.5,35.5,74.0,65.56,45.04
2017,7,24,16,30,0.0,71.0,2.5,35.0,71.0,62.86,43.22
2017,7,24,16,45,0.0,88.0,2.5,35.0,88.0,77.95,55.06
2017,7,24,17,0,0.0,105.0,2.5,35.0,105.0,94.57,68.1
2017,7,24,17,15,0.0,92.0,2.3,34.5,92.0,82.39,59.03
2017,7,24,17,30,0.0,79.0,2.1,34.0,79.0,70.19,49.84
2017,7,24,17,45,0.0,66.5,1.95,33.5,66.5,58.78,41.11
2017,7,24,18,0,0.0,54.0,1.8,33.0,54.0,47.67,32.47
2017,7,24,18,15,0.0,42.0,1.7,32.0,42.0,37.04,24.08
2017,7,24,18,30,0.0,30.0,1.6,31.0,30.0,26.42,15.52
2017,7,24,18,45,0.0,20.0,1.55,30.5,20.0,17.59,8.24
2017,7,24,19,0,0.0,10.0,1.5,30.0,10.0,8.78,0.81
2017,7,24,19,15,0.0,5.0,1.75,29.5,5.0,4.55,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,9.1,0.0
2017,7,25,6,15,54.5,34.5,3.6,24.5,42.0,28.21,16.2
2017,7,25,6,30,107.0,59.0,3.8,25.0,74.0,46.74,33.52
2017,7,25,6,45,193.5,77.0,4.0,25.5,119.5,59.11,44.63
2017,7,25,7,0,280.0,95.0,4.2,26.0,165.0,72.13,55.97
2017,7,25,7,15,341.0,109.0,4.2,26.5,215.0,78.56,61.4
2017,7,25,7,30,402.0,123.0,4.2,27.0,265.0,86.79,68.12
2017,7,25,7,45,466.0,127.5,4.25,27.5,319.0,88.11,68.88
2017,7,25,8,0,530.0,132.0,4.3,28.0,373.0,89.41,69.57
2017,7,25,8,15,564.0,139.0,4.25,28.5,424.5,90.99,70.45
2017,7,25,8,30,598.0,146.0,4.2,29.0,476.0,92.04,70.9
2017,7,25,8,45,628.0,150.0,4.2,30.0,526.0,113.93,71.14
2017,7,25,9,0,658.0,154.0,4.2,31.0,576.0,157.84,92.3
2017,7,25,9,15,354.0,230.5,4.1,31.5,460.0,205.7,138.34
2017,7,25,9,30,50.0,307.0,4.0,32.0,344.0,247.62,181.62
2017,7,25,9,45,172.5,336.0,3.95,32.5,472.0,297.05,213.79
2017,7,25,10,0,295.0,365.0,3.9,33.0,600.0,360.73,257.67
2017,7,25,10,15,523.5,269.5,3.85,33.5,710.5,394.66,280.25
2017,7,25,10,30,752.0,174.0,3.8,34.0,821.0,457.39,326.18
2017,7,25,10,45,762.0,175.5,3.8,34.5,850.0,506.09,363.75
2017,7,25,11,0,772.0,177.0,3.8,35.0,879.0,554.92,400.36
2017,7,25,11,15,591.5,291.5,3.8,35.0,837.0,577.97,416.88
2017,7,25,11,30,411.0,406.0,3.8,35.0,795.0,590.64,424.32
2017,7,25,11,45,612.0,285.5,3.8,35.5,875.0,655.11,472.0
2017,7,25,12,0,813.0,165.0,3.8,36.0,955.0,733.25,528.46
2017,7,25,12,15,814.5,165.5,3.8,36.0,961.0,772.17,555.18
2017,7,25,12,30,816.0,166.0,3.8,36.0,967.0,809.37,579.48
2017,7,25,12,45,815.0,166.0,3.85,36.5,965.0,842.18,599.76
2017,7,25,13,0,814.0,166.0,3.9,37.0,963.0,872.71,618.45
2017,7,25,13,15,569.5,312.0,3.9,37.0,867.0,823.13,582.64
2017,7,25,13,30,325.0,458.0,3.9,37.0,771.0,748.89,527.75
2017,7,25,13,45,562.5,310.0,3.9,37.0,839.0,857.31,606.7
2017,7,25,14,0,800.0,162.0,3.9,37.0,907.0,954.12,672.09
2017,7,25,14,15,793.5,160.0,3.9,37.0,881.5,962.75,677.58
2017,7,25,14,30,787.0,158.0,3.9,37.0,856.0,968.06,681.72
2017,7,25,14,45,745.0,176.0,3.9,37.0,816.5,955.18,674.44
2017,7,25,15,0,703.0,194.0,3.9,37.0,777.0,947.6,670.78
2017,7,25,15,15,689.0,190.0,3.9,37.0,739.5,934.1,663.41
2017,7,25,15,30,675.0,186.0,3.9,37.0,702.0,917.66,654.28
2017,7,25,15,45,652.5,183.5,3.95,37.0,658.0,891.58,639.21
2017,7,25,16,0,630.0,181.0,4.0,37.0,614.0,863.02,622.52
2017,7,25,16,15,606.5,175.0,3.95,36.5,566.5,827.38,601.85
2017,7,25,16,30,583.0,169.0,3.9,36.0,519.0,789.77,579.64
2017,7,25,16,45,546.5,164.0,3.9,36.0,468.0,732.24,542.48
2017,7,25,17,0,510.0,159.0,3.9,36.0,417.0,682.54,509.84
2017,7,25,17,15,470.0,149.0,3.75,35.5,365.5,623.68,470.44
2017,7,25,17,30,430.0,139.0,3.6,35.0,314.0,565.49,430.51
2017,7,25,17,45,370.0,128.0,3.5,34.5,262.5,490.72,377.02
2017,7,25,18,0,310.0,117.0,3.4,34.0,211.0,404.22,313.26
2017,7,25,18,15,244.0,99.0,3.2,33.5,163.5,324.38,251.89
2017,7,25,18,30,178.0,81.0,3.0,33.0,116.0,249.64,192.38
2017,7,25,18,45,107.0,57.5,2.9,32.5,76.5,155.6,116.73
2017,7,25,19,0,36.0,34.0,2.8,32.0,37.0,77.52,50.82
2017,7,25,19,15,18.0,17.0,3.0,31.5,18.5,25.68,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,26,6,0,17.0,12.0,3.2,24.0,13.0,10.91,0.0
2017,7,26,6,15,107.5,32.0,3.4,24.5,46.5,25.72,14.09
2017,7,26,6,30,198.0,52.0,3.6,25.0,80.0,41.03,28.72
2017,7,26,6,45,306.5,62.5,3.8,25.5,127.5,47.15,34.49
2017,7,26,7,0,415.0,73.0,4.0,26.0,175.0,54.25,40.78
2017,7,26,7,15,474.0,82.0,4.1,26.5,226.5,60.51,46.09
2017,7,26,7,30,533.0,91.0,4.2,27.0,278.0,65.04,49.78
2017,7,26,7,45,590.5,93.0,4.35,28.0,333.5,64.01,48.54
2017,7,26,8,0,648.0,95.0,4.5,29.0,389.0,63.21,47.48
2017,7,26,8,15,677.5,100.0,4.55,29.5,441.5,64.33,48.12
2017,7,26,8,30,707.0,105.0,4.6,30.0,494.0,65.32,48.64
2017,7,26,8,45,736.0,106.0,4.65,31.0,545.5,94.72,54.33
2017,7,26,9,0,765.0,107.0,4.7,32.0,597.0,141.87,75.89
2017,7,26,9,15,781.5,110.0,4.7,32.5,643.5,192.04,110.06
2017,7,26,9,30,798.0,113.0,4.7,33.0,690.0,244.14,150.74
2017,7,26,9,45,814.0,113.5,4.75,33.5,732.5,303.64,199.1
2017,7,26,10,0,830.0,114.0,4.8,34.0,775.0,356.23,242.76
2017,7,26,10,15,839.5,116.0,4.75,34.0,810.5,408.52,286.36
2017,7,26,10,30,849.0,118.0,4.7,34.0,846.0,460.99,329.22
2017,7,26,10,45,858.0,118.0,4.7,34.5,876.0,511.72,369.13
2017,7,26,11,0,867.0,118.0,4.7,35.0,906.0,562.12,407.6
2017,7,26,11,15,871.5,119.0,4.7,35.5,927.5,610.13,443.23
2017,7,26,11,30,876.0,120.0,4.7,36.0,949.0,656.99,477.01
2017,7,26,11,45,865.5,130.0,4.7,36.5,960.0,699.45,506.66
2017,7,26,12,0,855.0,140.0,4.7,37.0,971.0,739.29,533.71
2017,7,26,12,15,856.5,140.5,4.65,37.0,977.0,778.16,559.77
2017,7,26,12,30,858.0,141.0,4.6,37.0,983.0,815.21,583.93
2017,7,26,12,45,857.0,141.5,4.6,37.0,981.0,848.24,605.49
2017,7,26,13,0,856.0,142.0,4.6,37.0,979.0,879.01,625.53
2017,7,26,13,15,854.0,141.0,4.55,37.0,968.5,905.05,642.27
2017,7,26,13,30,852.0,140.0,4.5,37.0,958.0,928.25,657.21
2017,7,26,13,45,847.0,139.5,4.5,37.5,940.0,946.08,667.57
2017,7,26,14,0,842.0,139.0,4.5,38.0,922.0,960.72,675.97
2017,7,26,14,15,836.0,137.5,4.5,38.0,896.5,970.15,682.59
2017,7,26,14,30,830.0,136.0,4.5,38.0,871.0,976.26,687.25
2017,7,26,14,45,841.0,122.5,4.5,38.0,843.5,983.73,692.94
2017,7,26,15,0,852.0,109.0,4.5,38.0,816.0,987.35,696.34
2017,7,26,15,15,559.5,230.0,4.5,37.5,685.0,845.67,605.95
2017,7,26,15,30,267.0,351.0,4.5,37.0,554.0,662.9,478.15
2017,7,26,15,45,537.5,225.0,4.5,37.0,602.5,814.56,590.89
2017,7,26,16,0,808.0,99.0,4.5,37.0,651.0,927.4,667.65
2017,7,26,16,15,790.5,96.0,4.5,36.5,603.0,908.31,657.66
2017,7,26,16,30,773.0,93.0,4.5,36.0,555.0,876.45,640.0
2017,7,26,16,45,751.0,88.5,4.5,36.0,503.5,836.26,615.27
2017,7,26,17,0,729.0,84.0,4.5,36.0,452.0,794.28,589.05
2017,7,26,17,15,697.5,79.5,4.4,35.5,398.5,742.38,556.3
2017,7,26,17,30,666.0,75.0,4.3,35.0,345.0,694.28,525.42
2017,7,26,17,45,623.0,69.5,4.25,34.5,291.5,631.23,482.87
2017,7,26,18,0,580.0,64.0,4.2,34.0,238.0,569.31,439.48
2017,7,26,18,15,514.0,56.5,3.9,33.5,187.0,489.04,379.83
2017,7,26,18,30,448.0,49.0,3.6,33.0,136.0,412.72,320.02
2017,7,26,18,45,343.0,38.5,3.35,32.5,92.5,311.43,237.69
2017,7,26,19,0,238.0,28.0,3.1,32.0,49.0,219.78,152.77
2017,7,26,19,15,119.0,14.0,3.1,31.5,24.5,80.19,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,22.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,44.0,13.0,2.4,24.0,14.0,11.82,0.0
2017,7,27,6,15,159.0,29.0,2.55,24.5,48.5,22.63,11.54
2017,7,27,6,30,274.0,45.0,2.7,25.0,83.0,34.67,23.39
2017,7,27,6,45,370.5,54.5,2.85,25.5,130.5,42.38,30.44
2017,7,27,7,0,467.0,64.0,3.0,26.0,178.0,48.33,35.73
2017,7,27,7,15,523.5,71.5,3.05,26.5,230.0,52.25,39.08
2017,7,27,7,30,580.0,79.0,3.1,27.0,282.0,56.01,42.13
2017,7,27,7,45,621.0,84.5,3.2,28.0,335.5,58.0,43.49
2017,7,27,8,0,662.0,90.0,3.3,29.0,389.0,59.87,44.69
2017,7,27,8,15,690.5,94.5,3.25,29.5,441.5,60.82,45.21
2017,7,27,8,30,719.0,99.0,3.2,30.0,494.0,68.39,51.16
2017,7,27,8,45,739.5,103.5,3.2,31.0,544.0,91.77,52.57
2017,7,27,9,0,760.0,108.0,3.2,32.0,594.0,140.82,75.38
2017,7,27,9,15,776.0,111.0,3.1,32.5,640.0,190.68,108.99
2017,7,27,9,30,792.0,114.0,3.0,33.0,686.0,242.4,149.05
2017,7,27,9,45,805.5,116.0,2.95,33.5,727.5,294.41,191.52
2017,7,27,10,0,819.0,118.0,2.9,34.0,769.0,354.44,240.11
2017,7,27,10,15,828.5,120.0,2.85,34.5,805.0,406.22,282.15
2017,7,27,10,30,838.0,122.0,2.8,35.0,841.0,458.2,323.25
2017,7,27,10,45,846.5,122.5,2.8,35.5,870.0,508.58,362.08
2017,7,27,11,0,855.0,123.0,2.8,36.0,899.0,558.62,399.44
2017,7,27,11,15,860.0,124.5,2.8,36.0,921.0,606.82,435.24
2017,7,27,11,30,865.0,126.0,2.8,36.0,943.0,653.96,469.39
2017,7,27,11,45,881.0,117.5,2.8,36.5,960.5,699.44,500.81
2017,7,27,12,0,897.0,109.0,2.8,37.0,978.0,744.14,530.56
2017,7,27,12,15,898.0,109.0,2.85,37.0,984.0,783.51,556.08
2017,7,27,12,30,899.0,109.0,2.9,37.0,990.0,820.83,580.16
2017,7,27,12,45,899.0,108.5,3.0,37.5,988.5,854.69,600.97
2017,7,27,13,0,899.0,108.0,3.1,38.0,987.0,886.09,620.14
2017,7,27,13,15,897.0,107.5,3.2,38.0,976.5,913.04,637.78
2017,7,27,13,30,895.0,107.0,3.3,38.0,966.0,937.01,653.62
2017,7,27,13,45,892.0,106.0,3.4,38.5,948.5,956.43,665.31
2017,7,27,14,0,889.0,105.0,3.5,39.0,931.0,972.57,675.04
2017,7,27,14,15,883.5,104.0,3.55,39.0,905.5,982.92,682.39
2017,7,27,14,30,878.0,103.0,3.6,39.0,880.0,989.84,687.78
2017,7,27,14,45,864.5,105.0,3.7,39.0,846.0,988.53,688.52
2017,7,27,15,0,851.0,107.0,3.8,39.0,812.0,983.89,687.37
2017,7,27,15,15,841.0,105.0,3.85,38.5,773.5,975.15,684.91
2017,7,27,15,30,831.0,103.0,3.9,38.0,735.0,963.17,680.53
2017,7,27,15,45,817.0,101.0,4.0,38.0,691.0,944.1,670.55
2017,7,27,16,0,803.0,99.0,4.1,38.0,647.0,932.46,665.45
2017,7,27,16,15,785.0,96.0,4.1,37.5,598.5,902.65,649.39
2017,7,27,16,30,767.0,93.0,4.1,37.0,550.0,870.4,631.68
2017,7,27,16,45,742.5,89.5,4.15,37.0,498.5,829.23,606.7
2017,7,27,17,0,718.0,86.0,4.2,37.0,447.0,786.41,580.27
2017,7,27,17,15,686.0,81.5,4.15,36.5,394.0,734.36,547.73
2017,7,27,17,30,654.0,77.0,4.1,36.0,341.0,686.46,517.26
2017,7,27,17,45,609.5,71.0,4.1,35.5,287.5,621.9,473.89
2017,7,27,18,0,565.0,65.0,4.1,35.0,234.0,558.59,429.68
2017,7,27,18,15,498.0,57.5,3.85,34.5,183.5,478.16,370.1
2017,7,27,18,30,431.0,50.0,3.6,34.0,133.0,401.76,310.21
2017,7,27,18,45,326.5,39.0,3.4,33.5,90.0,300.94,228.5
2017,7,27,19,0,222.0,28.0,3.2,33.0,47.0,209.82,143.45
2017,7,27,19,15,111.0,14.0,3.2,32.5,23.5,75.55,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.5,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,57.0,13.0,3.0,24.0,14.0,11.82,0.0
2017,7,28,6,15,183.0,28.0,3.2,24.5,49.5,21.9,10.78
2017,7,28,6,30,309.0,43.0,3.4,25.0,85.0,33.23,22.15
2017,7,28,6,45,406.5,52.0,3.6,26.0,134.0,40.39,28.67
2017,7,28,7,0,504.0,61.0,3.8,27.0,183.0,46.06,33.64
2017,7,28,7,15,560.5,68.0,3.85,27.5,236.5,49.73,36.76
2017,7,28,7,30,617.0,75.0,3.9,28.0,290.0,53.26,39.63
2017,7,28,7,45,662.5,78.5,4.0,29.0,345.5,54.01,39.96
2017,7,28,8,0,708.0,82.0,4.1,30.0,401.0,60.31,44.88
2017,7,28,8,15,735.5,86.0,4.05,30.5,454.5,61.42,45.51
2017,7,28,8,30,763.0,90.0,4.0,31.0,508.0,62.45,46.07
2017,7,28,8,45,787.5,91.5,3.95,32.0,560.0,83.82,45.96
2017,7,28,9,0,812.0,93.0,3.9,33.0,612.0,133.85,68.08
2017,7,28,9,15,827.5,96.0,3.8,33.5,659.0,195.61,110.3
2017,7,28,9,30,843.0,99.0,3.7,34.0,706.0,249.56,151.99
2017,7,28,9,45,857.0,99.5,3.65,35.0,749.0,302.8,195.14
2017,7,28,10,0,871.0,100.0,3.6,36.0,792.0,357.08,239.34
2017,7,28,10,15,880.0,101.5,3.55,36.0,828.0,411.04,283.82
2017,7,28,10,30,889.0,103.0,3.5,36.0,864.0,465.1,327.39
2017,7,28,10,45,897.0,103.0,3.45,36.5,894.0,517.4,367.85
2017,7,28,11,0,905.0,103.0,3.4,37.0,924.0,569.21,406.61
2017,7,28,11,15,909.0,104.0,3.35,37.5,946.0,618.78,442.54
2017,7,28,11,30,913.0,105.0,3.3,38.0,968.0,667.08,476.43
2017,7,28,11,45,903.5,114.0,3.25,38.5,979.0,711.23,506.29
2017,7,28,12,0,894.0,123.0,3.2,39.0,990.0,752.74,533.49
2017,7,28,12,15,895.0,123.5,3.15,39.0,996.0,792.68,558.84
2017,7,28,12,30,896.0,124.0,3.1,39.0,1002.0,830.62,582.64
2017,7,28,12,45,895.5,123.5,3.1,39.5,999.5,864.31,602.58
2017,7,28,13,0,895.0,123.0,3.1,40.0,997.0,895.55,620.84
2017,7,28,13,15,893.0,122.5,3.05,40.0,986.5,922.78,637.5
2017,7,28,13,30,891.0,122.0,3.0,40.0,976.0,947.05,652.33
2017,7,28,13,45,886.5,121.5,2.95,40.0,957.5,965.84,663.8
2017,7,28,14,0,882.0,121.0,2.9,40.0,939.0,981.33,673.34
2017,7,28,14,15,876.5,119.5,2.9,40.0,913.5,991.48,680.12
2017,7,28,14,30,871.0,118.0,2.9,40.0,888.0,998.18,684.96
2017,7,28,14,45,862.0,117.0,2.9,40.0,854.5,998.47,686.06
2017,7,28,15,0,853.0,116.0,2.9,40.0,821.0,995.36,685.28
2017,7,28,15,15,842.0,113.5,2.85,39.5,782.0,985.27,681.42
2017,7,28,15,30,831.0,111.0,2.8,39.0,743.0,971.91,675.71
2017,7,28,15,45,817.5,108.5,2.8,39.0,698.5,963.62,672.26
2017,7,28,16,0,804.0,106.0,2.8,39.0,654.0,941.67,660.33
2017,7,28,16,15,786.0,102.5,2.8,38.5,605.0,911.3,644.57
2017,7,28,16,30,768.0,99.0,2.8,38.0,556.0,878.45,627.09
2017,7,28,16,45,744.0,95.0,2.8,38.0,504.0,837.12,602.57
2017,7,28,17,0,720.0,91.0,2.8,38.0,452.0,794.07,576.6
2017,7,28,17,15,687.0,86.0,2.6,37.5,397.5,745.3,546.35
2017,7,28,17,30,654.0,81.0,2.4,37.0,343.0,691.56,512.0
2017,7,28,17,45,607.0,75.0,2.25,36.5,289.0,624.94,467.87
2017,7,28,18,0,560.0,69.0,2.1,36.0,235.0,559.67,423.01
2017,7,28,18,15,491.0,60.5,1.85,35.0,184.0,476.56,363.46
2017,7,28,18,30,422.0,52.0,1.6,34.0,133.0,397.58,303.18
2017,7,28,18,45,314.5,40.0,1.4,33.0,89.0,293.95,221.13
2017,7,28,19,0,207.0,28.0,1.2,32.0,45.0,198.05,132.97
2017,7,28,19,15,103.5,14.0,1.2,31.5,22.5,71.21,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,20.0,6.0,3.0,24.0,6.5,0.0,0.0
2017,7,29,6,0,40.0,12.0,3.2,24.0,13.0,10.91,0.0
2017,7,29,6,15,159.5,28.0,3.35,24.5,47.5,21.89,10.53
2017,7,29,6,30,279.0,44.0,3.5,25.0,82.0,33.96,22.73
2017,7,29,6,45,375.5,54.5,3.7,26.0,130.5,42.59,30.51
2017,7,29,7,0,472.0,65.0,3.9,27.0,179.0,49.38,36.45
2017,7,29,7,15,530.5,72.5,3.85,28.0,232.0,53.26,39.67
2017,7,29,7,30,589.0,80.0,3.8,29.0,285.0,57.0,42.6
2017,7,29,7,45,634.5,85.0,3.75,30.0,340.0,58.61,43.63
2017,7,29,8,0,680.0,90.0,3.7,31.0,395.0,60.16,44.55
2017,7,29,8,15,709.0,94.5,3.45,31.5,448.5,61.13,45.07
2017,7,29,8,30,738.0,99.0,3.2,32.0,502.0,68.72,51.0
2017,7,29,8,45,695.0,128.0,2.95,33.0,537.5,96.72,58.0
2017,7,29,9,0,652.0,157.0,2.7,34.0,573.0,154.82,89.69
2017,7,29,9,15,628.5,184.5,2.35,34.5,610.5,210.84,128.88
2017,7,29,9,30,605.0,212.0,2.0,35.0,648.0,264.79,170.32
2017,7,29,9,45,723.5,163.5,1.7,36.0,715.5,298.76,193.68
2017,7,29,10,0,842.0,115.0,1.4,37.0,783.0,357.48,236.4
2017,7,29,10,15,851.0,117.0,1.2,37.5,819.0,410.44,277.62
2017,7,29,10,30,860.0,119.0,1.0,38.0,855.0,463.52,317.33
2017,7,29,10,45,866.5,120.5,0.8,38.5,884.0,514.93,354.02
2017,7,29,11,0,873.0,122.0,0.6,39.0,913.0,565.78,388.31
2017,7,29,11,15,877.5,123.0,0.7,39.0,934.5,614.32,423.07
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,661.71,456.27
2017,7,29,11,45,883.5,125.5,0.9,39.5,970.0,706.14,485.85
2017,7,29,12,0,885.0,127.0,1.0,40.0,984.0,748.85,513.66
2017,7,29,12,15,886.0,127.5,1.15,40.0,989.5,788.55,539.43
2017,7,29,12,30,887.0,128.0,1.3,40.0,995.0,826.25,563.76
2017,7,29,12,45,884.5,129.0,1.5,40.5,992.5,859.36,584.56
2017,7,29,13,0,882.0,130.0,1.7,41.0,990.0,889.98,603.76
2017,7,29,13,15,879.5,129.5,1.85,41.0,979.0,916.57,621.29
2017,7,29,13,30,877.0,129.0,2.0,41.0,968.0,940.22,637.13
2017,7,29,13,45,869.5,130.0,2.15,41.0,949.0,957.47,649.21
2017,7,29,14,0,862.0,131.0,2.3,41.0,930.0,971.4,659.44
2017,7,29,14,15,722.5,221.5,2.4,41.0,878.5,961.68,655.04
2017,7,29,14,30,583.0,312.0,2.5,41.0,827.0,925.41,631.73
2017,7,29,14,45,584.0,295.0,2.7,41.0,794.0,919.73,631.45
2017,7,29,15,0,585.0,278.0,2.9,41.0,761.0,910.99,629.0
2017,7,29,15,15,566.5,266.0,2.95,40.5,715.5,884.98,615.62
2017,7,29,15,30,548.0,254.0,3.0,40.0,670.0,856.29,600.51
2017,7,29,15,45,540.5,236.0,3.15,40.0,625.5,829.48,586.1
2017,7,29,16,0,533.0,218.0,3.3,40.0,581.0,800.07,569.78
2017,7,29,16,15,544.5,195.0,3.35,39.5,541.5,780.93,561.2
2017,7,29,16,30,556.0,172.0,3.4,39.0,502.0,758.56,550.02
2017,7,29,16,45,596.5,141.5,3.45,39.0,466.0,760.29,553.42
2017,7,29,17,0,637.0,111.0,3.5,39.0,430.0,748.28,547.49
2017,7,29,17,15,597.0,106.5,3.4,38.5,377.5,691.6,511.49
2017,7,29,17,30,557.0,102.0,3.3,38.0,325.0,634.9,474.75
2017,7,29,17,45,509.5,92.5,3.25,37.5,272.5,566.48,428.52
2017,7,29,18,0,462.0,83.0,3.2,37.0,220.0,493.27,376.96
2017,7,29,18,15,395.0,71.5,2.85,36.0,171.0,413.12,317.27
2017,7,29,18,30,328.0,60.0,2.5,35.0,122.0,337.79,258.51
2017,7,29,18,45,230.5,44.5,2.15,34.5,81.0,242.01,181.25
2017,7,29,19,0,133.0,29.0,1.8,34.0,40.0,153.92,100.03
2017,7,29,19,15,66.5,14.5,1.85,33.5,20.0,50.69,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,8.19,0.0
2017,7,30,6,15,104.0,28.5,0.85,27.5,42.0,23.03,10.92
2017,7,30,6,30,191.0,48.0,0.9,28.0,74.0,36.9,24.81
2017,7,30,6,45,274.0,63.0,1.0,28.5,119.0,47.58,34.34
2017,7,30,7,0,357.0,78.0,1.1,29.0,164.0,57.87,43.24
2017,7,30,7,15,416.0,89.0,1.15,29.5,214.0,64.75,49.02
2017,7,30,7,30,475.0,100.0,1.2,30.0,264.0,71.33,54.34
2017,7,30,7,45,519.5,108.5,1.25,30.5,316.5,75.87,57.82
2017,7,30,8,0,564.0,117.0,1.3,31.0,369.0,79.06,60.1
2017,7,30,8,15,596.0,123.5,1.25,31.5,420.5,80.43,60.85
2017,7,30,8,30,628.0,130.0,1.2,32.0,472.0,81.64,61.45
2017,7,30,8,45,649.5,136.5,1.2,33.0,521.0,99.66,61.52
2017,7,30,9,0,671.0,143.0,1.2,34.0,570.0,145.77,82.07
2017,7,30,9,15,690.0,147.5,1.2,34.5,616.0,192.91,112.6
2017,7,30,9,30,709.0,152.0,1.2,35.0,662.0,242.37,149.48
2017,7,30,9,45,718.5,158.0,1.25,35.5,701.5,292.54,189.18
2017,7,30,10,0,728.0,164.0,1.3,36.0,741.0,343.63,229.81
2017,7,30,10,15,739.5,167.0,1.35,36.0,776.5,399.29,273.56
2017,7,30,10,30,751.0,170.0,1.4,36.0,812.0,449.55,312.73
2017,7,30,10,45,756.0,174.5,1.5,36.5,840.0,498.33,349.48
2017,7,30,11,0,761.0,179.0,1.6,37.0,868.0,546.77,384.9
2017,7,30,11,15,767.0,180.5,1.7,37.0,889.5,592.91,418.68
2017,7,30,11,30,773.0,182.0,1.8,37.0,911.0,638.41,451.28
2017,7,30,11,45,786.5,176.0,1.9,37.5,927.0,682.1,481.22
2017,7,30,12,0,800.0,170.0,2.0,38.0,943.0,725.23,510.16
2017,7,30,12,15,801.0,170.0,2.15,38.0,949.0,763.16,536.43
2017,7,30,12,30,802.0,170.0,2.3,38.0,955.0,799.34,560.52
2017,7,30,12,45,796.5,173.5,2.45,38.5,951.5,831.27,580.37
2017,7,30,13,0,791.0,177.0,2.6,39.0,948.0,860.78,598.63
2017,7,30,13,15,788.5,176.5,2.75,39.0,938.0,886.68,615.9
2017,7,30,13,30,786.0,176.0,2.9,39.0,928.0,909.8,631.52
2017,7,30,13,45,773.5,180.0,3.05,39.0,908.0,924.87,642.21
2017,7,30,14,0,761.0,184.0,3.2,39.0,888.0,936.67,651.01
2017,7,30,14,15,753.5,181.5,3.35,38.5,862.5,943.69,658.34
2017,7,30,14,30,746.0,179.0,3.5,38.0,837.0,947.43,663.78
2017,7,30,14,45,683.0,209.0,3.7,38.0,793.5,934.45,657.65
2017,7,30,15,0,620.0,239.0,3.9,38.0,750.0,910.2,643.88
2017,7,30,15,15,605.5,233.5,4.0,37.5,712.5,894.95,637.15
2017,7,30,15,30,591.0,228.0,4.1,37.0,675.0,876.86,628.49
2017,7,30,15,45,568.5,223.0,4.25,37.0,632.0,842.67,608.1
2017,7,30,16,0,546.0,218.0,4.4,37.0,589.0,812.75,590.23
2017,7,30,16,15,478.0,219.0,4.4,36.5,526.0,743.59,545.21
2017,7,30,16,30,410.0,220.0,4.4,36.0,463.0,674.55,499.36
2017,7,30,16,45,377.5,203.5,4.45,36.0,411.0,601.06,449.94
2017,7,30,17,0,345.0,187.0,4.5,36.0,359.0,546.38,412.42
2017,7,30,17,15,357.0,168.5,4.4,35.5,328.0,528.85,402.53
2017,7,30,17,30,369.0,150.0,4.3,35.0,297.0,509.23,390.62
2017,7,30,17,45,328.0,132.5,4.2,34.5,248.0,445.47,344.44
2017,7,30,18,0,287.0,115.0,4.1,34.0,199.0,383.71,298.35
2017,7,30,18,15,230.5,94.5,3.9,33.5,152.5,308.41,239.92
2017,7,30,18,30,174.0,74.0,3.7,33.0,106.0,236.97,182.6
2017,7,30,18,45,116.5,50.0,3.5,33.0,68.5,162.52,121.28
2017,7,30,19,0,59.0,26.0,3.3,33.0,31.0,87.46,53.86
2017,7,30,19,15,29.5,13.0,3.25,32.5,15.5,28.43,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,4.0,2.5,24.5,4.0,0.0,0.0
2017,7,31,6,0,0.0,8.0,2.6,25.0,8.0,7.28,0.0
2017,7,31,6,15,80.0,28.5,2.65,25.0,39.0,22.97,10.69
2017,7,31,6,30,160.0,49.0,2.7,25.0,70.0,38.68,26.58
2017,7,31,6,45,240.5,66.0,2.75,25.5,114.5,49.81,36.65
2017,7,31,7,0,321.0,83.0,2.8,26.0,159.0,61.49,46.89
2017,7,31,7,15,378.5,96.0,2.65,26.5,209.0,69.68,53.86
2017,7,31,7,30,436.0,109.0,2.5,27.0,259.0,77.49,60.28
2017,7,31,7,45,490.0,116.0,2.4,28.0,312.0,80.78,62.6
2017,7,31,8,0,544.0,123.0,2.3,29.0,365.0,83.62,64.46
2017,7,31,8,15,475.5,159.5,2.15,29.5,391.5,104.94,81.6
2017,7,31,8,30,407.0,196.0,2.0,30.0,418.0,124.6,97.06
2017,7,31,8,45,541.5,169.0,1.95,30.5,494.5,119.51,79.89
2017,7,31,9,0,676.0,142.0,1.9,31.0,571.0,144.38,82.23
2017,7,31,9,15,579.5,197.5,2.05,31.5,585.5,211.07,132.62
2017,7,31,9,30,483.0,253.0,2.2,32.0,600.0,267.68,179.17
2017,7,31,9,45,503.0,266.5,2.35,33.0,646.5,314.31,214.48
2017,7,31,10,0,523.0,280.0,2.5,34.0,693.0,363.33,251.81
2017,7,31,10,15,524.5,299.0,2.65,34.0,730.0,411.64,289.7
2017,7,31,10,30,526.0,318.0,2.8,34.0,767.0,460.2,327.12
2017,7,31,10,45,666.5,235.0,3.0,34.5,824.5,496.65,355.15
2017,7,31,11,0,807.0,152.0,3.2,35.0,882.0,549.45,395.31
2017,7,31,11,15,813.0,153.5,3.35,35.0,904.0,597.66,431.76
2017,7,31,11,30,819.0,155.0,3.5,35.0,926.0,645.1,466.89
2017,7,31,11,45,824.5,154.5,3.65,35.5,941.0,689.61,498.36
2017,7,31,12,0,830.0,154.0,3.8,36.0,956.0,729.35,526.03
2017,7,31,12,15,831.5,154.0,3.9,36.0,962.0,767.29,552.47
2017,7,31,12,30,833.0,154.0,4.0,36.0,968.0,803.46,576.55
2017,7,31,12,45,838.0,150.5,4.1,36.5,967.5,837.75,598.1
2017,7,31,13,0,843.0,147.0,4.2,37.0,967.0,870.03,618.22
2017,7,31,13,15,841.0,146.5,4.25,37.0,957.0,896.37,635.53
2017,7,31,13,30,839.0,146.0,4.3,37.0,947.0,919.92,651.12
2017,7,31,13,45,839.0,142.0,4.35,37.0,930.5,939.16,664.02
2017,7,31,14,0,839.0,138.0,4.4,37.0,914.0,955.26,675.03
2017,7,31,14,15,833.0,136.5,4.4,37.0,888.5,964.69,681.66
2017,7,31,14,30,827.0,135.0,4.4,37.0,863.0,970.79,686.35
2017,7,31,14,45,822.0,131.0,4.45,37.0,831.5,972.02,688.34
2017,7,31,15,0,817.0,127.0,4.5,37.0,800.0,969.88,688.35
2017,7,31,15,15,806.0,124.5,4.45,36.5,761.5,971.25,691.73
2017,7,31,15,30,795.0,122.0,4.4,36.0,723.0,958.22,685.95
2017,7,31,15,45,784.5,117.0,4.4,36.0,680.0,939.69,675.6
2017,7,31,16,0,774.0,112.0,4.4,36.0,637.0,918.13,663.37
2017,7,31,16,15,755.5,108.5,4.3,35.5,588.5,887.7,646.2
2017,7,31,16,30,737.0,105.0,4.2,35.0,540.0,854.89,627.35
2017,7,31,16,45,715.0,99.5,4.15,35.0,489.0,814.24,601.94
2017,7,31,17,0,693.0,94.0,4.1,35.0,438.0,776.84,578.5
2017,7,31,17,15,659.5,88.5,4.0,34.5,384.5,723.16,544.24
2017,7,31,17,30,626.0,83.0,3.9,34.0,331.0,669.15,508.89
2017,7,31,17,45,581.5,76.0,3.8,34.0,278.0,604.2,463.46
2017,7,31,18,0,537.0,69.0,3.7,34.0,225.0,540.5,417.37
2017,7,31,18,15,468.5,60.0,3.3,33.0,175.0,458.11,356.22
2017,7,31,18,30,400.0,51.0,2.9,32.0,125.0,379.88,294.38
2017,7,31,18,45,298.5,38.0,2.55,31.5,82.5,280.35,212.71
2017,7,31,19,0,197.0,25.0,2.2,31.0,40.0,183.65,116.77
2017,7,31,19,15,98.5,12.5,2.15,30.5,20.0,66.7,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
