Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,18.5,4.5,1.45,24.5,5.0,0.0,0.0
2017,8,1,6,0,37.0,9.0,1.7,25.0,10.0,8.19,0.0
2017,8,1,6,15,142.5,26.0,1.75,25.5,42.5,20.34,8.48
2017,8,1,6,30,248.0,43.0,1.8,26.0,75.0,33.2,21.9
2017,8,1,6,45,330.0,56.0,1.85,26.5,120.5,42.52,30.35
2017,8,1,7,0,412.0,69.0,1.9,27.0,166.0,51.52,38.24
2017,8,1,7,15,470.0,78.5,1.75,27.5,217.5,58.16,43.9
2017,8,1,7,30,528.0,88.0,1.6,28.0,269.0,63.19,48.0
2017,8,1,7,45,567.0,96.5,1.45,29.0,321.5,67.04,50.86
2017,8,1,8,0,606.0,105.0,1.3,30.0,374.0,70.61,53.4
2017,8,1,8,15,636.5,110.5,1.25,30.5,426.0,71.7,53.96
2017,8,1,8,30,667.0,116.0,1.2,31.0,478.0,72.66,54.41
2017,8,1,8,45,690.0,121.0,1.15,31.5,528.0,88.2,53.74
2017,8,1,9,0,713.0,126.0,1.1,32.0,578.0,135.71,74.06
2017,8,1,9,15,730.5,130.0,1.1,32.5,624.0,191.76,111.07
2017,8,1,9,30,748.0,134.0,1.1,33.0,670.0,242.2,148.91
2017,8,1,9,45,763.0,136.5,1.15,33.5,711.5,292.8,189.23
2017,8,1,10,0,778.0,139.0,1.2,34.0,753.0,344.83,231.04
2017,8,1,10,15,531.0,270.5,1.3,34.0,699.0,393.23,274.08
2017,8,1,10,30,284.0,402.0,1.4,34.0,645.0,423.82,300.2
2017,8,1,10,45,548.0,275.0,1.55,34.5,763.5,472.69,335.03
2017,8,1,11,0,812.0,148.0,1.7,35.0,882.0,548.18,389.92
2017,8,1,11,15,617.0,274.5,1.8,35.0,840.5,575.93,409.48
2017,8,1,11,30,422.0,401.0,1.9,35.0,799.0,591.25,418.82
2017,8,1,11,45,602.0,293.5,2.05,35.5,870.5,651.54,462.87
2017,8,1,12,0,782.0,186.0,2.2,36.0,942.0,724.46,514.89
2017,8,1,12,15,783.5,186.5,2.3,36.0,948.0,762.81,541.14
2017,8,1,12,30,785.0,187.0,2.4,36.0,954.0,799.53,566.05
2017,8,1,12,45,785.0,186.5,2.5,36.5,952.0,832.32,586.29
2017,8,1,13,0,785.0,186.0,2.6,37.0,950.0,862.93,605.08
2017,8,1,13,15,782.5,185.5,2.6,37.0,940.0,888.88,621.46
2017,8,1,13,30,780.0,185.0,2.6,37.0,930.0,912.07,636.13
2017,8,1,13,45,662.5,271.0,2.65,37.5,895.5,914.19,635.67
2017,8,1,14,0,545.0,357.0,2.7,38.0,861.0,902.8,624.47
2017,8,1,14,15,651.0,267.5,2.7,37.5,852.0,936.39,651.38
2017,8,1,14,30,757.0,178.0,2.7,37.0,843.0,956.76,666.94
2017,8,1,14,45,715.5,194.5,2.75,37.0,804.0,951.04,664.56
2017,8,1,15,0,674.0,211.0,2.8,37.0,765.0,935.0,656.02
2017,8,1,15,15,595.0,236.5,2.8,36.5,708.0,886.96,627.39
2017,8,1,15,30,516.0,262.0,2.8,36.0,651.0,832.34,593.27
2017,8,1,15,45,539.0,234.0,2.8,36.0,618.5,825.18,591.52
2017,8,1,16,0,562.0,206.0,2.8,36.0,586.0,814.38,587.16
2017,8,1,16,15,555.0,189.0,2.8,35.5,540.5,783.48,569.97
2017,8,1,16,30,548.0,172.0,2.8,35.0,495.0,750.2,550.91
2017,8,1,16,45,503.0,171.5,2.8,35.0,446.0,699.15,517.53
2017,8,1,17,0,458.0,171.0,2.8,35.0,397.0,648.24,483.53
2017,8,1,17,15,445.0,152.5,2.75,34.5,351.0,604.58,455.73
2017,8,1,17,30,432.0,134.0,2.7,34.0,305.0,559.8,426.26
2017,8,1,17,45,379.0,121.0,2.65,34.0,253.5,488.39,374.73
2017,8,1,18,0,326.0,108.0,2.6,34.0,202.0,419.56,323.51
2017,8,1,18,15,265.0,89.5,2.4,33.5,155.0,326.68,252.9
2017,8,1,18,30,204.0,71.0,2.2,33.0,108.0,253.66,194.77
2017,8,1,18,45,134.5,48.0,2.0,32.5,69.0,171.7,127.93
2017,8,1,19,0,65.0,25.0,1.8,32.0,30.0,88.71,51.71
2017,8,1,19,15,32.5,12.5,1.8,31.5,15.0,29.59,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,25.0,1.0,0.91,0.0
2017,8,2,6,15,0.0,5.5,1.35,25.0,5.5,4.82,0.0
2017,8,2,6,30,0.0,10.0,1.5,25.0,10.0,8.77,1.66
2017,8,2,6,45,0.0,17.5,1.65,25.5,17.5,15.38,7.46
2017,8,2,7,0,0.0,25.0,1.8,26.0,25.0,21.99,13.23
2017,8,2,7,15,0.0,33.0,1.85,26.5,33.0,29.06,19.31
2017,8,2,7,30,0.0,41.0,1.9,27.0,41.0,36.15,25.28
2017,8,2,7,45,0.0,63.0,1.95,27.5,63.0,55.66,41.65
2017,8,2,8,0,0.0,85.0,2.0,28.0,85.0,74.88,57.47
2017,8,2,8,15,0.0,78.5,2.0,28.5,78.5,69.47,52.61
2017,8,2,8,30,0.0,72.0,2.0,29.0,72.0,63.71,47.53
2017,8,2,8,45,2.5,126.0,2.0,29.5,127.5,109.17,80.63
2017,8,2,9,0,5.0,180.0,2.0,30.0,183.0,152.38,113.27
2017,8,2,9,15,26.0,240.0,2.05,30.0,258.5,191.57,141.68
2017,8,2,9,30,47.0,300.0,2.1,30.0,334.0,240.91,177.41
2017,8,2,9,45,29.0,265.5,2.15,30.5,287.0,219.61,161.59
2017,8,2,10,0,11.0,231.0,2.2,31.0,240.0,200.6,147.54
2017,8,2,10,15,10.5,225.0,2.2,31.0,234.0,197.34,144.97
2017,8,2,10,30,10.0,219.0,2.2,31.0,228.0,193.7,142.11
2017,8,2,10,45,10.5,225.5,2.2,31.0,235.5,200.67,147.16
2017,8,2,11,0,11.0,232.0,2.2,31.0,243.0,207.72,152.25
2017,8,2,11,15,15.0,275.5,2.15,31.0,289.5,248.09,181.85
2017,8,2,11,30,19.0,319.0,2.1,31.0,336.0,289.23,211.56
2017,8,2,11,45,36.5,379.5,2.1,31.5,414.5,351.17,255.55
2017,8,2,12,0,54.0,440.0,2.1,32.0,493.0,420.27,303.62
2017,8,2,12,15,77.0,463.0,2.05,32.0,538.5,464.87,334.65
2017,8,2,12,30,100.0,486.0,2.0,32.0,584.0,512.04,367.21
2017,8,2,12,45,52.0,317.0,2.0,32.5,368.0,329.75,239.15
2017,8,2,13,0,4.0,148.0,2.0,33.0,152.0,135.71,97.11
2017,8,2,13,15,11.5,238.5,1.95,33.0,250.0,224.41,163.14
2017,8,2,13,30,19.0,329.0,1.9,33.0,348.0,315.22,228.55
2017,8,2,13,45,14.5,272.0,1.85,33.0,286.5,259.93,188.61
2017,8,2,14,0,10.0,215.0,1.8,33.0,225.0,203.89,148.05
2017,8,2,14,15,11.0,229.0,1.75,33.0,239.5,218.53,159.09
2017,8,2,14,30,12.0,243.0,1.7,33.0,254.0,233.46,170.16
2017,8,2,14,45,17.0,271.5,1.65,33.0,286.5,266.7,194.66
2017,8,2,15,0,22.0,300.0,1.6,33.0,319.0,301.09,219.76
2017,8,2,15,15,20.5,283.0,1.55,32.5,300.0,284.56,208.49
2017,8,2,15,30,19.0,266.0,1.5,32.0,281.0,267.85,197.19
2017,8,2,15,45,12.5,227.5,1.45,32.0,237.0,224.24,165.44
2017,8,2,16,0,6.0,189.0,1.4,32.0,193.0,180.54,133.18
2017,8,2,16,15,5.0,180.5,1.3,31.5,184.0,172.23,127.64
2017,8,2,16,30,4.0,172.0,1.2,31.0,175.0,164.06,122.06
2017,8,2,16,45,2.0,156.5,1.2,31.0,158.0,147.84,110.04
2017,8,2,17,0,0.0,141.0,1.2,31.0,141.0,131.67,97.95
2017,8,2,17,15,0.0,123.0,1.1,30.5,123.0,114.66,85.3
2017,8,2,17,30,0.0,105.0,1.0,30.0,105.0,97.53,72.34
2017,8,2,17,45,0.0,87.0,0.95,29.5,87.0,80.26,59.0
2017,8,2,18,0,0.0,69.0,0.9,29.0,69.0,62.81,45.22
2017,8,2,18,15,0.0,52.5,0.85,28.5,52.5,46.8,32.32
2017,8,2,18,30,0.0,36.0,0.8,28.0,36.0,31.74,19.96
2017,8,2,18,45,0.0,22.5,0.8,28.0,22.5,19.81,9.96
2017,8,2,19,0,0.0,9.0,0.8,28.0,9.0,7.9,0.0
2017,8,2,19,15,0.0,4.5,0.85,27.5,4.5,4.09,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,3.0,1.05,23.0,3.0,0.0,0.0
2017,8,3,6,0,0.0,6.0,1.2,23.0,6.0,5.46,0.0
2017,8,3,6,15,75.0,26.5,1.3,23.0,36.0,21.41,8.51
2017,8,3,6,30,150.0,47.0,1.4,23.0,66.0,37.15,25.43
2017,8,3,6,45,236.5,64.0,1.55,23.5,111.0,48.4,35.73
2017,8,3,7,0,323.0,81.0,1.7,24.0,156.0,60.17,46.12
2017,8,3,7,15,161.5,52.5,1.8,24.5,90.0,37.43,26.69
2017,8,3,7,30,0.0,24.0,1.9,25.0,24.0,21.12,12.59
2017,8,3,7,45,0.0,58.0,2.05,25.5,58.0,51.22,38.26
2017,8,3,8,0,0.0,92.0,2.2,26.0,92.0,80.5,62.71
2017,8,3,8,15,1.5,127.5,2.3,26.5,128.5,108.91,85.96
2017,8,3,8,30,3.0,163.0,2.4,27.0,165.0,136.34,107.98
2017,8,3,8,45,9.5,190.5,2.5,27.5,197.0,157.86,119.2
2017,8,3,9,0,16.0,218.0,2.6,28.0,229.0,181.23,136.09
2017,8,3,9,15,22.5,246.5,2.65,28.5,262.5,206.35,154.13
2017,8,3,9,30,29.0,275.0,2.7,29.0,296.0,220.72,163.97
2017,8,3,9,45,100.0,327.5,2.75,29.5,405.0,280.0,205.32
2017,8,3,10,0,171.0,380.0,2.8,30.0,514.0,337.73,245.71
2017,8,3,10,15,183.0,388.5,2.85,30.5,538.5,363.98,264.83
2017,8,3,10,30,195.0,397.0,2.9,31.0,563.0,391.34,284.76
2017,8,3,10,45,173.5,424.0,2.95,31.5,575.5,417.06,303.33
2017,8,3,11,0,152.0,451.0,3.0,32.0,588.0,441.11,320.12
2017,8,3,11,15,82.5,349.0,3.0,32.0,424.0,342.04,249.76
2017,8,3,11,30,13.0,247.0,3.0,32.0,260.0,224.39,163.79
2017,8,3,11,45,147.0,360.0,3.05,32.5,502.5,407.62,298.33
2017,8,3,12,0,281.0,473.0,3.1,33.0,745.0,606.06,436.53
2017,8,3,12,15,565.0,307.5,3.1,33.0,857.5,700.1,506.26
2017,8,3,12,30,849.0,142.0,3.1,33.0,970.0,805.09,581.28
2017,8,3,12,45,851.0,140.5,3.15,33.5,968.5,838.94,601.87
2017,8,3,13,0,853.0,139.0,3.2,34.0,967.0,870.58,621.38
2017,8,3,13,15,851.0,138.5,3.2,34.0,956.5,897.07,638.49
2017,8,3,13,30,849.0,138.0,3.2,34.0,946.0,920.73,653.83
2017,8,3,13,45,477.0,296.5,3.25,34.0,749.0,761.34,546.15
2017,8,3,14,0,105.0,455.0,3.3,34.0,552.0,538.72,386.51
2017,8,3,14,15,470.5,291.5,3.3,34.0,706.5,779.94,562.47
2017,8,3,14,30,836.0,128.0,3.3,34.0,861.0,971.56,690.49
2017,8,3,14,45,798.0,143.5,3.35,34.0,821.5,971.65,690.37
2017,8,3,15,0,760.0,159.0,3.4,34.0,782.0,957.52,682.81
2017,8,3,15,15,748.0,155.5,3.4,33.5,743.5,945.97,678.18
2017,8,3,15,30,736.0,152.0,3.4,33.0,705.0,938.0,675.94
2017,8,3,15,45,725.0,145.5,3.45,33.0,662.0,918.07,664.93
2017,8,3,16,0,714.0,139.0,3.5,33.0,619.0,895.27,652.12
2017,8,3,16,15,491.5,193.5,3.45,32.5,512.5,726.47,539.75
2017,8,3,16,30,269.0,248.0,3.4,32.0,406.0,554.52,416.72
2017,8,3,16,45,448.0,181.0,3.35,32.0,413.5,658.58,497.82
2017,8,3,17,0,627.0,114.0,3.3,32.0,421.0,740.9,558.58
2017,8,3,17,15,591.0,107.0,3.15,31.5,368.5,684.9,521.1
2017,8,3,17,30,555.0,100.0,3.0,31.0,316.0,628.72,483.39
2017,8,3,17,45,508.0,90.0,2.9,31.0,264.0,560.21,434.65
2017,8,3,18,0,461.0,80.0,2.8,31.0,212.0,493.14,385.15
2017,8,3,18,15,391.0,68.5,2.4,30.5,162.5,404.99,317.05
2017,8,3,18,30,321.0,57.0,2.0,30.0,113.0,328.17,254.91
2017,8,3,18,45,223.5,40.5,1.7,29.5,73.0,231.79,175.2
2017,8,3,19,0,126.0,24.0,1.4,29.0,33.0,136.19,75.7
2017,8,3,19,15,63.0,12.0,1.3,28.5,16.5,46.08,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,113.0,21.0,1.05,25.5,35.0,16.4,4.68
2017,8,4,6,30,226.0,42.0,1.1,26.0,70.0,32.46,21.18
2017,8,4,6,45,312.5,56.0,1.15,26.5,116.0,42.57,30.34
2017,8,4,7,0,399.0,70.0,1.2,27.0,162.0,52.32,38.9
2017,8,4,7,15,458.0,80.0,1.2,27.5,213.0,58.69,44.34
2017,8,4,7,30,517.0,90.0,1.2,28.0,264.0,65.04,49.56
2017,8,4,7,45,559.0,98.0,1.3,29.0,317.0,68.43,52.03
2017,8,4,8,0,601.0,106.0,1.4,30.0,370.0,71.6,54.24
2017,8,4,8,15,632.5,112.0,1.5,30.0,422.5,73.01,55.19
2017,8,4,8,30,664.0,118.0,1.6,30.0,475.0,74.26,56.0
2017,8,4,8,45,688.5,122.5,1.75,30.5,525.5,85.43,54.19
2017,8,4,9,0,713.0,127.0,1.9,31.0,576.0,132.74,73.03
2017,8,4,9,15,731.0,131.0,1.95,31.5,622.5,181.9,104.49
2017,8,4,9,30,749.0,135.0,2.0,32.0,669.0,239.83,148.2
2017,8,4,9,45,764.5,137.0,2.1,32.5,711.0,290.39,188.95
2017,8,4,10,0,780.0,139.0,2.2,33.0,753.0,342.42,231.48
2017,8,4,10,15,790.0,141.5,2.25,33.5,788.5,394.08,273.4
2017,8,4,10,30,800.0,144.0,2.3,34.0,824.0,446.17,314.66
2017,8,4,10,45,808.5,145.5,2.35,34.5,853.5,497.01,353.89
2017,8,4,11,0,817.0,147.0,2.4,35.0,883.0,547.69,391.8
2017,8,4,11,15,822.5,148.5,2.4,35.0,904.5,596.28,427.82
2017,8,4,11,30,828.0,150.0,2.4,35.0,926.0,643.46,461.95
2017,8,4,11,45,535.0,316.5,2.4,35.5,821.0,627.59,447.19
2017,8,4,12,0,242.0,483.0,2.4,36.0,716.0,588.82,415.45
2017,8,4,12,15,517.0,333.5,2.4,36.0,835.5,689.01,488.76
2017,8,4,12,30,792.0,184.0,2.4,36.0,955.0,801.24,567.82
2017,8,4,12,45,790.0,185.0,2.45,36.0,952.5,833.96,588.3
2017,8,4,13,0,788.0,186.0,2.5,36.0,950.0,864.39,607.9
2017,8,4,13,15,785.5,185.0,2.5,36.0,939.5,890.01,624.1
2017,8,4,13,30,783.0,184.0,2.5,36.0,929.0,912.83,638.58
2017,8,4,13,45,778.0,182.5,2.5,36.5,911.0,929.85,648.14
2017,8,4,14,0,773.0,181.0,2.5,37.0,893.0,943.69,655.83
2017,8,4,14,15,766.0,179.0,2.55,37.0,867.0,951.86,661.9
2017,8,4,14,30,759.0,177.0,2.6,37.0,841.0,956.73,666.11
2017,8,4,14,45,724.5,189.0,2.65,37.0,803.5,953.17,665.24
2017,8,4,15,0,690.0,201.0,2.7,37.0,766.0,939.51,658.23
2017,8,4,15,15,676.5,196.5,2.75,36.5,727.5,926.05,652.87
2017,8,4,15,30,663.0,192.0,2.8,36.0,689.0,909.62,645.64
2017,8,4,15,45,645.0,186.5,2.85,36.0,645.0,884.77,631.71
2017,8,4,16,0,627.0,181.0,2.9,36.0,601.0,857.34,616.11
2017,8,4,16,15,604.0,174.0,2.9,35.5,553.5,821.01,595.5
2017,8,4,16,30,581.0,167.0,2.9,35.0,506.0,782.68,573.29
2017,8,4,16,45,546.0,160.5,2.95,35.0,454.5,725.14,536.71
2017,8,4,17,0,511.0,154.0,3.0,35.0,403.0,675.05,504.34
2017,8,4,17,15,473.0,142.5,2.9,34.5,351.5,616.16,465.2
2017,8,4,17,30,435.0,131.0,2.8,34.0,300.0,557.81,425.33
2017,8,4,17,45,377.5,118.5,2.75,33.5,248.0,483.34,372.14
2017,8,4,18,0,320.0,106.0,2.7,33.0,196.0,396.64,308.1
2017,8,4,18,15,258.5,86.5,2.55,32.5,149.0,317.71,247.1
2017,8,4,18,30,197.0,67.0,2.4,32.0,102.0,243.11,187.2
2017,8,4,18,45,126.0,44.0,2.25,31.5,63.5,160.32,119.0
2017,8,4,19,0,55.0,21.0,2.1,31.0,25.0,73.68,35.47
2017,8,4,19,15,27.5,10.5,2.2,30.5,12.5,24.86,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,6,15,71.0,22.5,1.85,24.5,31.0,18.36,5.42
2017,8,5,6,30,142.0,45.0,2.0,25.0,62.0,35.65,23.84
2017,8,5,6,45,224.5,63.5,2.15,25.5,107.0,49.63,36.4
2017,8,5,7,0,307.0,82.0,2.3,26.0,152.0,60.96,46.38
2017,8,5,7,15,365.5,96.0,2.3,27.0,202.0,69.9,53.92
2017,8,5,7,30,424.0,110.0,2.3,28.0,252.0,78.43,60.83
2017,8,5,7,45,475.0,118.5,2.3,29.0,305.0,82.71,63.97
2017,8,5,8,0,526.0,127.0,2.3,30.0,358.0,86.76,66.82
2017,8,5,8,15,559.0,135.5,2.25,30.5,410.0,89.72,68.84
2017,8,5,8,30,592.0,144.0,2.2,31.0,462.0,91.94,70.22
2017,8,5,8,45,618.0,150.0,2.2,31.5,511.5,101.21,67.71
2017,8,5,9,0,644.0,156.0,2.2,32.0,561.0,145.7,85.3
2017,8,5,9,15,663.5,161.5,2.3,32.5,607.0,192.29,114.76
2017,8,5,9,30,683.0,167.0,2.4,33.0,653.0,241.32,151.31
2017,8,5,9,45,695.0,172.5,2.5,33.5,693.5,290.73,190.78
2017,8,5,10,0,707.0,178.0,2.6,34.0,734.0,341.37,231.74
2017,8,5,10,15,718.5,181.5,2.7,34.5,769.5,391.42,271.97
2017,8,5,10,30,730.0,185.0,2.8,35.0,805.0,442.25,311.93
2017,8,5,10,45,455.0,317.5,2.9,35.5,708.5,457.44,326.23
2017,8,5,11,0,180.0,450.0,3.0,36.0,612.0,454.73,324.3
2017,8,5,11,15,140.5,456.5,3.1,36.0,584.5,453.08,323.52
2017,8,5,11,30,101.0,463.0,3.2,36.0,557.0,452.43,322.98
2017,8,5,11,45,59.5,389.5,3.3,36.0,445.5,374.78,268.77
2017,8,5,12,0,18.0,316.0,3.4,36.0,334.0,290.57,208.74
2017,8,5,12,15,62.0,401.5,3.45,36.0,462.5,400.55,287.68
2017,8,5,12,30,106.0,487.0,3.5,36.0,591.0,517.56,369.05
2017,8,5,12,45,258.5,455.0,3.6,36.5,706.0,632.88,450.11
2017,8,5,13,0,411.0,423.0,3.7,37.0,821.0,757.29,535.14
2017,8,5,13,15,216.5,384.5,3.75,37.0,594.5,564.34,402.89
2017,8,5,13,30,22.0,346.0,3.8,37.0,368.0,333.67,238.66
2017,8,5,13,45,389.0,267.0,3.9,37.0,625.5,648.81,469.17
2017,8,5,14,0,756.0,188.0,4.0,37.0,883.0,933.77,661.43
2017,8,5,14,15,447.5,310.5,4.05,36.5,719.0,776.28,554.06
2017,8,5,14,30,139.0,433.0,4.1,36.0,555.0,579.36,414.98
2017,8,5,14,45,148.0,415.5,4.2,36.0,541.0,577.55,415.9
2017,8,5,15,0,157.0,398.0,4.3,36.0,527.0,574.76,415.38
2017,8,5,15,15,349.0,324.5,4.35,36.0,591.5,710.9,515.65
2017,8,5,15,30,541.0,251.0,4.4,36.0,656.0,844.47,611.1
2017,8,5,15,45,545.0,229.5,4.45,36.0,615.5,825.12,599.67
2017,8,5,16,0,549.0,208.0,4.5,36.0,575.0,802.77,587.14
2017,8,5,16,15,422.0,225.0,4.5,35.5,494.0,694.74,513.37
2017,8,5,16,30,295.0,242.0,4.5,35.0,413.0,572.02,427.4
2017,8,5,16,45,376.5,200.0,4.5,35.0,396.5,595.18,448.56
2017,8,5,17,0,458.0,158.0,4.5,35.0,380.0,631.5,477.99
2017,8,5,17,15,434.0,141.5,4.35,34.5,331.5,580.3,443.12
2017,8,5,17,30,410.0,125.0,4.2,34.0,283.0,528.74,407.46
2017,8,5,17,45,377.0,108.5,4.1,33.5,235.5,469.87,365.1
2017,8,5,18,0,344.0,92.0,4.0,33.0,188.0,412.01,321.92
2017,8,5,18,15,285.5,76.0,3.75,32.5,143.5,337.53,263.63
2017,8,5,18,30,227.0,60.0,3.5,32.0,99.0,267.28,206.53
2017,8,5,18,45,150.0,41.0,3.3,31.5,63.0,170.66,127.11
2017,8,5,19,0,73.0,22.0,3.1,31.0,27.0,86.55,38.61
2017,8,5,19,15,36.5,11.0,3.15,30.5,13.5,30.28,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.5,3.85,25.5,5.5,4.82,0.0
2017,8,6,6,30,0.0,11.0,4.0,26.0,11.0,9.66,2.3
2017,8,6,6,45,0.0,19.0,4.2,26.5,19.0,16.7,8.48
2017,8,6,7,0,0.0,27.0,4.4,27.0,27.0,23.76,14.63
2017,8,6,7,15,0.0,36.0,4.5,27.5,36.0,31.72,21.45
2017,8,6,7,30,0.0,45.0,4.6,28.0,45.0,39.69,28.15
2017,8,6,7,45,33.0,110.0,4.7,28.5,125.0,90.44,70.67
2017,8,6,8,0,66.0,175.0,4.8,29.0,205.0,134.25,106.52
2017,8,6,8,15,33.0,143.0,4.8,29.5,158.0,115.05,90.09
2017,8,6,8,30,0.0,111.0,4.8,30.0,111.0,96.63,74.47
2017,8,6,8,45,4.5,154.0,4.85,30.5,157.0,130.73,97.24
2017,8,6,9,0,9.0,197.0,4.9,31.0,203.0,165.14,122.91
2017,8,6,9,15,61.5,263.5,4.85,31.5,307.0,211.15,154.92
2017,8,6,9,30,114.0,330.0,4.8,32.0,411.0,261.21,189.6
2017,8,6,9,45,79.0,331.0,4.8,32.5,389.0,276.27,201.7
2017,8,6,10,0,44.0,332.0,4.8,33.0,367.0,275.62,201.82
2017,8,6,10,15,103.5,375.0,4.7,33.0,461.5,334.46,243.77
2017,8,6,10,30,163.0,418.0,4.6,33.0,556.0,391.48,284.52
2017,8,6,10,45,91.0,363.5,4.6,33.5,441.0,340.87,248.37
2017,8,6,11,0,19.0,309.0,4.6,34.0,326.0,275.74,200.76
2017,8,6,11,15,33.0,362.5,4.55,34.5,393.0,323.98,235.29
2017,8,6,11,30,47.0,416.0,4.5,35.0,460.0,381.23,275.56
2017,8,6,11,45,62.0,440.0,4.45,35.5,499.0,417.89,300.86
2017,8,6,12,0,77.0,464.0,4.4,36.0,538.0,456.65,327.42
2017,8,6,12,15,443.5,313.5,4.35,36.0,744.0,615.98,445.93
2017,8,6,12,30,810.0,163.0,4.3,36.0,950.0,796.44,574.04
2017,8,6,12,45,479.5,328.5,4.3,36.5,794.5,708.26,507.19
2017,8,6,13,0,149.0,494.0,4.3,37.0,639.0,586.46,415.99
2017,8,6,13,15,92.0,445.5,4.25,37.0,535.0,494.83,353.0
2017,8,6,13,30,35.0,397.0,4.2,37.0,431.0,403.51,288.56
2017,8,6,13,45,99.5,430.0,4.2,37.0,522.5,501.59,359.23
2017,8,6,14,0,164.0,463.0,4.2,37.0,614.0,616.56,439.25
2017,8,6,14,15,467.5,312.5,4.15,36.5,724.0,797.67,570.73
2017,8,6,14,30,771.0,162.0,4.1,36.0,834.0,952.54,677.36
2017,8,6,14,45,753.0,164.0,4.05,36.0,800.0,947.22,673.61
2017,8,6,15,0,735.0,166.0,4.0,36.0,766.0,938.59,668.96
2017,8,6,15,15,722.0,163.0,3.95,35.5,727.5,933.74,668.29
2017,8,6,15,30,709.0,160.0,3.9,35.0,689.0,919.03,661.3
2017,8,6,15,45,508.5,223.5,3.9,35.0,591.0,781.75,570.08
2017,8,6,16,0,308.0,287.0,3.9,35.0,493.0,637.11,468.13
2017,8,6,16,15,466.5,214.5,3.8,34.5,498.5,725.72,536.81
2017,8,6,16,30,625.0,142.0,3.7,34.0,504.0,795.55,589.05
2017,8,6,16,45,595.5,135.5,3.65,34.0,453.5,749.26,558.64
2017,8,6,17,0,566.0,129.0,3.6,34.0,403.0,701.81,527.69
2017,8,6,17,15,526.5,120.5,3.35,33.5,350.5,634.65,482.48
2017,8,6,17,30,487.0,112.0,3.1,33.0,298.0,576.93,442.98
2017,8,6,17,45,437.0,100.5,2.85,33.0,247.0,507.83,392.53
2017,8,6,18,0,387.0,89.0,2.6,33.0,196.0,441.08,342.06
2017,8,6,18,15,313.5,74.5,2.4,32.0,148.5,355.91,276.86
2017,8,6,18,30,240.0,60.0,2.2,31.0,101.0,276.33,213.25
2017,8,6,18,45,150.5,41.0,2.0,30.5,63.0,171.63,127.51
2017,8,6,19,0,61.0,22.0,1.8,30.0,25.0,79.21,30.16
2017,8,6,19,15,30.5,11.0,1.85,29.5,12.5,26.9,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.75,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.5,0.0
2017,8,7,6,45,0.0,7.5,3.0,25.0,7.5,6.58,0.0
2017,8,7,7,0,0.0,11.0,3.2,25.0,11.0,9.66,2.66
2017,8,7,7,15,0.0,14.5,3.25,25.0,14.5,12.74,5.36
2017,8,7,7,30,0.0,18.0,3.3,25.0,18.0,15.83,8.02
2017,8,7,7,45,0.0,22.0,3.35,25.5,22.0,19.37,11.0
2017,8,7,8,0,0.0,26.0,3.4,26.0,26.0,22.91,13.94
2017,8,7,8,15,0.0,33.5,3.35,26.0,33.5,29.55,19.52
2017,8,7,8,30,0.0,41.0,3.3,26.0,41.0,36.21,25.05
2017,8,7,8,45,0.0,64.5,3.25,26.0,64.5,57.07,40.44
2017,8,7,9,0,0.0,88.0,3.2,26.0,88.0,78.0,56.98
2017,8,7,9,15,0.0,86.5,3.1,26.0,86.5,76.71,55.75
2017,8,7,9,30,0.0,85.0,3.0,26.0,85.0,75.41,54.55
2017,8,7,9,45,4.0,143.0,2.95,26.0,146.5,125.85,93.86
2017,8,7,10,0,8.0,201.0,2.9,26.0,208.0,175.42,131.84
2017,8,7,10,15,38.5,295.5,2.8,26.0,328.0,253.88,190.61
2017,8,7,10,30,69.0,390.0,2.7,26.0,448.0,341.36,255.03
2017,8,7,10,45,49.5,374.0,2.65,26.0,416.5,329.0,245.75
2017,8,7,11,0,30.0,358.0,2.6,26.0,385.0,313.33,234.12
2017,8,7,11,15,29.0,364.0,2.65,26.0,391.0,322.82,241.12
2017,8,7,11,30,28.0,370.0,2.7,26.0,397.0,332.28,248.0
2017,8,7,11,45,27.5,371.5,2.75,26.0,398.0,338.36,252.41
2017,8,7,12,0,27.0,373.0,2.8,26.0,399.0,344.38,256.81
2017,8,7,12,15,29.0,383.5,2.75,26.0,412.0,360.02,268.19
2017,8,7,12,30,31.0,394.0,2.7,26.0,425.0,376.14,279.86
2017,8,7,12,45,59.0,434.0,2.7,26.5,492.0,440.81,326.61
2017,8,7,13,0,87.0,474.0,2.7,27.0,559.0,508.77,374.63
2017,8,7,13,15,61.0,435.5,2.6,27.0,495.0,457.74,337.62
2017,8,7,13,30,35.0,397.0,2.5,27.0,431.0,403.54,298.46
2017,8,7,13,45,79.5,427.5,2.45,27.0,501.5,480.31,355.07
2017,8,7,14,0,124.0,458.0,2.4,27.0,572.0,573.11,421.11
2017,8,7,14,15,263.5,412.5,2.3,27.0,645.5,686.01,502.77
2017,8,7,14,30,403.0,367.0,2.2,27.0,719.0,800.37,582.79
2017,8,7,14,45,580.5,259.5,2.15,27.0,744.0,881.28,641.44
2017,8,7,15,0,758.0,152.0,2.1,27.0,769.0,946.43,685.34
2017,8,7,15,15,693.5,184.0,1.95,27.0,726.5,928.31,672.71
2017,8,7,15,30,629.0,216.0,1.8,27.0,684.0,900.05,654.41
2017,8,7,15,45,671.5,174.0,1.7,27.0,645.5,896.04,652.59
2017,8,7,16,0,714.0,132.0,1.6,27.0,607.0,884.97,646.04
2017,8,7,16,15,693.0,127.5,1.55,27.0,559.0,852.04,625.91
2017,8,7,16,30,672.0,123.0,1.5,27.0,511.0,816.98,604.49
2017,8,7,16,45,652.0,115.0,1.45,27.0,461.0,776.65,579.33
2017,8,7,17,0,632.0,107.0,1.4,27.0,411.0,734.67,552.73
2017,8,7,17,15,595.0,100.5,1.3,26.5,358.0,678.28,516.17
2017,8,7,17,30,558.0,94.0,1.2,26.0,305.0,621.83,478.61
2017,8,7,17,45,510.5,84.5,1.15,26.0,253.5,553.52,430.58
2017,8,7,18,0,463.0,75.0,1.1,26.0,202.0,486.75,381.77
2017,8,7,18,15,388.5,63.5,1.0,25.5,153.0,394.91,311.3
2017,8,7,18,30,314.0,52.0,0.9,25.0,104.0,315.4,247.0
2017,8,7,18,45,214.5,36.5,0.8,25.0,65.5,220.12,166.25
2017,8,7,19,0,115.0,21.0,0.7,25.0,27.0,120.58,40.47
2017,8,7,19,15,57.5,10.5,0.7,24.5,13.5,41.33,0.0
2017,8,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,8,6,15,121.5,18.5,3.55,22.5,32.5,14.49,1.44
2017,8,8,6,30,243.0,37.0,3.8,23.0,65.0,28.71,18.13
2017,8,8,6,45,332.0,49.5,4.1,23.5,110.5,37.8,26.6
2017,8,8,7,0,421.0,62.0,4.4,24.0,156.0,47.51,35.25
2017,8,8,7,15,481.5,71.0,4.55,24.5,207.5,52.64,39.74
2017,8,8,7,30,542.0,80.0,4.7,25.0,259.0,57.54,43.83
2017,8,8,7,45,271.0,94.5,4.9,25.5,184.0,64.97,49.95
2017,8,8,8,0,0.0,109.0,5.1,26.0,109.0,93.75,73.95
2017,8,8,8,15,2.0,136.0,5.1,26.5,137.5,115.18,91.39
2017,8,8,8,30,4.0,163.0,5.1,27.0,166.0,136.17,108.19
2017,8,8,8,45,170.0,210.0,5.2,27.5,316.0,152.8,121.19
2017,8,8,9,0,336.0,257.0,5.3,28.0,466.0,196.63,137.83
2017,8,8,9,15,221.5,292.0,5.3,28.5,434.5,239.0,171.56
2017,8,8,9,30,107.0,327.0,5.3,29.0,403.0,268.28,197.75
2017,8,8,9,45,111.0,349.5,5.35,29.5,432.5,295.78,218.0
2017,8,8,10,0,115.0,372.0,5.4,30.0,462.0,313.76,231.21
2017,8,8,10,15,184.5,389.0,5.35,30.0,541.0,363.28,267.09
2017,8,8,10,30,254.0,406.0,5.3,30.0,620.0,411.44,302.53
2017,8,8,10,45,278.0,400.0,5.3,30.5,642.5,439.39,323.4
2017,8,8,11,0,302.0,394.0,5.3,31.0,665.0,469.17,345.52
2017,8,8,11,15,204.0,428.5,5.2,31.0,613.5,468.02,344.61
2017,8,8,11,30,106.0,463.0,5.1,31.0,562.0,455.24,334.37
2017,8,8,11,45,114.0,458.0,5.05,31.0,566.0,464.07,341.02
2017,8,8,12,0,122.0,453.0,5.0,31.0,570.0,478.09,351.3
2017,8,8,12,15,180.5,470.5,4.9,31.0,645.0,549.39,402.89
2017,8,8,12,30,239.0,488.0,4.8,31.0,720.0,625.73,457.09
2017,8,8,12,45,299.5,464.5,4.75,31.5,754.0,675.06,491.62
2017,8,8,13,0,360.0,441.0,4.7,32.0,788.0,725.43,526.6
2017,8,8,13,15,193.0,402.0,4.6,32.0,588.0,552.46,404.07
2017,8,8,13,30,26.0,363.0,4.5,32.0,388.0,362.85,265.33
2017,8,8,13,45,423.0,255.0,4.45,32.0,642.0,668.38,494.61
2017,8,8,14,0,820.0,147.0,4.4,32.0,896.0,953.26,689.92
2017,8,8,14,15,458.5,283.5,4.35,31.5,700.0,759.08,555.81
2017,8,8,14,30,97.0,420.0,4.3,31.0,504.0,508.87,373.46
2017,8,8,14,45,252.5,377.0,4.25,31.0,584.5,657.34,484.11
2017,8,8,15,0,408.0,334.0,4.2,31.0,665.0,789.66,579.2
2017,8,8,15,15,299.0,343.0,4.1,31.0,579.0,680.92,502.22
2017,8,8,15,30,190.0,352.0,4.0,31.0,493.0,568.91,422.25
2017,8,8,15,45,433.5,252.5,3.95,31.0,547.5,739.08,550.3
2017,8,8,16,0,677.0,153.0,3.9,31.0,602.0,873.11,646.35
2017,8,8,16,15,654.5,147.5,3.8,30.5,553.5,838.17,624.42
2017,8,8,16,30,632.0,142.0,3.7,30.0,505.0,801.16,602.0
2017,8,8,16,45,612.0,132.0,3.6,30.0,455.0,759.44,574.84
2017,8,8,17,0,592.0,122.0,3.5,30.0,405.0,716.09,546.2
2017,8,8,17,15,553.5,113.5,3.2,29.5,352.5,656.94,506.0
2017,8,8,17,30,515.0,105.0,2.9,29.0,300.0,590.53,459.53
2017,8,8,17,45,472.5,93.0,2.6,28.5,249.0,525.78,412.86
2017,8,8,18,0,430.0,81.0,2.3,28.0,198.0,462.71,365.26
2017,8,8,18,15,357.0,67.5,2.0,27.5,149.5,377.46,298.12
2017,8,8,18,30,284.0,54.0,1.7,27.0,101.0,297.75,232.73
2017,8,8,18,45,190.5,36.5,1.45,26.5,62.5,204.98,153.73
2017,8,8,19,0,97.0,19.0,1.2,26.0,24.0,105.14,24.04
2017,8,8,19,15,48.5,9.5,1.15,25.5,12.0,35.37,0.0
2017,8,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,20.0,2.25,22.5,30.5,15.67,1.19
2017,8,9,6,30,182.0,40.0,2.3,23.0,61.0,30.96,19.95
2017,8,9,6,45,259.0,57.5,2.35,23.5,105.0,43.74,31.63
2017,8,9,7,0,336.0,75.0,2.4,24.0,149.0,56.02,42.52
2017,8,9,7,15,396.5,87.5,2.45,24.5,200.0,64.06,49.5
2017,8,9,7,30,457.0,100.0,2.5,25.0,251.0,71.76,55.95
2017,8,9,7,45,506.0,109.0,2.55,25.5,304.0,76.61,59.8
2017,8,9,8,0,555.0,118.0,2.6,26.0,357.0,80.92,63.09
2017,8,9,8,15,413.0,168.5,2.65,26.5,360.0,111.11,87.88
2017,8,9,8,30,271.0,219.0,2.7,27.0,363.0,146.94,116.78
2017,8,9,8,45,257.0,246.5,2.8,27.5,394.5,163.15,129.25
2017,8,9,9,0,243.0,274.0,2.9,28.0,426.0,199.1,142.39
2017,8,9,9,15,288.5,288.5,2.95,28.5,482.5,234.07,164.24
2017,8,9,9,30,334.0,303.0,3.0,29.0,539.0,274.43,192.31
2017,8,9,9,45,545.5,228.0,3.05,29.5,641.5,291.93,199.55
2017,8,9,10,0,757.0,153.0,3.1,30.0,744.0,340.96,234.07
2017,8,9,10,15,768.0,155.5,3.1,30.0,780.0,392.04,276.76
2017,8,9,10,30,779.0,158.0,3.1,30.0,816.0,443.71,319.15
2017,8,9,10,45,790.0,158.5,3.15,30.5,846.0,494.22,359.11
2017,8,9,11,0,801.0,159.0,3.2,31.0,876.0,544.87,398.01
2017,8,9,11,15,807.0,160.5,3.2,31.0,898.0,593.36,434.98
2017,8,9,11,30,813.0,162.0,3.2,31.0,920.0,641.08,470.48
2017,8,9,11,45,817.0,162.5,3.2,31.5,934.5,685.7,502.01
2017,8,9,12,0,821.0,163.0,3.2,32.0,949.0,729.0,531.82
2017,8,9,12,15,822.5,163.5,3.15,32.0,955.0,768.92,559.53
2017,8,9,12,30,824.0,164.0,3.1,32.0,961.0,807.0,584.62
2017,8,9,12,45,826.5,162.0,3.1,32.5,959.5,841.63,606.01
2017,8,9,13,0,829.0,160.0,3.1,33.0,958.0,873.98,625.74
2017,8,9,13,15,826.5,159.0,3.05,33.0,947.5,900.29,642.45
2017,8,9,13,30,824.0,158.0,3.0,33.0,937.0,923.64,657.27
2017,8,9,13,45,824.5,153.5,2.95,33.0,919.5,943.26,669.73
2017,8,9,14,0,825.0,149.0,2.9,33.0,902.0,959.65,680.22
2017,8,9,14,15,818.5,147.0,2.85,33.0,876.0,968.51,686.05
2017,8,9,14,30,812.0,145.0,2.8,33.0,850.0,973.94,689.88
2017,8,9,14,45,809.5,139.0,2.75,33.0,818.5,975.61,691.51
2017,8,9,15,0,807.0,133.0,2.7,33.0,787.0,973.81,691.12
2017,8,9,15,15,795.0,130.5,2.65,33.0,747.5,962.98,685.19
2017,8,9,15,30,783.0,128.0,2.6,33.0,708.0,948.92,677.41
2017,8,9,15,45,771.0,123.0,2.55,33.0,663.5,928.89,665.94
2017,8,9,16,0,759.0,118.0,2.5,33.0,619.0,905.87,652.67
2017,8,9,16,15,738.5,114.0,2.4,32.5,570.0,872.98,633.9
2017,8,9,16,30,718.0,110.0,2.3,32.0,521.0,843.19,617.1
2017,8,9,16,45,693.5,104.0,2.25,32.0,469.0,800.04,590.32
2017,8,9,17,0,669.0,98.0,2.2,32.0,417.0,755.38,562.21
2017,8,9,17,15,632.5,92.0,2.0,31.5,363.0,699.05,525.59
2017,8,9,17,30,596.0,86.0,1.8,31.0,309.0,642.6,487.96
2017,8,9,17,45,547.5,77.5,1.6,30.5,256.0,573.54,439.98
2017,8,9,18,0,499.0,69.0,1.4,30.0,203.0,506.08,391.26
2017,8,9,18,15,424.0,58.5,1.25,29.0,153.5,418.91,325.8
2017,8,9,18,30,349.0,48.0,1.1,28.0,104.0,336.61,260.24
2017,8,9,18,45,239.0,33.0,1.0,27.5,64.5,230.2,170.97
2017,8,9,19,0,129.0,18.0,0.9,27.0,25.0,121.5,12.82
2017,8,9,19,15,64.5,9.0,0.9,26.5,12.5,43.63,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,100.5,19.5,2.35,23.5,30.5,15.3,0.06
2017,8,10,6,30,201.0,39.0,2.5,24.0,61.0,30.24,19.19
2017,8,10,6,45,298.0,52.5,2.7,25.0,106.5,40.06,28.28
2017,8,10,7,0,395.0,66.0,2.9,26.0,152.0,49.56,36.66
2017,8,10,7,15,457.0,76.0,2.9,26.5,203.5,56.91,43.01
2017,8,10,7,30,519.0,86.0,2.9,27.0,255.0,62.41,47.59
2017,8,10,7,45,567.0,92.0,2.9,27.5,309.0,64.42,49.05
2017,8,10,8,0,615.0,98.0,2.9,28.0,363.0,66.35,50.39
2017,8,10,8,15,647.0,104.0,2.75,28.5,416.0,68.03,51.48
2017,8,10,8,30,679.0,110.0,2.6,29.0,469.0,69.55,52.42
2017,8,10,8,45,703.0,114.0,2.5,30.0,519.5,72.82,54.67
2017,8,10,9,0,727.0,118.0,2.4,31.0,570.0,128.06,70.85
2017,8,10,9,15,745.0,122.0,2.3,31.0,617.0,177.63,101.29
2017,8,10,9,30,763.0,126.0,2.2,31.0,664.0,229.37,140.13
2017,8,10,9,45,775.0,129.5,2.1,31.5,705.5,281.23,181.99
2017,8,10,10,0,787.0,133.0,2.0,32.0,747.0,334.16,225.34
2017,8,10,10,15,797.5,135.5,2.0,32.5,783.0,386.67,268.08
2017,8,10,10,30,808.0,138.0,2.0,33.0,819.0,439.65,310.14
2017,8,10,10,45,814.5,140.5,2.0,33.5,848.0,491.02,349.83
2017,8,10,11,0,821.0,143.0,2.0,34.0,877.0,542.02,387.93
2017,8,10,11,15,826.5,144.5,2.0,34.0,898.5,592.15,425.03
2017,8,10,11,30,832.0,146.0,2.0,34.0,920.0,639.02,458.96
2017,8,10,11,45,828.5,151.5,2.0,34.5,932.5,681.83,488.23
2017,8,10,12,0,825.0,157.0,2.0,35.0,945.0,726.24,517.59
2017,8,10,12,15,640.0,289.5,2.0,35.0,903.5,739.83,523.02
2017,8,10,12,30,455.0,422.0,2.0,35.0,862.0,741.53,520.02
2017,8,10,12,45,644.5,287.0,2.05,35.0,908.0,805.43,567.19
2017,8,10,13,0,834.0,152.0,2.1,35.0,954.0,862.35,606.48
2017,8,10,13,15,431.0,261.5,2.1,35.0,675.5,647.72,462.7
2017,8,10,13,30,28.0,371.0,2.1,35.0,397.0,372.38,265.68
2017,8,10,13,45,428.0,257.0,2.15,35.5,647.0,674.69,484.43
2017,8,10,14,0,828.0,143.0,2.2,36.0,897.0,945.42,659.62
2017,8,10,14,15,821.0,141.0,2.25,35.5,871.0,953.31,664.53
2017,8,10,14,30,814.0,139.0,2.3,35.0,845.0,969.0,676.93
2017,8,10,14,45,450.5,259.0,2.35,35.0,647.5,745.82,532.09
2017,8,10,15,0,87.0,379.0,2.4,35.0,450.0,467.09,335.97
2017,8,10,15,15,429.0,254.5,2.45,35.0,574.5,731.75,528.71
2017,8,10,15,30,771.0,130.0,2.5,35.0,699.0,938.61,666.65
2017,8,10,15,45,755.0,126.5,2.6,35.0,654.0,916.42,653.13
2017,8,10,16,0,739.0,123.0,2.7,35.0,609.0,891.37,639.74
2017,8,10,16,15,717.5,118.5,2.7,34.5,560.0,862.82,624.56
2017,8,10,16,30,696.0,114.0,2.7,34.0,511.0,826.73,604.24
2017,8,10,16,45,666.0,109.5,2.75,33.5,458.5,780.89,577.32
2017,8,10,17,0,636.0,105.0,2.8,33.0,406.0,733.85,548.96
2017,8,10,17,15,597.5,98.5,2.6,32.5,353.0,676.04,511.02
2017,8,10,17,30,559.0,92.0,2.4,32.0,300.0,618.25,472.1
2017,8,10,17,45,502.0,83.5,2.2,31.5,247.0,543.51,419.47
2017,8,10,18,0,445.0,75.0,2.0,31.0,194.0,470.9,366.11
2017,8,10,18,15,366.5,63.5,1.9,30.5,145.5,378.05,294.67
2017,8,10,18,30,288.0,52.0,1.8,30.0,97.0,297.36,229.31
2017,8,10,18,45,180.5,35.0,1.7,29.5,59.5,196.72,144.1
2017,8,10,19,0,73.0,18.0,1.6,29.0,22.0,77.37,0.0
2017,8,10,19,15,36.5,9.0,1.7,28.5,11.0,28.19,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
