Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,107.0,18.5,2.55,24.5,30.5,14.52,0.0
2017,8,11,6,30,214.0,37.0,2.8,25.0,61.0,28.73,17.79
2017,8,11,6,45,322.5,48.5,3.05,25.5,107.5,37.1,25.71
2017,8,11,7,0,431.0,60.0,3.3,26.0,154.0,46.1,33.71
2017,8,11,7,15,495.0,68.5,3.35,26.5,206.0,50.91,37.91
2017,8,11,7,30,559.0,77.0,3.4,27.0,258.0,55.52,41.75
2017,8,11,7,45,611.5,80.5,3.5,28.0,313.5,56.07,41.93
2017,8,11,8,0,664.0,84.0,3.6,29.0,369.0,56.71,42.13
2017,8,11,8,15,694.5,88.5,3.6,29.5,422.5,57.86,42.82
2017,8,11,8,30,725.0,93.0,3.6,30.0,476.0,65.15,48.59
2017,8,11,8,45,749.5,96.0,3.65,30.5,527.5,67.26,50.02
2017,8,11,9,0,774.0,99.0,3.7,31.0,579.0,116.63,60.91
2017,8,11,9,15,790.5,101.5,3.65,31.5,626.0,167.67,91.91
2017,8,11,9,30,807.0,104.0,3.6,32.0,673.0,220.62,131.69
2017,8,11,9,45,820.5,106.0,3.6,32.5,715.0,282.14,181.24
2017,8,11,10,0,834.0,108.0,3.6,33.0,757.0,336.14,226.06
2017,8,11,10,15,843.0,110.0,3.5,33.0,793.0,389.36,270.59
2017,8,11,10,30,852.0,112.0,3.4,33.0,829.0,442.68,314.32
2017,8,11,10,45,860.5,112.5,3.35,33.5,858.5,494.56,355.24
2017,8,11,11,0,869.0,113.0,3.3,34.0,888.0,546.04,394.55
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,595.04,431.57
2017,8,11,11,30,878.0,115.0,3.1,34.0,931.0,642.85,466.68
2017,8,11,11,45,669.0,231.5,3.05,34.5,859.0,642.44,463.97
2017,8,11,12,0,460.0,348.0,3.0,35.0,787.0,628.65,450.84
2017,8,11,12,15,419.0,390.0,2.95,35.0,792.0,660.2,471.51
2017,8,11,12,30,378.0,432.0,2.9,35.0,797.0,688.38,489.19
2017,8,11,12,45,266.0,461.0,2.9,35.5,717.5,643.96,456.5
2017,8,11,13,0,154.0,490.0,2.9,36.0,638.0,587.03,415.27
2017,8,11,13,15,81.0,337.0,2.85,36.0,414.5,391.61,281.24
2017,8,11,13,30,8.0,184.0,2.8,36.0,191.0,172.48,123.29
2017,8,11,13,45,42.0,308.5,2.8,36.0,347.0,329.47,238.17
2017,8,11,14,0,76.0,433.0,2.8,36.0,503.0,489.11,349.79
2017,8,11,14,15,74.5,418.5,2.75,36.0,485.0,479.24,342.64
2017,8,11,14,30,73.0,404.0,2.7,36.0,467.0,468.68,335.85
2017,8,11,14,45,443.0,264.5,2.7,36.0,623.5,743.96,533.97
2017,8,11,15,0,813.0,125.0,2.7,36.0,780.0,969.72,682.26
2017,8,11,15,15,801.0,122.5,2.7,36.0,741.0,958.73,674.73
2017,8,11,15,30,789.0,120.0,2.7,36.0,702.0,944.5,667.35
2017,8,11,15,45,408.0,184.0,2.75,36.0,484.0,635.22,463.72
2017,8,11,16,0,27.0,248.0,2.8,36.0,266.0,279.34,204.12
2017,8,11,16,15,373.5,176.5,2.75,35.5,390.0,589.95,439.29
2017,8,11,16,30,720.0,105.0,2.7,35.0,514.0,832.31,607.72
2017,8,11,16,45,694.5,100.0,2.7,35.0,462.0,794.38,582.63
2017,8,11,17,0,669.0,95.0,2.7,35.0,410.0,750.04,555.03
2017,8,11,17,15,632.0,89.0,2.45,34.0,356.5,693.27,519.13
2017,8,11,17,30,595.0,83.0,2.2,33.0,303.0,636.44,482.09
2017,8,11,17,45,545.5,75.0,1.95,32.5,250.0,567.32,433.85
2017,8,11,18,0,496.0,67.0,1.7,32.0,197.0,499.9,384.91
2017,8,11,18,15,418.0,56.5,1.55,31.0,147.5,410.87,317.95
2017,8,11,18,30,340.0,46.0,1.4,30.0,98.0,327.05,251.1
2017,8,11,18,45,170.0,33.5,1.25,29.5,59.5,187.76,135.95
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,23.64,0.0
2017,8,11,19,15,0.0,10.5,1.05,28.5,10.5,9.55,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,101.5,18.5,2.85,24.5,29.5,14.54,0.0
2017,8,12,6,30,203.0,37.0,3.1,25.0,59.0,28.73,17.72
2017,8,12,6,45,310.0,49.0,3.4,25.5,105.0,37.48,26.0
2017,8,12,7,0,417.0,61.0,3.7,26.0,151.0,47.01,34.47
2017,8,12,7,15,481.0,70.0,3.7,26.5,203.0,52.17,38.98
2017,8,12,7,30,545.0,79.0,3.7,27.0,255.0,57.11,43.1
2017,8,12,7,45,599.5,83.0,3.7,28.0,310.5,57.94,43.51
2017,8,12,8,0,654.0,87.0,3.7,29.0,366.0,58.84,43.92
2017,8,12,8,15,685.0,92.0,3.6,29.5,419.5,60.21,44.79
2017,8,12,8,30,716.0,97.0,3.5,30.0,473.0,68.08,51.01
2017,8,12,8,45,743.5,98.5,3.4,30.5,525.0,67.67,50.36
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,115.89,60.77
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.5,167.22,91.69
2017,8,12,9,30,805.0,106.0,3.2,32.0,672.0,220.54,131.53
2017,8,12,9,45,820.0,107.5,3.15,32.5,714.5,281.99,180.81
2017,8,12,10,0,835.0,109.0,3.1,33.0,757.0,336.13,225.53
2017,8,12,10,15,844.5,110.5,3.1,33.5,793.5,389.28,269.41
2017,8,12,10,30,854.0,112.0,3.1,34.0,830.0,442.59,312.42
2017,8,12,10,45,862.5,112.5,3.15,34.5,859.5,494.63,353.38
2017,8,12,11,0,871.0,113.0,3.2,35.0,889.0,546.27,392.8
2017,8,12,11,15,876.0,114.0,3.2,35.0,911.0,595.7,430.21
2017,8,12,11,30,881.0,115.0,3.2,35.0,933.0,644.0,465.84
2017,8,12,11,45,889.5,111.5,3.25,35.5,948.5,689.67,498.08
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,734.02,528.62
2017,8,12,12,15,899.0,108.5,3.3,36.0,969.5,774.6,555.23
2017,8,12,12,30,900.0,109.0,3.3,36.0,975.0,813.02,580.13
2017,8,12,12,45,900.0,108.0,3.35,36.5,972.5,846.95,600.99
2017,8,12,13,0,900.0,107.0,3.4,37.0,970.0,878.27,620.06
2017,8,12,13,15,897.5,107.0,3.4,37.0,959.0,905.49,637.48
2017,8,12,13,30,895.0,107.0,3.4,37.0,948.0,929.66,653.0
2017,8,12,13,45,891.5,106.0,3.4,37.0,929.5,948.72,665.35
2017,8,12,14,0,888.0,105.0,3.4,37.0,911.0,964.42,675.72
2017,8,12,14,15,882.0,103.5,3.35,37.0,884.5,973.76,681.89
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,979.57,686.01
2017,8,12,14,45,863.0,103.5,3.3,37.0,823.5,978.18,686.13
2017,8,12,15,0,850.0,105.0,3.3,37.0,789.0,973.39,684.32
2017,8,12,15,15,839.5,103.0,3.25,37.0,749.5,963.91,679.38
2017,8,12,15,30,829.0,101.0,3.2,37.0,710.0,951.15,672.54
2017,8,12,15,45,814.0,98.5,3.2,37.0,664.5,930.23,660.97
2017,8,12,16,0,799.0,96.0,3.2,37.0,619.0,916.54,654.16
2017,8,12,16,15,780.0,93.0,3.15,36.5,569.5,885.48,637.14
2017,8,12,16,30,761.0,90.0,3.1,36.0,520.0,852.0,618.48
2017,8,12,16,45,734.5,86.5,3.1,35.5,467.5,808.8,593.35
2017,8,12,17,0,708.0,83.0,3.1,35.0,415.0,764.06,566.65
2017,8,12,17,15,672.5,78.0,2.8,34.5,360.5,712.97,533.45
2017,8,12,17,30,637.0,73.0,2.5,34.0,306.0,657.53,496.32
2017,8,12,17,45,584.5,66.5,2.2,33.5,252.0,586.63,446.88
2017,8,12,18,0,532.0,60.0,1.9,33.0,198.0,517.7,396.89
2017,8,12,18,15,452.0,51.0,1.8,32.0,148.0,427.99,330.25
2017,8,12,18,30,372.0,42.0,1.7,31.0,98.0,343.75,263.06
2017,8,12,18,45,242.5,29.0,1.65,30.5,59.5,230.05,165.67
2017,8,12,19,0,113.0,16.0,1.6,30.0,21.0,105.74,0.0
2017,8,12,19,15,56.5,8.0,1.75,29.5,10.5,7.28,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.45,25.0,29.0,14.55,0.0
2017,8,13,6,30,198.0,37.0,3.7,25.0,58.0,28.75,17.65
2017,8,13,6,45,320.0,47.0,3.95,25.5,105.0,36.01,24.73
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,43.73,31.67
2017,8,13,7,15,356.5,86.0,4.2,26.5,177.0,62.97,48.16
2017,8,13,7,30,271.0,115.0,4.2,27.0,202.0,85.56,67.17
2017,8,13,7,45,478.5,96.5,4.25,27.5,286.5,67.63,51.77
2017,8,13,8,0,686.0,78.0,4.3,28.0,371.0,58.06,43.46
2017,8,13,8,15,716.0,82.5,4.25,28.5,425.0,59.66,44.53
2017,8,13,8,30,746.0,87.0,4.2,29.0,479.0,61.14,45.48
2017,8,13,8,45,773.5,88.0,4.2,30.0,531.5,60.08,44.23
2017,8,13,9,0,801.0,89.0,4.2,31.0,584.0,109.07,54.94
2017,8,13,9,15,817.0,92.0,4.15,31.5,631.5,171.2,93.77
2017,8,13,9,30,833.0,95.0,4.1,32.0,679.0,225.45,134.29
2017,8,13,9,45,847.5,95.5,4.05,32.5,722.0,279.08,178.01
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,333.8,223.66
2017,8,13,10,15,871.5,98.0,3.95,33.5,801.5,388.74,269.31
2017,8,13,10,30,881.0,100.0,3.9,34.0,838.0,443.82,314.02
2017,8,13,10,45,889.5,100.0,3.85,34.5,868.5,496.82,355.98
2017,8,13,11,0,898.0,100.0,3.8,35.0,899.0,549.38,396.25
2017,8,13,11,15,902.5,101.0,3.75,35.0,921.0,599.78,434.57
2017,8,13,11,30,907.0,102.0,3.7,35.0,943.0,648.94,470.96
2017,8,13,11,45,900.5,109.0,3.65,35.5,954.5,694.27,502.59
2017,8,13,12,0,894.0,116.0,3.6,36.0,966.0,737.15,531.62
2017,8,13,12,15,895.0,116.5,3.55,36.0,972.0,777.73,558.4
2017,8,13,12,30,896.0,117.0,3.5,36.0,978.0,816.17,583.16
2017,8,13,12,45,897.5,115.0,3.5,36.5,976.0,850.51,604.08
2017,8,13,13,0,899.0,113.0,3.5,37.0,974.0,882.3,623.21
2017,8,13,13,15,896.5,112.5,3.5,37.0,962.5,909.17,640.42
2017,8,13,13,30,894.0,112.0,3.5,37.0,951.0,932.95,655.72
2017,8,13,13,45,890.5,110.5,3.5,37.0,932.5,951.62,667.84
2017,8,13,14,0,887.0,109.0,3.5,37.0,914.0,966.9,677.96
2017,8,13,14,15,881.0,108.0,3.45,37.0,887.0,976.82,684.52
2017,8,13,14,30,875.0,107.0,3.4,37.0,860.0,983.24,689.05
2017,8,13,14,45,864.0,106.5,3.4,37.0,825.0,981.75,689.11
2017,8,13,15,0,853.0,106.0,3.4,37.0,790.0,976.8,687.21
2017,8,13,15,15,841.5,104.0,3.4,37.0,750.0,966.32,681.98
2017,8,13,15,30,830.0,102.0,3.4,37.0,710.0,952.56,674.84
2017,8,13,15,45,814.0,99.5,3.4,37.0,664.0,930.64,662.6
2017,8,13,16,0,798.0,97.0,3.4,37.0,618.0,916.0,655.17
2017,8,13,16,15,778.5,94.0,3.35,36.5,568.0,884.46,637.79
2017,8,13,16,30,759.0,91.0,3.3,36.0,518.0,850.51,618.76
2017,8,13,16,45,730.0,87.5,3.25,36.0,464.5,805.02,590.5
2017,8,13,17,0,701.0,84.0,3.2,36.0,411.0,758.12,560.89
2017,8,13,17,15,664.0,79.0,2.85,35.0,356.5,706.12,527.99
2017,8,13,17,30,627.0,74.0,2.5,34.0,302.0,649.69,490.92
2017,8,13,17,45,569.5,68.0,2.15,33.5,247.5,575.84,439.01
2017,8,13,18,0,512.0,62.0,1.8,33.0,193.0,504.29,386.75
2017,8,13,18,15,431.0,52.5,1.7,32.0,143.5,414.03,319.24
2017,8,13,18,30,350.0,43.0,1.6,31.0,94.0,329.3,251.52
2017,8,13,18,45,221.5,29.0,1.55,30.5,56.0,212.98,151.45
2017,8,13,19,0,93.0,15.0,1.5,30.0,18.0,68.27,0.0
2017,8,13,19,15,46.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,65.0,20.0,4.25,24.0,26.5,16.29,0.0
2017,8,14,6,30,130.0,40.0,4.4,24.0,53.0,31.79,20.1
2017,8,14,6,45,251.0,53.5,4.55,24.5,99.5,40.83,28.89
2017,8,14,7,0,372.0,67.0,4.7,25.0,146.0,50.38,37.46
2017,8,14,7,15,439.5,77.5,4.75,25.5,198.0,57.21,43.44
2017,8,14,7,30,507.0,88.0,4.8,26.0,250.0,64.4,49.5
2017,8,14,7,45,525.0,100.5,4.85,26.5,296.5,71.23,55.07
2017,8,14,8,0,543.0,113.0,4.9,27.0,343.0,77.54,60.08
2017,8,14,8,15,627.0,107.0,4.95,27.5,408.0,70.35,53.69
2017,8,14,8,30,711.0,101.0,5.0,28.0,473.0,64.19,48.23
2017,8,14,8,45,465.5,187.5,5.05,28.5,441.5,117.76,92.16
2017,8,14,9,0,220.0,274.0,5.1,29.0,410.0,205.94,149.02
2017,8,14,9,15,319.0,274.0,5.1,29.5,488.5,226.28,157.3
2017,8,14,9,30,418.0,274.0,5.1,30.0,567.0,259.13,177.56
2017,8,14,9,45,399.0,301.5,5.1,30.5,595.5,311.53,218.98
2017,8,14,10,0,380.0,329.0,5.1,31.0,624.0,352.82,252.06
2017,8,14,10,15,396.5,337.5,5.05,31.5,658.0,391.99,282.39
2017,8,14,10,30,413.0,346.0,5.0,32.0,692.0,425.31,308.22
2017,8,14,10,45,649.0,228.0,4.95,32.5,794.0,473.8,344.42
2017,8,14,11,0,885.0,110.0,4.9,33.0,896.0,549.57,401.65
2017,8,14,11,15,889.5,111.0,4.8,33.0,917.5,599.49,440.06
2017,8,14,11,30,894.0,112.0,4.7,33.0,939.0,648.19,476.59
2017,8,14,11,45,893.0,114.5,4.6,33.5,952.0,693.05,508.46
2017,8,14,12,0,892.0,117.0,4.5,34.0,965.0,735.91,538.09
2017,8,14,12,15,893.0,117.5,4.4,34.0,970.5,776.45,565.36
2017,8,14,12,30,894.0,118.0,4.3,34.0,976.0,814.85,590.48
2017,8,14,12,45,893.5,117.5,4.2,34.5,973.0,848.83,611.22
2017,8,14,13,0,893.0,117.0,4.1,35.0,970.0,880.19,630.04
2017,8,14,13,15,890.5,116.0,4.0,35.0,958.5,906.51,646.74
2017,8,14,13,30,888.0,115.0,3.9,35.0,947.0,929.74,661.44
2017,8,14,13,45,883.5,114.0,3.85,35.5,927.5,947.88,671.77
2017,8,14,14,0,879.0,113.0,3.8,36.0,908.0,962.64,680.0
2017,8,14,14,15,872.5,112.0,3.75,36.0,881.0,972.03,686.34
2017,8,14,14,30,866.0,111.0,3.7,36.0,854.0,977.93,690.62
2017,8,14,14,45,858.0,108.5,3.65,36.0,820.5,977.27,690.9
2017,8,14,15,0,850.0,106.0,3.6,36.0,787.0,973.1,689.15
2017,8,14,15,15,839.0,104.0,3.55,36.0,747.0,963.09,683.86
2017,8,14,15,30,828.0,102.0,3.5,36.0,707.0,949.8,676.65
2017,8,14,15,45,814.5,99.0,3.5,36.0,661.5,929.75,665.53
2017,8,14,16,0,801.0,96.0,3.5,36.0,616.0,916.86,659.17
2017,8,14,16,15,781.5,92.5,3.4,35.5,566.0,884.61,640.93
2017,8,14,16,30,762.0,89.0,3.3,35.0,516.0,849.94,621.06
2017,8,14,16,45,735.5,85.5,3.25,35.0,463.0,806.67,594.18
2017,8,14,17,0,709.0,82.0,3.2,35.0,410.0,761.86,565.88
2017,8,14,17,15,672.0,77.0,2.8,34.0,355.5,709.43,532.3
2017,8,14,17,30,635.0,72.0,2.4,33.0,301.0,652.76,494.68
2017,8,14,17,45,580.0,65.5,2.05,32.5,246.5,580.02,443.35
2017,8,14,18,0,525.0,59.0,1.7,32.0,192.0,509.45,391.56
2017,8,14,18,15,441.0,50.0,1.6,31.0,142.5,417.35,322.59
2017,8,14,18,30,357.0,41.0,1.5,30.0,93.0,331.11,253.34
2017,8,14,18,45,221.5,27.5,1.45,29.5,55.0,214.45,150.82
2017,8,14,19,0,86.0,14.0,1.4,29.0,17.0,63.08,0.0
2017,8,14,19,15,43.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,76.0,19.5,3.95,24.5,27.0,15.9,0.0
2017,8,15,6,30,152.0,39.0,4.1,25.0,54.0,31.08,19.33
2017,8,15,6,45,272.5,52.0,4.35,25.5,101.0,39.77,27.85
2017,8,15,7,0,393.0,65.0,4.6,26.0,148.0,48.99,36.11
2017,8,15,7,15,461.5,75.0,4.6,26.5,200.5,56.6,42.73
2017,8,15,7,30,530.0,85.0,4.6,27.0,253.0,62.17,47.39
2017,8,15,7,45,599.0,86.0,4.7,27.5,311.0,60.47,45.75
2017,8,15,8,0,668.0,87.0,4.8,28.0,369.0,59.17,44.41
2017,8,15,8,15,699.5,92.0,4.8,28.5,424.0,60.56,45.3
2017,8,15,8,30,731.0,97.0,4.8,29.0,479.0,68.46,51.58
2017,8,15,8,45,765.5,96.0,4.85,29.5,533.0,65.67,48.96
2017,8,15,9,0,800.0,95.0,4.9,30.0,587.0,110.61,57.25
2017,8,15,9,15,816.5,98.0,4.9,30.5,635.0,163.69,88.62
2017,8,15,9,30,833.0,101.0,4.9,31.0,683.0,227.3,136.33
2017,8,15,9,45,849.0,101.5,4.9,31.5,727.0,281.5,180.6
2017,8,15,10,0,865.0,102.0,4.9,32.0,771.0,336.94,227.11
2017,8,15,10,15,874.0,103.5,4.85,32.5,807.5,391.69,273.04
2017,8,15,10,30,883.0,105.0,4.8,33.0,844.0,446.5,318.02
2017,8,15,10,45,891.0,105.5,4.75,33.5,873.5,499.94,360.73
2017,8,15,11,0,899.0,106.0,4.7,34.0,903.0,552.87,401.7
2017,8,15,11,15,903.0,107.0,4.65,34.0,925.0,603.22,440.42
2017,8,15,11,30,907.0,108.0,4.6,34.0,947.0,652.26,477.22
2017,8,15,11,45,902.5,113.0,4.6,34.5,958.5,697.44,509.42
2017,8,15,12,0,898.0,118.0,4.6,35.0,970.0,740.32,539.15
2017,8,15,12,15,898.5,118.5,4.55,35.0,975.5,780.79,566.46
2017,8,15,12,30,899.0,119.0,4.5,35.0,981.0,819.05,591.6
2017,8,15,12,45,897.5,119.0,4.5,35.5,977.5,852.85,612.58
2017,8,15,13,0,896.0,119.0,4.5,36.0,974.0,883.97,631.66
2017,8,15,13,15,893.0,118.5,4.5,36.0,962.5,910.44,648.97
2017,8,15,13,30,890.0,118.0,4.5,36.0,951.0,933.81,664.32
2017,8,15,13,45,885.0,117.5,4.5,36.0,931.0,952.08,676.46
2017,8,15,14,0,880.0,117.0,4.5,36.0,911.0,966.96,686.54
2017,8,15,14,15,873.5,115.5,4.5,36.0,883.5,975.93,692.98
2017,8,15,14,30,867.0,114.0,4.5,36.0,856.0,981.38,697.34
2017,8,15,14,45,851.5,115.5,4.5,36.5,820.0,977.61,694.51
2017,8,15,15,0,836.0,117.0,4.5,37.0,784.0,970.44,689.72
2017,8,15,15,15,824.0,115.0,4.5,36.5,743.5,959.65,685.61
2017,8,15,15,30,812.0,113.0,4.5,36.0,703.0,956.32,686.5
2017,8,15,15,45,791.5,112.0,4.5,36.0,656.0,932.02,672.38
2017,8,15,16,0,771.0,111.0,4.5,36.0,609.0,904.9,656.53
2017,8,15,16,15,389.5,144.5,4.45,35.5,395.5,565.32,424.48
2017,8,15,16,30,8.0,178.0,4.4,35.0,182.0,175.3,129.27
2017,8,15,16,45,328.5,139.0,4.35,35.0,290.5,493.19,377.32
2017,8,15,17,0,649.0,100.0,4.3,35.0,399.0,735.28,553.61
2017,8,15,17,15,608.0,93.5,4.0,34.5,344.5,674.96,511.79
2017,8,15,17,30,567.0,87.0,3.7,34.0,290.0,614.84,470.61
2017,8,15,17,45,493.0,81.5,3.45,33.5,235.0,530.08,409.96
2017,8,15,18,0,419.0,76.0,3.2,33.0,180.0,444.31,345.61
2017,8,15,18,15,332.5,62.5,3.25,32.0,132.0,350.68,272.96
2017,8,15,18,30,246.0,49.0,3.3,31.0,84.0,264.15,202.41
2017,8,15,18,45,135.0,30.5,3.35,30.5,48.5,162.45,111.21
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,24.92,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,37.0,18.5,4.15,25.5,22.5,15.55,0.0
2017,8,16,6,30,74.0,37.0,4.4,26.0,45.0,30.3,18.49
2017,8,16,6,45,148.5,57.5,4.7,26.5,84.5,44.96,32.02
2017,8,16,7,0,223.0,78.0,5.0,27.0,124.0,60.03,45.25
2017,8,16,7,15,292.5,90.0,5.1,27.5,170.5,65.77,50.31
2017,8,16,7,30,362.0,102.0,5.2,28.0,217.0,73.04,56.37
2017,8,16,7,45,441.5,109.5,5.35,28.5,277.0,76.93,59.4
2017,8,16,8,0,521.0,117.0,5.5,29.0,337.0,80.7,62.23
2017,8,16,8,15,453.0,154.5,5.5,29.5,364.5,102.84,80.2
2017,8,16,8,30,385.0,192.0,5.5,30.0,392.0,132.35,103.9
2017,8,16,8,45,405.0,210.0,5.5,30.5,440.5,131.49,102.58
2017,8,16,9,0,425.0,228.0,5.5,31.0,489.0,169.39,114.02
2017,8,16,9,15,450.5,238.0,5.45,31.0,535.0,208.61,137.81
2017,8,16,9,30,476.0,248.0,5.4,31.0,581.0,251.02,168.53
2017,8,16,9,45,632.0,190.5,5.35,31.5,661.0,278.32,185.58
2017,8,16,10,0,788.0,133.0,5.3,32.0,741.0,328.66,223.11
2017,8,16,10,15,799.0,135.5,5.25,32.5,777.5,381.71,267.35
2017,8,16,10,30,810.0,138.0,5.2,33.0,814.0,435.28,311.1
2017,8,16,10,45,821.5,137.5,5.2,33.5,844.0,487.05,352.5
2017,8,16,11,0,833.0,137.0,5.2,34.0,874.0,541.52,394.58
2017,8,16,11,15,838.0,138.0,5.15,34.0,896.0,589.52,431.7
2017,8,16,11,30,843.0,139.0,5.1,34.0,918.0,636.45,467.13
2017,8,16,11,45,847.5,139.0,5.1,34.5,932.0,681.04,499.21
2017,8,16,12,0,852.0,139.0,5.1,35.0,946.0,724.18,529.48
2017,8,16,12,15,853.0,139.5,5.05,35.0,951.5,763.49,556.95
2017,8,16,12,30,854.0,140.0,5.0,35.0,957.0,800.78,581.67
2017,8,16,12,45,855.0,139.0,5.0,35.5,955.0,834.61,602.92
2017,8,16,13,0,856.0,138.0,5.0,36.0,953.0,866.04,622.43
2017,8,16,13,15,853.0,137.0,4.95,36.0,941.5,891.31,638.84
2017,8,16,13,30,850.0,136.0,4.9,36.0,930.0,913.59,653.33
2017,8,16,13,45,846.5,134.5,4.9,36.0,911.0,931.8,665.55
2017,8,16,14,0,843.0,133.0,4.9,36.0,892.0,946.78,675.8
2017,8,16,14,15,836.5,131.5,4.85,36.0,865.5,955.54,681.79
2017,8,16,14,30,830.0,130.0,4.8,36.0,839.0,960.9,685.76
2017,8,16,14,45,822.0,127.0,4.8,36.0,805.0,959.83,686.09
2017,8,16,15,0,814.0,124.0,4.8,36.0,771.0,966.21,691.46
2017,8,16,15,15,801.5,121.5,4.7,36.0,731.0,954.57,684.81
2017,8,16,15,30,789.0,119.0,4.6,36.0,691.0,939.68,676.26
2017,8,16,15,45,771.0,116.5,4.6,36.0,645.0,916.27,662.69
2017,8,16,16,0,753.0,114.0,4.6,36.0,599.0,890.03,647.31
2017,8,16,16,15,731.0,110.0,4.45,35.5,549.0,855.57,627.1
2017,8,16,16,30,709.0,106.0,4.3,35.0,499.0,824.16,608.82
2017,8,16,16,45,676.0,102.0,4.2,34.5,446.0,775.83,578.83
2017,8,16,17,0,643.0,98.0,4.1,34.0,393.0,726.47,547.6
2017,8,16,17,15,602.0,92.0,3.85,33.5,338.5,666.98,507.88
2017,8,16,17,30,561.0,86.0,3.6,33.0,284.0,607.71,467.19
2017,8,16,17,45,500.5,77.5,3.4,32.5,231.0,530.43,411.81
2017,8,16,18,0,440.0,69.0,3.2,32.0,178.0,455.63,355.72
2017,8,16,18,15,352.0,57.5,3.2,31.5,130.0,356.9,278.31
2017,8,16,18,30,264.0,46.0,3.2,31.0,82.0,271.58,207.83
2017,8,16,18,45,148.0,29.0,3.25,30.5,47.0,167.19,111.99
2017,8,16,19,0,32.0,12.0,3.3,30.0,12.0,29.52,0.0
2017,8,16,19,15,16.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,40.5,18.5,2.85,25.0,22.5,15.51,0.0
2017,8,17,6,30,81.0,37.0,3.0,25.0,45.0,29.45,17.79
2017,8,17,6,45,176.0,55.0,3.15,25.5,87.0,43.24,30.71
2017,8,17,7,0,271.0,73.0,3.3,26.0,129.0,54.65,40.88
2017,8,17,7,15,332.0,88.0,3.45,26.0,178.0,64.54,49.57
2017,8,17,7,30,393.0,103.0,3.6,26.0,227.0,73.99,57.64
2017,8,17,7,45,453.0,110.5,3.75,26.5,280.0,77.76,60.59
2017,8,17,8,0,513.0,118.0,3.9,27.0,333.0,81.38,63.3
2017,8,17,8,15,587.0,115.5,3.95,27.5,394.5,76.48,58.83
2017,8,17,8,30,661.0,113.0,4.0,28.0,456.0,72.07,54.8
2017,8,17,8,45,572.5,159.5,4.05,28.5,479.5,100.05,77.58
2017,8,17,9,0,484.0,206.0,4.1,29.0,503.0,158.23,104.67
2017,8,17,9,15,627.0,163.5,4.1,29.5,580.0,177.11,107.1
2017,8,17,9,30,770.0,121.0,4.1,30.0,657.0,219.51,133.14
2017,8,17,9,45,790.5,120.5,4.1,30.5,701.0,271.18,175.03
2017,8,17,10,0,811.0,120.0,4.1,31.0,745.0,324.83,219.72
2017,8,17,10,15,821.5,122.5,4.05,31.5,781.5,385.03,269.25
2017,8,17,10,30,832.0,125.0,4.0,32.0,818.0,438.6,312.97
2017,8,17,10,45,842.5,124.5,3.95,32.5,848.0,490.04,353.99
2017,8,17,11,0,853.0,124.0,3.9,33.0,878.0,541.29,393.6
2017,8,17,11,15,858.5,125.0,3.8,33.0,900.5,590.47,431.25
2017,8,17,11,30,864.0,126.0,3.7,33.0,923.0,638.58,467.08
2017,8,17,11,45,857.0,134.0,3.65,33.5,934.5,682.74,498.19
2017,8,17,12,0,850.0,142.0,3.6,34.0,946.0,724.54,526.77
2017,8,17,12,15,851.5,142.0,3.55,34.0,951.5,763.81,553.94
2017,8,17,12,30,853.0,142.0,3.5,34.0,957.0,801.09,578.25
2017,8,17,12,45,854.5,140.5,3.45,34.5,955.0,834.92,598.91
2017,8,17,13,0,856.0,139.0,3.4,35.0,953.0,866.34,617.81
2017,8,17,13,15,853.5,138.5,3.35,35.0,942.0,892.52,634.49
2017,8,17,13,30,851.0,138.0,3.3,35.0,931.0,915.75,649.29
2017,8,17,13,45,848.5,136.0,3.25,35.5,912.0,934.48,659.9
2017,8,17,14,0,846.0,134.0,3.2,36.0,893.0,949.97,668.5
2017,8,17,14,15,839.0,132.5,3.15,36.0,866.5,958.29,674.05
2017,8,17,14,30,832.0,131.0,3.1,36.0,840.0,963.19,677.62
2017,8,17,14,45,816.5,132.5,3.1,36.0,804.5,970.44,683.22
2017,8,17,15,0,801.0,134.0,3.1,36.0,769.0,963.71,680.13
2017,8,17,15,15,788.0,131.0,3.05,36.0,728.5,951.13,673.23
2017,8,17,15,30,775.0,128.0,3.0,36.0,688.0,935.3,664.42
2017,8,17,15,45,759.0,124.0,3.0,36.0,642.5,912.28,651.47
2017,8,17,16,0,743.0,120.0,3.0,36.0,597.0,886.37,636.73
2017,8,17,16,15,720.5,116.0,2.95,35.5,547.0,857.19,620.79
2017,8,17,16,30,698.0,112.0,2.9,35.0,497.0,820.57,599.77
2017,8,17,16,45,668.0,106.5,2.85,35.0,444.0,773.33,570.11
2017,8,17,17,0,638.0,101.0,2.8,35.0,391.0,724.91,539.18
2017,8,17,17,15,596.0,94.5,2.5,34.0,337.0,664.05,499.78
2017,8,17,17,30,554.0,88.0,2.2,33.0,283.0,603.46,459.3
2017,8,17,17,45,494.0,79.5,1.9,32.5,229.5,526.77,404.62
2017,8,17,18,0,434.0,71.0,1.6,32.0,176.0,447.53,345.59
2017,8,17,18,15,344.0,58.5,1.55,31.0,128.0,352.41,272.48
2017,8,17,18,30,254.0,46.0,1.5,30.0,80.0,264.92,201.5
2017,8,17,18,45,127.0,28.5,1.45,29.5,45.5,151.73,97.98
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.01,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,91.5,17.5,2.75,24.5,26.0,13.83,0.0
2017,8,18,6,30,183.0,35.0,3.0,25.0,52.0,27.29,15.95
2017,8,18,6,45,298.5,47.5,3.3,25.5,98.5,36.48,25.01
2017,8,18,7,0,414.0,60.0,3.6,26.0,145.0,46.72,34.15
2017,8,18,7,15,482.5,69.0,3.65,26.5,198.0,51.89,38.72
2017,8,18,7,30,551.0,78.0,3.7,27.0,251.0,56.88,42.91
2017,8,18,7,45,611.5,81.5,3.8,27.5,308.0,57.37,43.15
2017,8,18,8,0,672.0,85.0,3.9,28.0,365.0,57.98,43.42
2017,8,18,8,15,703.5,89.5,3.9,28.5,420.0,59.1,44.09
2017,8,18,8,30,735.0,94.0,3.9,29.0,475.0,66.51,49.97
2017,8,18,8,45,765.5,95.0,3.9,29.5,528.5,65.19,48.57
2017,8,18,9,0,796.0,96.0,3.9,30.0,582.0,107.33,56.04
2017,8,18,9,15,812.5,99.0,3.85,30.5,630.0,160.32,86.38
2017,8,18,9,30,829.0,102.0,3.8,31.0,678.0,223.84,133.43
2017,8,18,9,45,844.5,103.0,3.75,32.0,721.5,278.19,177.1
2017,8,18,10,0,860.0,104.0,3.7,33.0,765.0,333.76,222.82
2017,8,18,10,15,869.0,106.0,3.55,33.5,801.5,388.78,268.37
2017,8,18,10,30,878.0,108.0,3.4,34.0,838.0,443.87,312.89
2017,8,18,10,45,886.0,108.5,3.3,34.5,868.0,497.22,354.87
2017,8,18,11,0,894.0,109.0,3.2,35.0,898.0,550.06,395.04
2017,8,18,11,15,898.5,110.0,3.1,35.0,920.0,600.61,433.09
2017,8,18,11,30,903.0,111.0,3.0,35.0,942.0,649.9,469.12
2017,8,18,11,45,900.5,115.0,2.9,35.5,954.5,695.57,500.54
2017,8,18,12,0,898.0,119.0,2.8,36.0,967.0,739.09,529.48
2017,8,18,12,15,899.0,119.0,2.7,36.0,972.5,779.61,555.76
2017,8,18,12,30,900.0,119.0,2.6,36.0,978.0,817.92,579.67
2017,8,18,12,45,898.5,119.5,2.55,36.5,974.5,852.23,599.86
2017,8,18,13,0,897.0,120.0,2.5,37.0,971.0,883.84,618.12
2017,8,18,13,15,894.5,119.5,2.45,37.0,959.5,910.78,634.63
2017,8,18,13,30,892.0,119.0,2.4,37.0,948.0,934.62,649.2
2017,8,18,13,45,886.5,118.5,2.4,37.5,928.0,952.44,659.14
2017,8,18,14,0,881.0,118.0,2.4,38.0,908.0,966.83,667.08
2017,8,18,14,15,874.5,116.5,2.4,37.5,880.5,975.77,674.6
2017,8,18,14,30,868.0,115.0,2.4,37.0,853.0,981.17,680.17
2017,8,18,14,45,857.5,114.5,2.4,37.0,818.0,980.18,680.57
2017,8,18,15,0,847.0,114.0,2.4,37.0,783.0,975.73,679.06
2017,8,18,15,15,591.0,213.0,2.4,37.0,668.5,851.56,601.99
2017,8,18,15,30,335.0,312.0,2.4,37.0,554.0,685.72,489.55
2017,8,18,15,45,562.5,208.0,2.45,37.0,581.0,812.36,582.04
2017,8,18,16,0,790.0,104.0,2.5,37.0,608.0,912.22,648.05
2017,8,18,16,15,768.5,100.5,2.55,36.5,557.5,878.17,629.07
2017,8,18,16,30,747.0,97.0,2.6,36.0,507.0,841.77,609.37
2017,8,18,16,45,719.0,92.0,2.65,36.0,453.0,795.52,581.48
2017,8,18,17,0,691.0,87.0,2.7,36.0,399.0,752.87,555.47
2017,8,18,17,15,651.5,81.5,2.4,35.0,344.0,694.0,517.92
2017,8,18,17,30,612.0,76.0,2.1,34.0,289.0,635.25,479.24
2017,8,18,17,45,556.0,68.5,1.85,33.5,235.0,561.32,427.38
2017,8,18,18,0,500.0,61.0,1.6,33.0,181.0,489.62,374.87
2017,8,18,18,15,410.0,50.5,1.55,32.0,131.5,392.7,301.59
2017,8,18,18,30,320.0,40.0,1.5,31.0,82.0,302.25,228.53
2017,8,18,18,45,185.5,25.0,1.45,30.5,46.5,180.11,112.14
2017,8,18,19,0,51.0,10.0,1.4,30.0,11.0,38.53,0.0
2017,8,18,19,15,25.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.5,16.5,2.45,24.5,25.5,15.01,0.0
2017,8,19,6,30,195.0,33.0,2.7,25.0,51.0,25.76,14.6
2017,8,19,6,45,317.0,44.5,2.95,25.5,98.5,34.25,23.12
2017,8,19,7,0,439.0,56.0,3.2,26.0,146.0,43.38,31.31
2017,8,19,7,15,506.5,65.0,3.2,26.5,199.0,48.74,36.04
2017,8,19,7,30,574.0,74.0,3.2,27.0,252.0,53.89,40.37
2017,8,19,7,45,631.5,77.0,3.25,28.0,309.0,54.18,40.37
2017,8,19,8,0,689.0,80.0,3.3,29.0,366.0,54.61,40.41
2017,8,19,8,15,720.0,84.0,3.15,29.5,421.0,61.23,45.68
2017,8,19,8,30,751.0,88.0,3.0,30.0,476.0,62.32,46.28
2017,8,19,8,45,776.0,91.0,2.95,31.0,528.5,62.57,46.1
2017,8,19,9,0,801.0,94.0,2.9,32.0,581.0,105.0,54.02
2017,8,19,9,15,817.5,96.5,2.7,32.5,629.0,157.97,83.64
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,221.5,129.98
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.5,276.16,173.56
2017,8,19,10,0,862.0,102.0,2.2,34.0,764.0,331.86,219.1
2017,8,19,10,15,871.5,104.0,2.1,34.5,800.5,387.19,264.17
2017,8,19,10,30,881.0,106.0,2.0,35.0,837.0,442.64,308.15
2017,8,19,10,45,888.5,106.5,1.95,35.5,867.0,495.94,349.31
2017,8,19,11,0,896.0,107.0,1.9,36.0,897.0,548.68,388.59
2017,8,19,11,15,900.5,108.0,1.95,36.0,919.0,599.34,426.35
2017,8,19,11,30,905.0,109.0,2.0,36.0,941.0,648.74,462.23
2017,8,19,11,45,914.0,105.5,2.05,36.5,956.5,695.97,494.85
2017,8,19,12,0,923.0,102.0,2.1,37.0,972.0,741.8,525.71
2017,8,19,12,15,924.0,102.5,2.2,37.0,977.5,783.51,552.97
2017,8,19,12,30,925.0,103.0,2.3,37.0,983.0,822.92,578.5
2017,8,19,12,45,924.5,102.5,2.4,37.5,980.0,857.73,599.8
2017,8,19,13,0,924.0,102.0,2.5,38.0,977.0,889.75,619.26
2017,8,19,13,15,921.5,101.5,2.55,38.0,965.0,917.05,636.69
2017,8,19,13,30,919.0,101.0,2.6,38.0,953.0,941.14,652.2
2017,8,19,13,45,915.0,100.0,2.7,38.0,933.5,960.01,664.99
2017,8,19,14,0,911.0,99.0,2.8,38.0,914.0,975.39,675.78
2017,8,19,14,15,905.0,98.0,2.85,38.0,886.5,985.3,682.96
2017,8,19,14,30,899.0,97.0,2.9,38.0,859.0,991.59,688.1
2017,8,19,14,45,882.0,100.5,2.95,38.0,822.5,988.37,687.53
2017,8,19,15,0,865.0,104.0,3.0,38.0,786.0,981.7,685.04
2017,8,19,15,15,854.0,101.5,3.05,37.5,745.0,970.91,681.56
2017,8,19,15,30,843.0,99.0,3.1,37.0,704.0,956.77,676.08
2017,8,19,15,45,828.0,96.5,3.15,37.0,657.5,935.49,664.73
2017,8,19,16,0,813.0,94.0,3.2,37.0,611.0,921.24,657.99
2017,8,19,16,15,793.0,90.5,3.2,36.5,560.0,888.15,640.03
2017,8,19,16,30,773.0,87.0,3.2,36.0,509.0,852.63,620.36
2017,8,19,16,45,746.0,83.0,3.25,36.0,455.0,807.91,593.2
2017,8,19,17,0,719.0,79.0,3.3,36.0,401.0,761.66,564.48
2017,8,19,17,15,680.5,74.0,3.0,35.0,345.5,707.59,530.28
2017,8,19,17,30,642.0,69.0,2.7,34.0,290.0,649.48,492.04
2017,8,19,17,45,585.0,62.5,2.4,33.5,235.5,575.18,439.54
2017,8,19,18,0,528.0,56.0,2.1,33.0,181.0,503.25,386.44
2017,8,19,18,15,438.5,46.5,2.0,32.0,131.0,407.16,313.43
2017,8,19,18,30,349.0,37.0,1.9,31.0,81.0,317.64,240.14
2017,8,19,18,45,174.5,18.5,1.85,30.5,40.5,164.88,96.85
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,123.0,15.0,2.25,23.5,26.5,13.64,0.0
2017,8,20,6,30,246.0,30.0,2.5,24.0,53.0,24.49,13.54
2017,8,20,6,45,361.5,41.0,2.75,25.0,100.5,32.45,21.65
2017,8,20,7,0,477.0,52.0,3.0,26.0,148.0,40.14,28.55
2017,8,20,7,15,542.5,59.5,3.0,26.5,201.5,44.46,32.39
2017,8,20,7,30,608.0,67.0,3.0,27.0,255.0,48.64,35.92
2017,8,20,7,45,658.5,71.0,3.05,28.0,312.0,49.97,36.81
2017,8,20,8,0,709.0,75.0,3.1,29.0,369.0,56.34,41.87
2017,8,20,8,15,739.0,79.0,3.05,29.5,423.5,57.67,42.72
2017,8,20,8,30,769.0,83.0,3.0,30.0,478.0,58.93,43.49
2017,8,20,8,45,792.5,85.5,2.95,30.5,531.0,59.01,43.28
2017,8,20,9,0,816.0,88.0,2.9,31.0,584.0,100.49,50.79
2017,8,20,9,15,831.5,90.5,2.85,31.5,632.0,163.47,87.82
2017,8,20,9,30,847.0,93.0,2.8,32.0,680.0,218.46,127.75
2017,8,20,9,45,859.5,95.5,2.8,33.0,722.5,274.19,172.25
2017,8,20,10,0,872.0,98.0,2.8,34.0,765.0,330.82,218.56
2017,8,20,10,15,880.5,99.5,2.85,34.0,801.5,386.0,264.66
2017,8,20,10,30,889.0,101.0,2.9,34.0,838.0,441.17,309.97
2017,8,20,10,45,896.0,102.0,2.95,34.5,867.5,495.03,352.53
2017,8,20,11,0,903.0,103.0,3.0,35.0,897.0,548.28,393.28
2017,8,20,11,15,907.5,104.0,3.1,35.0,919.0,599.29,432.22
2017,8,20,11,30,912.0,105.0,3.2,35.0,941.0,649.01,469.28
2017,8,20,11,45,906.0,111.5,3.3,35.5,952.5,694.85,501.68
2017,8,20,12,0,900.0,118.0,3.4,36.0,964.0,738.26,531.57
2017,8,20,12,15,901.0,118.5,3.45,36.0,969.5,779.31,559.31
2017,8,20,12,30,902.0,119.0,3.5,36.0,975.0,818.13,584.76
2017,8,20,12,45,902.0,118.0,3.6,36.5,972.5,852.42,606.14
2017,8,20,13,0,902.0,117.0,3.7,37.0,970.0,884.02,625.71
2017,8,20,13,15,592.5,284.5,3.7,37.0,842.0,810.27,574.94
2017,8,20,13,30,283.0,452.0,3.7,37.0,714.0,702.17,496.24
2017,8,20,13,45,586.5,282.5,3.75,37.5,811.0,847.07,600.29
2017,8,20,14,0,890.0,113.0,3.8,38.0,908.0,968.84,679.43
2017,8,20,14,15,884.0,112.0,3.8,38.0,880.5,978.74,685.58
2017,8,20,14,30,878.0,111.0,3.8,38.0,853.0,985.09,690.45
2017,8,20,14,45,868.0,109.5,3.85,38.0,818.0,983.44,690.76
2017,8,20,15,0,858.0,108.0,3.9,38.0,783.0,978.26,689.04
2017,8,20,15,15,846.5,106.0,3.9,37.5,741.5,967.6,685.16
2017,8,20,15,30,835.0,104.0,3.9,37.0,700.0,953.63,679.3
2017,8,20,15,45,819.0,101.0,3.9,37.0,653.5,941.11,673.09
2017,8,20,16,0,803.0,98.0,3.9,37.0,607.0,915.41,658.39
2017,8,20,16,15,782.5,94.5,3.85,36.5,555.5,882.01,639.78
2017,8,20,16,30,762.0,91.0,3.8,36.0,504.0,846.21,619.39
2017,8,20,16,45,732.5,87.0,3.75,36.0,450.0,799.44,590.02
2017,8,20,17,0,703.0,83.0,3.7,36.0,396.0,755.95,562.44
2017,8,20,17,15,663.5,77.5,3.35,35.0,340.5,696.74,524.29
2017,8,20,17,30,624.0,72.0,3.0,34.0,285.0,637.67,484.96
2017,8,20,17,45,563.5,65.0,2.7,33.5,230.0,560.59,430.1
2017,8,20,18,0,503.0,58.0,2.4,33.0,175.0,486.13,374.75
2017,8,20,18,15,412.0,47.5,2.15,32.0,126.0,388.79,299.57
2017,8,20,18,30,321.0,37.0,1.9,31.0,77.0,298.24,224.84
2017,8,20,18,45,160.5,18.5,1.65,30.5,38.5,154.5,83.28
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
