Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.5,12.0,2.5,18.5,18.5,10.91,0.0
2017,8,31,6,30,183.0,24.0,2.8,19.0,37.0,18.87,6.54
2017,8,31,6,45,291.5,39.0,3.1,19.5,81.5,31.42,20.98
2017,8,31,7,0,400.0,54.0,3.4,20.0,126.0,42.62,31.3
2017,8,31,7,15,472.5,64.0,3.3,20.5,179.0,48.82,36.99
2017,8,31,7,30,545.0,74.0,3.2,21.0,232.0,54.78,42.21
2017,8,31,7,45,590.0,82.5,3.1,22.0,287.5,59.12,45.74
2017,8,31,8,0,635.0,91.0,3.0,23.0,343.0,63.22,48.93
2017,8,31,8,15,669.5,97.0,3.0,24.0,398.0,65.16,50.19
2017,8,31,8,30,704.0,103.0,3.0,25.0,453.0,66.97,51.3
2017,8,31,8,45,725.5,109.5,3.0,26.0,504.5,68.82,52.43
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,96.69,55.9
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.5,155.97,87.84
2017,8,31,9,30,785.0,124.0,2.9,27.0,653.0,209.87,126.06
2017,8,31,9,45,797.0,128.5,2.85,27.5,695.5,264.68,170.1
2017,8,31,10,0,809.0,133.0,2.8,28.0,738.0,320.52,216.69
2017,8,31,10,15,819.5,135.5,2.7,28.0,774.5,375.17,262.9
2017,8,31,10,30,830.0,138.0,2.6,28.0,811.0,430.21,308.64
2017,8,31,10,45,510.5,283.5,2.55,28.5,702.5,445.76,325.65
2017,8,31,11,0,191.0,429.0,2.5,29.0,594.0,440.03,322.58
2017,8,31,11,15,522.5,287.5,2.45,29.0,752.5,521.64,383.7
2017,8,31,11,30,854.0,146.0,2.4,29.0,911.0,637.28,469.07
2017,8,31,11,45,663.0,266.0,2.35,29.5,865.5,656.85,479.81
2017,8,31,12,0,472.0,386.0,2.3,30.0,820.0,662.3,479.87
2017,8,31,12,15,644.0,282.0,2.25,30.0,877.5,727.97,528.44
2017,8,31,12,30,816.0,178.0,2.2,30.0,935.0,799.63,580.19
2017,8,31,12,45,818.5,175.5,2.15,30.0,932.0,833.68,601.82
2017,8,31,13,0,821.0,173.0,2.1,30.0,929.0,865.26,621.8
2017,8,31,13,15,817.5,172.0,2.05,30.0,916.0,890.37,637.52
2017,8,31,13,30,814.0,171.0,2.0,30.0,903.0,912.37,651.28
2017,8,31,13,45,811.5,167.5,1.95,30.0,883.0,929.62,662.07
2017,8,31,14,0,809.0,164.0,1.9,30.0,863.0,943.52,670.84
2017,8,31,14,15,800.5,161.5,1.85,30.0,834.0,949.33,674.63
2017,8,31,14,30,792.0,159.0,1.8,30.0,805.0,951.59,676.41
2017,8,31,14,45,783.5,154.5,1.8,30.0,769.5,948.26,675.43
2017,8,31,15,0,775.0,150.0,1.8,30.0,734.0,941.43,672.46
2017,8,31,15,15,760.0,146.0,1.8,30.0,692.0,925.41,663.83
2017,8,31,15,30,745.0,142.0,1.8,30.0,650.0,912.73,657.53
2017,8,31,15,45,730.5,135.5,1.8,30.0,603.0,888.3,643.71
2017,8,31,16,0,716.0,129.0,1.8,30.0,556.0,861.01,628.12
2017,8,31,16,15,689.5,123.5,1.7,29.5,504.5,821.1,604.36
2017,8,31,16,30,663.0,118.0,1.6,29.0,453.0,779.24,579.05
2017,8,31,16,45,412.5,142.0,1.55,29.0,342.5,564.51,430.35
2017,8,31,17,0,162.0,166.0,1.5,29.0,232.0,338.04,261.45
2017,8,31,17,15,331.5,125.5,1.35,28.5,233.5,442.42,345.84
2017,8,31,17,30,501.0,85.0,1.2,28.0,235.0,540.56,419.85
2017,8,31,17,45,431.5,73.0,1.1,27.5,182.5,450.92,352.19
2017,8,31,18,0,362.0,61.0,1.0,27.0,130.0,371.81,290.14
2017,8,31,18,15,261.0,44.5,1.0,26.5,85.0,269.84,207.42
2017,8,31,18,30,160.0,28.0,1.0,26.0,40.0,173.37,113.3
2017,8,31,18,45,80.0,14.0,1.0,25.5,20.0,59.87,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,12.0,1.1,18.5,15.5,10.91,0.0
2017,9,1,6,30,109.0,24.0,1.3,19.0,31.0,18.79,5.97
2017,9,1,6,45,204.0,43.5,1.5,20.0,74.0,33.59,22.74
2017,9,1,7,0,299.0,63.0,1.7,21.0,117.0,47.84,35.64
2017,9,1,7,15,369.0,78.0,1.55,21.5,168.5,58.08,44.83
2017,9,1,7,30,439.0,93.0,1.4,22.0,220.0,67.9,53.35
2017,9,1,7,45,491.0,104.0,1.25,22.5,274.5,74.36,58.72
2017,9,1,8,0,543.0,115.0,1.1,23.0,329.0,80.52,63.66
2017,9,1,8,15,580.5,123.5,0.9,24.0,383.0,84.39,66.4
2017,9,1,8,30,618.0,132.0,0.7,25.0,437.0,87.09,68.09
2017,9,1,8,45,645.5,138.5,0.5,26.0,489.0,88.04,68.28
2017,9,1,9,0,673.0,145.0,0.3,27.0,541.0,112.23,69.83
2017,9,1,9,15,694.5,150.5,0.35,27.5,589.0,161.53,94.05
2017,9,1,9,30,716.0,156.0,0.4,28.0,637.0,213.51,129.57
2017,9,1,9,45,730.5,161.5,0.45,28.5,679.5,266.46,170.51
2017,9,1,10,0,745.0,167.0,0.5,29.0,722.0,320.87,214.04
2017,9,1,10,15,757.5,170.0,0.5,29.0,759.0,374.03,256.98
2017,9,1,10,30,770.0,173.0,0.5,29.0,796.0,432.99,303.14
2017,9,1,10,45,779.5,175.5,0.55,29.5,825.5,484.81,342.86
2017,9,1,11,0,789.0,178.0,0.6,30.0,855.0,536.62,381.35
2017,9,1,11,15,795.5,179.5,0.6,30.0,876.5,585.77,417.21
2017,9,1,11,30,802.0,181.0,0.6,30.0,898.0,634.15,451.48
2017,9,1,11,45,811.0,178.5,0.6,30.5,913.0,679.87,482.17
2017,9,1,12,0,820.0,176.0,0.6,31.0,928.0,724.52,511.26
2017,9,1,12,15,821.5,176.5,0.65,31.0,932.5,764.96,538.58
2017,9,1,12,30,823.0,177.0,0.7,31.0,937.0,803.35,564.2
2017,9,1,12,45,826.0,174.0,0.75,31.0,934.0,837.54,586.1
2017,9,1,13,0,829.0,171.0,0.8,31.0,931.0,869.25,606.28
2017,9,1,13,15,825.5,170.0,0.85,31.0,918.5,894.51,622.53
2017,9,1,13,30,822.0,169.0,0.9,31.0,906.0,916.63,637.01
2017,9,1,13,45,446.5,286.0,1.0,31.0,685.5,713.42,506.08
2017,9,1,14,0,71.0,403.0,1.1,31.0,465.0,455.68,327.06
2017,9,1,14,15,436.0,280.5,1.2,31.0,636.5,725.66,522.18
2017,9,1,14,30,801.0,158.0,1.3,31.0,808.0,958.03,673.87
2017,9,1,14,45,789.5,155.0,1.4,31.0,772.0,953.37,670.79
2017,9,1,15,0,778.0,152.0,1.5,31.0,736.0,945.19,668.46
2017,9,1,15,15,763.0,148.0,1.55,31.0,693.5,935.61,664.69
2017,9,1,15,30,748.0,144.0,1.6,31.0,651.0,916.66,655.11
2017,9,1,15,45,729.5,138.5,1.7,31.0,603.0,889.55,640.97
2017,9,1,16,0,711.0,133.0,1.8,31.0,555.0,859.68,624.89
2017,9,1,16,15,684.5,127.5,1.75,30.5,503.0,819.85,601.78
2017,9,1,16,30,658.0,122.0,1.7,30.0,451.0,778.06,577.05
2017,9,1,16,45,624.0,114.0,1.7,30.0,396.5,724.97,543.38
2017,9,1,17,0,590.0,106.0,1.7,30.0,342.0,670.95,508.23
2017,9,1,17,15,540.5,96.5,1.6,29.0,287.0,601.77,462.34
2017,9,1,17,30,491.0,87.0,1.5,28.0,232.0,528.23,411.2
2017,9,1,17,45,422.0,74.5,1.4,27.0,179.5,445.04,349.59
2017,9,1,18,0,353.0,62.0,1.3,26.0,127.0,366.29,287.64
2017,9,1,18,15,251.5,44.5,1.3,25.5,82.5,263.41,203.14
2017,9,1,18,30,150.0,27.0,1.3,25.0,38.0,163.4,101.53
2017,9,1,18,45,75.0,13.5,1.35,24.5,19.0,56.25,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.5,11.5,1.85,19.5,15.5,10.46,0.0
2017,9,2,6,30,117.0,23.0,2.1,20.0,31.0,18.03,4.85
2017,9,2,6,45,218.0,42.0,2.4,21.0,74.0,32.48,21.63
2017,9,2,7,0,319.0,61.0,2.7,22.0,117.0,46.41,34.23
2017,9,2,7,15,391.0,74.5,2.65,22.5,168.5,55.61,42.5
2017,9,2,7,30,463.0,88.0,2.6,23.0,220.0,64.45,50.17
2017,9,2,7,45,514.5,97.5,2.55,24.0,274.5,71.0,55.52
2017,9,2,8,0,566.0,107.0,2.5,25.0,329.0,75.34,58.81
2017,9,2,8,15,602.5,115.0,2.5,25.5,383.0,78.17,60.85
2017,9,2,8,30,639.0,123.0,2.5,26.0,437.0,80.79,62.68
2017,9,2,8,45,664.5,129.5,2.5,27.0,488.5,82.03,63.2
2017,9,2,9,0,690.0,136.0,2.5,28.0,540.0,105.73,64.96
2017,9,2,9,15,710.5,141.0,2.35,28.5,588.0,155.59,89.36
2017,9,2,9,30,731.0,146.0,2.2,29.0,636.0,207.97,125.57
2017,9,2,9,45,743.5,151.0,2.1,29.5,677.5,260.94,167.27
2017,9,2,10,0,756.0,156.0,2.0,30.0,719.0,315.09,211.5
2017,9,2,10,15,767.5,159.5,1.95,30.0,755.0,374.4,259.98
2017,9,2,10,30,779.0,163.0,1.9,30.0,791.0,427.92,303.5
2017,9,2,10,45,785.0,166.5,1.9,30.5,819.5,479.41,344.03
2017,9,2,11,0,791.0,170.0,1.9,31.0,848.0,530.5,382.93
2017,9,2,11,15,797.0,171.5,1.95,31.0,869.0,579.39,420.11
2017,9,2,11,30,803.0,173.0,2.0,31.0,890.0,627.45,455.76
2017,9,2,11,45,798.5,179.0,2.05,31.0,901.0,671.45,487.68
2017,9,2,12,0,794.0,185.0,2.1,31.0,912.0,713.42,517.52
2017,9,2,12,15,795.0,185.5,2.15,31.0,916.5,752.54,545.04
2017,9,2,12,30,796.0,186.0,2.2,31.0,921.0,789.65,570.8
2017,9,2,12,45,794.0,186.5,2.3,31.5,916.5,822.14,592.05
2017,9,2,13,0,792.0,187.0,2.4,32.0,912.0,852.04,610.93
2017,9,2,13,15,788.0,186.0,2.45,32.0,899.0,876.05,626.88
2017,9,2,13,30,784.0,185.0,2.5,32.0,886.0,897.01,640.98
2017,9,2,13,45,777.5,183.5,2.6,32.0,865.0,912.04,651.8
2017,9,2,14,0,771.0,182.0,2.7,32.0,844.0,923.73,660.65
2017,9,2,14,15,762.0,179.5,2.7,31.5,815.0,928.67,665.91
2017,9,2,14,30,753.0,177.0,2.7,31.0,786.0,937.15,673.68
2017,9,2,14,45,724.0,182.5,2.75,31.0,746.5,925.13,667.39
2017,9,2,15,0,695.0,188.0,2.8,31.0,707.0,909.71,659.16
2017,9,2,15,15,678.0,183.0,2.8,31.0,665.0,891.36,648.73
2017,9,2,15,30,661.0,178.0,2.8,31.0,623.0,869.97,636.39
2017,9,2,15,45,639.0,171.5,2.8,31.0,576.0,839.32,617.9
2017,9,2,16,0,617.0,165.0,2.8,31.0,529.0,806.13,597.67
2017,9,2,16,15,588.0,157.0,2.65,30.5,478.0,762.53,570.42
2017,9,2,16,30,559.0,149.0,2.5,30.0,427.0,710.7,537.09
2017,9,2,16,45,521.5,139.0,2.45,29.5,374.0,655.48,501.2
2017,9,2,17,0,484.0,129.0,2.4,29.0,321.0,600.18,463.82
2017,9,2,17,15,434.0,115.5,2.2,28.5,267.5,530.5,413.85
2017,9,2,17,30,384.0,102.0,2.0,28.0,214.0,462.53,363.4
2017,9,2,17,45,317.5,85.0,1.8,27.5,163.5,379.82,299.48
2017,9,2,18,0,251.0,68.0,1.6,27.0,113.0,301.4,236.27
2017,9,2,18,15,168.0,46.0,1.6,26.5,71.5,195.22,149.36
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,101.48,56.34
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,35.71,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.0,10.5,1.4,20.5,12.0,9.55,0.0
2017,9,3,6,30,52.0,21.0,1.6,21.0,24.0,17.16,3.66
2017,9,3,6,45,128.0,44.5,1.8,21.5,64.0,35.24,23.84
2017,9,3,7,0,204.0,68.0,2.0,22.0,104.0,52.71,39.59
2017,9,3,7,15,307.0,76.0,1.9,22.5,152.5,56.43,43.19
2017,9,3,7,30,410.0,84.0,1.8,23.0,201.0,61.33,47.48
2017,9,3,7,45,398.5,107.5,1.7,24.0,242.0,76.4,60.11
2017,9,3,8,0,387.0,131.0,1.6,25.0,283.0,90.6,71.67
2017,9,3,8,15,376.0,157.0,1.6,25.5,322.5,105.62,83.82
2017,9,3,8,30,365.0,183.0,1.6,26.0,362.0,127.45,101.36
2017,9,3,8,45,477.0,178.0,1.6,27.0,439.5,114.18,89.65
2017,9,3,9,0,589.0,173.0,1.6,28.0,517.0,127.36,84.17
2017,9,3,9,15,611.5,179.5,1.6,28.0,563.5,172.41,106.29
2017,9,3,9,30,634.0,186.0,1.6,28.0,610.0,220.42,139.25
2017,9,3,9,45,514.5,248.0,1.65,28.5,606.5,280.95,190.77
2017,9,3,10,0,395.0,310.0,1.7,29.0,603.0,334.37,236.2
2017,9,3,10,15,396.5,325.0,1.75,29.0,631.5,373.99,267.49
2017,9,3,10,30,398.0,340.0,1.8,29.0,660.0,413.77,298.59
2017,9,3,10,45,373.5,366.5,1.9,29.5,675.5,450.53,326.58
2017,9,3,11,0,349.0,393.0,2.0,30.0,691.0,485.02,352.01
2017,9,3,11,15,383.5,385.0,2.05,30.0,720.0,523.31,380.35
2017,9,3,11,30,418.0,377.0,2.1,30.0,749.0,560.88,408.02
2017,9,3,11,45,409.5,387.0,2.2,30.5,756.0,591.7,429.52
2017,9,3,12,0,401.0,397.0,2.3,31.0,763.0,622.08,450.28
2017,9,3,12,15,388.5,405.5,2.35,31.0,761.5,645.03,466.37
2017,9,3,12,30,376.0,414.0,2.4,31.0,760.0,666.31,481.15
2017,9,3,12,45,428.5,396.5,2.45,31.0,789.0,718.53,517.93
2017,9,3,13,0,481.0,379.0,2.5,31.0,818.0,770.44,554.04
2017,9,3,13,15,491.0,368.5,2.55,31.0,811.5,792.61,569.57
2017,9,3,13,30,501.0,358.0,2.6,31.0,805.0,812.93,584.12
2017,9,3,13,45,513.0,342.0,2.65,31.0,790.0,827.76,595.28
2017,9,3,14,0,525.0,326.0,2.7,31.0,775.0,840.22,605.01
2017,9,3,14,15,584.0,285.5,2.7,31.0,769.0,869.8,627.11
2017,9,3,14,30,643.0,245.0,2.7,31.0,763.0,901.09,650.14
2017,9,3,14,45,620.5,239.0,2.75,31.0,720.0,882.91,639.39
2017,9,3,15,0,598.0,233.0,2.8,31.0,677.0,861.44,626.89
2017,9,3,15,15,553.5,229.5,2.75,30.5,622.0,813.52,597.03
2017,9,3,15,30,509.0,226.0,2.7,30.0,567.0,768.58,568.77
2017,9,3,15,45,545.5,195.0,2.7,30.0,536.0,767.81,571.6
2017,9,3,16,0,582.0,164.0,2.7,30.0,505.0,770.75,576.03
2017,9,3,16,15,534.0,160.5,2.6,29.5,451.0,708.09,535.06
2017,9,3,16,30,486.0,157.0,2.5,29.0,397.0,653.25,498.49
2017,9,3,16,45,437.5,150.5,2.45,29.0,347.0,594.53,457.49
2017,9,3,17,0,389.0,144.0,2.4,29.0,297.0,536.58,416.04
2017,9,3,17,15,347.5,126.5,2.15,28.0,247.0,455.78,358.07
2017,9,3,17,30,306.0,109.0,1.9,27.0,197.0,393.9,311.94
2017,9,3,17,45,252.0,88.5,1.7,26.5,150.0,320.2,254.01
2017,9,3,18,0,198.0,68.0,1.5,26.0,103.0,249.73,196.47
2017,9,3,18,15,125.5,45.0,1.5,25.5,64.0,165.62,125.98
2017,9,3,18,30,53.0,22.0,1.5,25.0,25.0,76.69,36.29
2017,9,3,18,45,26.5,11.0,1.5,24.5,12.5,25.39,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,33.0,10.0,1.35,19.5,12.0,9.1,0.0
2017,9,4,6,30,66.0,20.0,1.6,20.0,24.0,16.4,2.57
2017,9,4,6,45,145.0,43.0,1.85,21.0,64.5,34.17,22.95
2017,9,4,7,0,224.0,66.0,2.1,22.0,105.0,51.36,38.42
2017,9,4,7,15,289.5,85.0,2.05,22.5,154.5,63.16,48.96
2017,9,4,7,30,355.0,104.0,2.0,23.0,204.0,75.7,59.8
2017,9,4,7,45,407.5,118.0,1.95,24.0,257.5,84.0,66.58
2017,9,4,8,0,460.0,132.0,1.9,25.0,311.0,91.89,72.78
2017,9,4,8,15,498.5,143.0,1.85,25.5,363.5,97.24,76.84
2017,9,4,8,30,537.0,154.0,1.8,26.0,416.0,102.27,80.56
2017,9,4,8,45,570.5,161.0,1.75,26.5,467.5,104.4,81.84
2017,9,4,9,0,604.0,168.0,1.7,27.0,519.0,123.43,81.66
2017,9,4,9,15,626.5,174.5,1.7,27.5,566.0,169.42,103.82
2017,9,4,9,30,649.0,181.0,1.7,28.0,613.0,218.33,137.12
2017,9,4,9,45,666.5,186.0,1.75,28.5,655.5,267.79,175.46
2017,9,4,10,0,684.0,191.0,1.8,29.0,698.0,319.18,216.95
2017,9,4,10,15,697.0,195.5,1.85,29.0,733.5,370.41,259.15
2017,9,4,10,30,710.0,200.0,1.9,29.0,769.0,422.61,301.56
2017,9,4,10,45,722.0,201.5,2.0,29.5,798.5,472.84,341.19
2017,9,4,11,0,734.0,203.0,2.1,30.0,828.0,523.42,380.03
2017,9,4,11,15,740.5,205.0,2.15,30.0,849.0,571.54,416.72
2017,9,4,11,30,747.0,207.0,2.2,30.0,870.0,619.05,452.08
2017,9,4,11,45,783.0,187.0,2.3,30.5,891.0,666.56,486.47
2017,9,4,12,0,819.0,167.0,2.4,31.0,912.0,713.72,520.0
2017,9,4,12,15,820.5,167.0,2.45,31.0,916.5,753.46,548.14
2017,9,4,12,30,822.0,167.0,2.5,31.0,921.0,791.11,574.47
2017,9,4,12,45,824.0,164.5,2.6,31.0,917.5,824.58,597.06
2017,9,4,13,0,826.0,162.0,2.7,31.0,914.0,855.5,617.94
2017,9,4,13,15,823.0,161.0,2.75,31.0,901.5,880.79,634.85
2017,9,4,13,30,820.0,160.0,2.8,31.0,889.0,902.96,649.85
2017,9,4,13,45,817.5,157.0,2.85,31.0,868.5,920.39,661.89
2017,9,4,14,0,815.0,154.0,2.9,31.0,848.0,934.46,671.93
2017,9,4,14,15,807.0,151.5,2.9,31.0,819.5,940.45,676.55
2017,9,4,14,30,799.0,149.0,2.9,31.0,791.0,942.9,679.11
2017,9,4,14,45,782.5,149.0,2.9,31.0,753.5,936.33,676.02
2017,9,4,15,0,766.0,149.0,2.9,31.0,716.0,926.3,670.91
2017,9,4,15,15,751.0,145.0,2.85,30.5,674.0,916.38,667.01
2017,9,4,15,30,736.0,141.0,2.8,30.0,632.0,897.33,657.21
2017,9,4,15,45,720.5,134.5,2.8,30.0,585.0,871.85,642.3
2017,9,4,16,0,705.0,128.0,2.8,30.0,538.0,843.58,625.52
2017,9,4,16,15,678.5,122.0,2.65,29.5,486.5,803.19,600.66
2017,9,4,16,30,652.0,116.0,2.5,29.0,435.0,760.88,574.22
2017,9,4,16,45,621.0,107.5,2.45,29.0,381.5,710.02,540.75
2017,9,4,17,0,590.0,99.0,2.4,29.0,328.0,658.15,505.81
2017,9,4,17,15,539.5,90.0,2.15,28.0,273.5,589.02,458.15
2017,9,4,17,30,489.0,81.0,1.9,27.0,219.0,520.83,409.21
2017,9,4,17,45,421.5,68.0,1.65,26.5,167.5,432.81,341.63
2017,9,4,18,0,354.0,55.0,1.4,26.0,116.0,354.87,278.34
2017,9,4,18,15,245.5,38.0,1.4,25.0,72.5,248.59,190.09
2017,9,4,18,30,137.0,21.0,1.4,24.0,29.0,138.83,57.67
2017,9,4,18,45,68.5,10.5,1.4,23.5,14.5,49.13,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.5,11.0,1.5,20.5,14.0,10.01,0.0
2017,9,5,6,30,111.0,22.0,1.8,21.0,28.0,17.28,2.09
2017,9,5,6,45,217.0,39.5,2.1,22.0,70.0,30.61,19.82
2017,9,5,7,0,323.0,57.0,2.4,23.0,112.0,43.48,31.52
2017,9,5,7,15,398.0,69.5,2.35,23.5,163.5,52.05,39.23
2017,9,5,7,30,473.0,82.0,2.3,24.0,215.0,60.3,46.4
2017,9,5,7,45,524.5,91.0,2.25,25.0,269.0,66.07,51.1
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,70.26,54.28
2017,9,5,8,15,613.0,107.5,2.0,26.5,377.0,72.96,56.24
2017,9,5,8,30,650.0,115.0,1.8,27.0,431.0,75.48,58.0
2017,9,5,8,45,675.0,121.0,1.65,27.5,482.0,76.65,58.61
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,97.08,59.49
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,147.14,82.81
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,199.62,118.43
2017,9,5,9,45,752.5,141.5,1.1,29.5,670.0,260.14,165.27
2017,9,5,10,0,765.0,147.0,1.0,30.0,712.0,314.48,208.99
2017,9,5,10,15,776.5,150.0,1.1,30.0,747.5,367.5,252.75
2017,9,5,10,30,788.0,153.0,1.2,30.0,783.0,421.11,296.41
2017,9,5,10,45,794.5,156.0,1.3,30.5,811.5,472.88,337.22
2017,9,5,11,0,801.0,159.0,1.4,31.0,840.0,524.24,376.52
2017,9,5,11,15,806.5,161.0,1.5,31.0,861.0,573.66,414.14
2017,9,5,11,30,812.0,163.0,1.6,31.0,882.0,622.15,450.2
2017,9,5,11,45,812.0,166.0,1.7,31.5,894.0,666.85,481.88
2017,9,5,12,0,812.0,169.0,1.8,32.0,906.0,709.77,511.6
2017,9,5,12,15,812.5,169.5,1.85,32.0,910.0,748.95,538.97
2017,9,5,12,30,813.0,170.0,1.9,32.0,914.0,785.98,564.52
2017,9,5,12,45,811.5,169.5,2.0,32.0,909.0,818.17,586.24
2017,9,5,13,0,810.0,169.0,2.1,32.0,904.0,847.69,606.05
2017,9,5,13,15,806.5,168.5,2.15,32.0,891.0,872.66,622.57
2017,9,5,13,30,803.0,168.0,2.2,32.0,878.0,894.55,637.23
2017,9,5,13,45,635.0,252.5,2.25,32.0,806.0,853.13,609.9
2017,9,5,14,0,467.0,337.0,2.3,32.0,734.0,795.68,569.54
2017,9,5,14,15,618.0,249.5,2.3,32.0,755.5,867.42,622.02
2017,9,5,14,30,769.0,162.0,2.3,32.0,777.0,926.5,661.69
2017,9,5,14,45,736.0,170.0,2.3,32.0,736.5,919.28,657.69
2017,9,5,15,0,703.0,178.0,2.3,32.0,696.0,902.8,648.48
2017,9,5,15,15,686.0,173.0,2.25,31.5,653.5,884.23,638.96
2017,9,5,15,30,669.0,168.0,2.2,31.0,611.0,862.64,627.51
2017,9,5,15,45,636.0,166.0,2.2,31.0,562.0,826.36,605.53
2017,9,5,16,0,603.0,164.0,2.2,31.0,513.0,787.76,581.89
2017,9,5,16,15,573.0,155.5,2.1,30.5,462.0,735.65,549.19
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,690.21,520.56
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,627.69,478.09
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,565.9,434.79
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,495.18,384.95
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,426.37,334.39
2017,9,5,17,45,267.0,83.0,1.5,27.5,147.0,322.83,254.53
2017,9,5,18,0,193.0,64.0,1.4,27.0,97.0,240.18,187.56
2017,9,5,18,15,121.5,40.0,1.4,26.5,58.0,154.93,115.98
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,61.51,14.37
2017,9,5,18,45,25.0,8.0,1.4,25.5,9.5,21.65,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,5.91,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,10.86,0.0
2017,9,6,6,45,85.5,40.0,3.9,18.5,53.0,31.82,21.09
2017,9,6,7,0,141.0,67.0,4.1,19.0,91.0,51.76,39.18
2017,9,6,7,15,85.5,84.0,4.2,19.5,100.5,65.98,52.0
2017,9,6,7,30,30.0,101.0,4.3,20.0,110.0,81.19,65.33
2017,9,6,7,45,37.0,124.5,4.45,20.5,138.0,98.54,80.16
2017,9,6,8,0,44.0,148.0,4.6,21.0,166.0,115.48,94.31
2017,9,6,8,15,237.5,169.0,4.65,21.5,282.5,118.85,96.66
2017,9,6,8,30,431.0,190.0,4.7,22.0,399.0,125.34,101.59
2017,9,6,8,45,473.0,198.5,4.8,22.5,452.0,127.69,102.99
2017,9,6,9,0,515.0,207.0,4.9,23.0,505.0,144.77,102.77
2017,9,6,9,15,539.5,216.0,4.9,23.5,552.0,188.59,124.84
2017,9,6,9,30,564.0,225.0,4.9,24.0,599.0,235.44,157.27
2017,9,6,9,45,596.5,225.5,4.95,24.5,644.0,281.09,192.64
2017,9,6,10,0,629.0,226.0,5.0,25.0,689.0,328.85,231.66
2017,9,6,10,15,644.0,231.0,4.95,25.0,725.5,378.16,273.34
2017,9,6,10,30,659.0,236.0,4.9,25.0,762.0,428.84,315.71
2017,9,6,10,45,679.5,234.0,4.85,25.5,794.0,477.67,355.31
2017,9,6,11,0,700.0,232.0,4.8,26.0,826.0,527.86,394.98
2017,9,6,11,15,707.5,234.5,4.7,26.5,847.5,575.61,431.65
2017,9,6,11,30,715.0,237.0,4.6,27.0,869.0,622.96,466.92
2017,9,6,11,45,768.5,207.5,4.6,27.5,895.5,672.56,503.96
2017,9,6,12,0,822.0,178.0,4.6,28.0,922.0,723.42,541.27
2017,9,6,12,15,823.5,178.0,4.55,28.0,926.5,763.44,570.27
2017,9,6,12,30,825.0,178.0,4.5,28.0,931.0,801.34,597.44
2017,9,6,12,45,833.0,172.5,4.45,28.0,929.5,837.15,622.14
2017,9,6,13,0,841.0,167.0,4.4,28.0,928.0,870.63,644.72
2017,9,6,13,15,838.5,166.0,4.3,28.0,915.0,896.79,662.07
2017,9,6,13,30,836.0,165.0,4.2,28.0,902.0,919.8,677.34
2017,9,6,13,45,840.0,158.0,4.15,28.5,883.0,939.48,689.31
2017,9,6,14,0,844.0,151.0,4.1,29.0,864.0,955.79,699.1
2017,9,6,14,15,836.0,148.5,4.0,29.0,834.5,962.03,703.47
2017,9,6,14,30,828.0,146.0,3.9,29.0,805.0,964.63,705.65
2017,9,6,14,45,828.0,138.0,3.85,29.0,771.0,965.33,707.05
2017,9,6,15,0,828.0,130.0,3.8,29.0,737.0,962.34,706.2
2017,9,6,15,15,813.5,126.5,3.7,28.5,693.5,946.8,698.32
2017,9,6,15,30,799.0,123.0,3.6,28.0,650.0,927.89,688.36
2017,9,6,15,45,791.5,114.5,3.55,28.0,603.0,906.66,675.86
2017,9,6,16,0,784.0,106.0,3.5,28.0,556.0,882.13,661.18
2017,9,6,16,15,758.0,101.5,3.25,27.5,502.5,842.22,636.05
2017,9,6,16,30,732.0,97.0,3.0,27.0,449.0,805.72,613.09
2017,9,6,16,45,708.5,88.5,2.75,26.5,394.5,759.33,582.72
2017,9,6,17,0,685.0,80.0,2.5,26.0,340.0,711.39,550.54
2017,9,6,17,15,634.5,73.0,2.2,25.0,283.0,642.28,502.6
2017,9,6,17,30,584.0,66.0,1.9,24.0,226.0,574.15,453.34
2017,9,6,17,45,516.0,55.5,1.6,23.0,172.0,490.04,389.24
2017,9,6,18,0,448.0,45.0,1.3,22.0,118.0,409.61,323.95
2017,9,6,18,15,320.0,31.5,1.25,21.5,73.0,290.87,222.45
2017,9,6,18,30,192.0,18.0,1.2,21.0,28.0,166.95,18.82
2017,9,6,18,45,96.0,9.0,1.2,20.5,14.0,63.12,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.5,1.2,13.5,15.0,8.64,0.0
2017,9,7,6,30,210.0,19.0,1.4,14.0,30.0,15.51,0.0
2017,9,7,6,45,330.5,32.5,1.65,14.5,75.5,26.13,16.62
2017,9,7,7,0,451.0,46.0,1.9,15.0,121.0,36.27,26.29
2017,9,7,7,15,526.5,55.0,1.8,15.5,176.0,42.0,31.71
2017,9,7,7,30,602.0,64.0,1.7,16.0,231.0,47.54,36.71
2017,9,7,7,45,646.5,71.5,1.65,17.0,287.5,51.51,40.04
2017,9,7,8,0,691.0,79.0,1.6,18.0,344.0,55.28,43.07
2017,9,7,8,15,725.0,84.5,1.9,19.0,400.5,57.33,44.51
2017,9,7,8,30,759.0,90.0,2.2,20.0,457.0,65.38,51.08
2017,9,7,8,45,780.5,95.0,2.5,21.5,510.0,67.01,51.94
2017,9,7,9,0,802.0,100.0,2.8,23.0,563.0,87.19,52.4
2017,9,7,9,15,820.0,103.5,2.85,23.5,612.0,141.76,77.12
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,198.41,116.43
2017,9,7,9,45,848.5,111.5,2.95,24.5,704.0,256.08,163.07
2017,9,7,10,0,859.0,116.0,3.0,25.0,747.0,314.53,212.64
2017,9,7,10,15,869.5,118.0,3.0,25.0,783.5,377.74,266.43
2017,9,7,10,30,880.0,120.0,3.0,25.0,820.0,434.21,314.49
2017,9,7,10,45,885.0,123.0,3.05,25.5,849.0,488.96,359.64
2017,9,7,11,0,890.0,126.0,3.1,26.0,878.0,542.85,402.74
2017,9,7,11,15,895.0,127.0,3.1,26.0,899.5,594.14,443.34
2017,9,7,11,30,900.0,128.0,3.1,26.0,921.0,644.12,481.88
2017,9,7,11,45,901.0,130.0,3.15,26.5,933.5,690.88,516.29
2017,9,7,12,0,902.0,132.0,3.2,27.0,946.0,735.63,548.38
2017,9,7,12,15,903.0,132.0,3.2,27.0,950.0,776.53,578.0
2017,9,7,12,30,904.0,132.0,3.2,27.0,954.0,815.04,604.06
2017,9,7,12,45,903.0,131.5,3.25,27.0,949.0,848.93,627.05
2017,9,7,13,0,902.0,131.0,3.3,27.0,944.0,879.94,648.1
2017,9,7,13,15,898.5,130.5,3.35,27.0,930.0,905.77,665.73
2017,9,7,13,30,895.0,130.0,3.4,27.0,916.0,928.32,681.29
2017,9,7,13,45,890.0,128.5,3.45,27.5,894.0,945.14,691.81
2017,9,7,14,0,885.0,127.0,3.5,28.0,872.0,958.42,700.14
2017,9,7,14,15,877.0,125.0,3.5,27.5,842.0,964.79,706.55
2017,9,7,14,30,869.0,123.0,3.5,27.0,812.0,967.51,710.8
2017,9,7,14,45,855.0,122.5,3.5,27.0,773.5,972.5,715.36
2017,9,7,15,0,841.0,122.0,3.5,27.0,735.0,964.21,711.28
2017,9,7,15,15,826.0,119.0,3.45,27.0,691.0,948.59,702.26
2017,9,7,15,30,811.0,116.0,3.4,27.0,647.0,929.6,691.15
2017,9,7,15,45,792.5,111.5,3.4,27.0,598.0,902.34,674.87
2017,9,7,16,0,774.0,107.0,3.4,27.0,549.0,872.14,656.6
2017,9,7,16,15,748.0,102.0,3.25,26.5,495.5,837.03,635.25
2017,9,7,16,30,722.0,97.0,3.1,26.0,442.0,794.96,608.75
2017,9,7,16,45,687.0,91.0,3.0,25.5,386.0,742.07,574.3
2017,9,7,17,0,652.0,85.0,2.9,25.0,330.0,688.32,538.28
2017,9,7,17,15,600.5,77.0,2.55,24.0,273.5,618.14,488.67
2017,9,7,17,30,549.0,69.0,2.2,23.0,217.0,549.05,437.75
2017,9,7,17,45,473.5,58.0,1.9,22.0,163.5,460.13,369.02
2017,9,7,18,0,398.0,47.0,1.6,21.0,110.0,375.45,299.1
2017,9,7,18,15,274.0,31.5,1.6,20.5,66.5,259.7,198.25
2017,9,7,18,30,150.0,16.0,1.6,20.0,23.0,136.31,0.0
2017,9,7,18,45,75.0,8.0,1.6,19.5,11.5,7.28,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.5,1.25,13.5,14.0,8.64,0.0
2017,9,8,6,30,162.0,19.0,1.5,14.0,28.0,15.53,0.0
2017,9,8,6,45,280.5,34.5,1.75,15.0,72.0,27.95,18.05
2017,9,8,7,0,399.0,50.0,2.0,16.0,116.0,39.8,29.23
2017,9,8,7,15,475.5,61.0,2.05,16.5,169.5,47.01,35.97
2017,9,8,7,30,552.0,72.0,2.1,17.0,223.0,53.93,42.17
2017,9,8,7,45,607.5,78.5,2.2,18.0,280.5,56.82,44.53
2017,9,8,8,0,663.0,85.0,2.3,19.0,338.0,59.64,46.68
2017,9,8,8,15,698.0,90.5,2.5,20.0,393.5,61.47,47.9
2017,9,8,8,30,733.0,96.0,2.7,21.0,449.0,63.19,48.99
2017,9,8,8,45,759.0,100.5,2.95,22.0,502.5,70.97,55.22
2017,9,8,9,0,785.0,105.0,3.2,23.0,556.0,89.18,54.94
2017,9,8,9,15,803.5,108.5,3.15,23.5,604.5,142.8,78.83
2017,9,8,9,30,822.0,112.0,3.1,24.0,653.0,198.59,117.3
2017,9,8,9,45,836.0,114.5,3.1,24.5,696.5,254.62,162.4
2017,9,8,10,0,850.0,117.0,3.1,25.0,740.0,311.82,210.82
2017,9,8,10,15,860.5,119.5,3.05,25.0,776.5,374.85,264.42
2017,9,8,10,30,871.0,122.0,3.0,25.0,813.0,431.21,312.31
2017,9,8,10,45,879.0,123.0,2.95,25.5,842.5,485.3,356.78
2017,9,8,11,0,887.0,124.0,2.9,26.0,872.0,538.82,399.35
2017,9,8,11,15,892.0,125.0,2.85,26.0,893.0,589.92,439.6
2017,9,8,11,30,897.0,126.0,2.8,26.0,914.0,639.71,477.74
2017,9,8,11,45,905.0,123.5,2.75,26.5,928.5,687.07,512.16
2017,9,8,12,0,913.0,121.0,2.7,27.0,943.0,732.87,544.48
2017,9,8,12,15,913.5,121.5,2.65,27.0,946.5,774.05,573.65
2017,9,8,12,30,914.0,122.0,2.6,27.0,950.0,812.77,599.15
2017,9,8,12,45,913.0,121.5,2.6,27.5,945.5,846.77,620.43
2017,9,8,13,0,912.0,121.0,2.6,28.0,941.0,877.83,639.64
2017,9,8,13,15,909.0,120.5,2.55,28.0,927.0,904.1,656.54
2017,9,8,13,30,906.0,120.0,2.5,28.0,913.0,927.06,671.31
2017,9,8,13,45,900.5,119.0,2.5,28.0,891.0,943.87,682.6
2017,9,8,14,0,895.0,118.0,2.5,28.0,869.0,957.09,691.75
2017,9,8,14,15,887.0,116.5,2.45,28.0,839.0,963.86,696.44
2017,9,8,14,30,879.0,115.0,2.4,28.0,809.0,966.94,698.98
2017,9,8,14,45,763.5,159.5,2.4,28.0,742.0,929.78,676.12
2017,9,8,15,0,648.0,204.0,2.4,28.0,675.0,873.86,641.11
2017,9,8,15,15,681.0,175.0,2.4,27.5,643.0,877.43,646.77
2017,9,8,15,30,714.0,146.0,2.4,27.0,611.0,876.1,648.83
2017,9,8,15,45,749.0,124.0,2.4,27.0,578.5,879.72,653.16
2017,9,8,16,0,784.0,102.0,2.4,27.0,546.0,873.66,651.14
2017,9,8,16,15,758.0,97.5,2.25,26.5,492.5,833.7,626.38
2017,9,8,16,30,732.0,93.0,2.1,26.0,439.0,796.84,603.69
2017,9,8,16,45,693.0,88.0,2.0,25.5,382.5,741.56,568.02
2017,9,8,17,0,654.0,83.0,1.9,25.0,326.0,685.63,530.95
2017,9,8,17,15,602.0,75.5,1.75,24.0,269.5,615.74,482.91
2017,9,8,17,30,550.0,68.0,1.6,23.0,213.0,546.95,433.35
2017,9,8,17,45,467.0,57.5,1.5,22.5,159.5,453.25,361.34
2017,9,8,18,0,384.0,47.0,1.4,22.0,106.0,364.27,288.16
2017,9,8,18,15,192.0,34.0,1.45,21.5,63.5,207.35,155.14
2017,9,8,18,30,0.0,21.0,1.5,21.0,21.0,24.51,0.0
2017,9,8,18,45,0.0,10.5,1.6,21.0,10.5,9.55,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.5,8.5,1.35,15.5,11.0,7.73,0.0
2017,9,9,6,30,97.0,17.0,1.6,16.0,22.0,13.35,0.0
2017,9,9,6,45,203.5,36.5,1.9,16.5,64.5,28.34,18.17
2017,9,9,7,0,310.0,56.0,2.2,17.0,107.0,42.83,31.7
2017,9,9,7,15,384.5,70.5,2.15,17.5,158.5,52.91,40.97
2017,9,9,7,30,459.0,85.0,2.1,18.0,210.0,62.61,49.59
2017,9,9,7,45,519.0,94.0,2.05,19.0,266.0,69.03,54.98
2017,9,9,8,0,579.0,103.0,2.0,20.0,322.0,73.16,58.19
2017,9,9,8,15,616.5,110.5,2.15,21.0,377.0,75.77,60.0
2017,9,9,8,30,654.0,118.0,2.3,22.0,432.0,78.22,61.61
2017,9,9,8,45,687.0,122.0,2.45,23.0,485.5,78.0,60.93
2017,9,9,9,0,720.0,126.0,2.6,24.0,539.0,93.1,59.41
2017,9,9,9,15,740.5,131.0,2.6,24.0,587.0,144.79,82.76
2017,9,9,9,30,761.0,136.0,2.6,24.0,635.0,198.96,120.05
2017,9,9,9,45,782.5,136.5,2.65,24.5,679.5,258.95,167.48
2017,9,9,10,0,804.0,137.0,2.7,25.0,724.0,313.65,213.16
2017,9,9,10,15,815.0,139.5,2.75,25.5,760.0,368.34,259.59
2017,9,9,10,30,826.0,142.0,2.8,26.0,796.0,423.47,305.64
2017,9,9,10,45,839.0,141.5,2.85,26.5,826.5,477.3,349.58
2017,9,9,11,0,852.0,141.0,2.9,27.0,857.0,531.23,392.32
2017,9,9,11,15,857.5,142.0,2.95,27.0,878.0,583.4,433.35
2017,9,9,11,30,863.0,143.0,3.0,27.0,899.0,632.06,470.87
2017,9,9,11,45,866.0,144.0,3.05,27.5,911.5,677.77,504.42
2017,9,9,12,0,869.0,145.0,3.1,28.0,924.0,721.71,535.87
2017,9,9,12,15,869.5,145.5,3.15,28.0,928.0,761.49,564.83
2017,9,9,12,30,870.0,146.0,3.2,28.0,932.0,798.95,591.05
2017,9,9,12,45,869.0,145.0,3.25,28.5,927.0,831.41,611.86
2017,9,9,13,0,868.0,144.0,3.3,29.0,922.0,861.08,630.73
2017,9,9,13,15,864.5,143.5,3.3,29.0,908.0,886.11,647.49
2017,9,9,13,30,861.0,143.0,3.3,29.0,894.0,907.97,662.23
2017,9,9,13,45,854.5,142.0,3.35,29.0,871.5,932.42,679.09
2017,9,9,14,0,848.0,141.0,3.4,29.0,849.0,944.93,688.21
2017,9,9,14,15,839.5,139.0,3.45,29.0,819.0,950.93,693.3
2017,9,9,14,30,831.0,137.0,3.5,29.0,789.0,953.29,696.22
2017,9,9,14,45,815.0,136.5,3.55,29.0,751.0,946.54,693.33
2017,9,9,15,0,799.0,136.0,3.6,29.0,713.0,936.24,688.3
2017,9,9,15,15,783.5,132.0,3.6,28.5,669.5,919.14,679.95
2017,9,9,15,30,768.0,128.0,3.6,28.0,626.0,898.76,669.47
2017,9,9,15,45,746.0,124.0,3.6,28.0,576.5,875.17,655.52
2017,9,9,16,0,724.0,120.0,3.6,28.0,527.0,843.31,635.89
2017,9,9,16,15,696.0,114.5,3.45,27.5,474.5,801.77,609.89
2017,9,9,16,30,668.0,109.0,3.3,27.0,422.0,758.36,582.2
2017,9,9,16,45,628.5,102.0,3.2,27.0,366.5,701.63,543.48
2017,9,9,17,0,589.0,95.0,3.1,27.0,311.0,644.33,503.43
2017,9,9,17,15,535.0,85.0,2.75,26.0,255.5,571.61,451.54
2017,9,9,17,30,481.0,75.0,2.4,25.0,200.0,500.18,398.38
2017,9,9,17,45,400.5,62.0,2.05,24.0,148.5,404.2,322.85
2017,9,9,18,0,320.0,49.0,1.7,23.0,97.0,319.34,252.29
2017,9,9,18,15,205.0,31.0,1.7,22.0,56.5,210.7,155.64
2017,9,9,18,30,90.0,13.0,1.7,21.0,16.0,66.33,0.0
2017,9,9,18,45,45.0,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,39.5,8.0,1.9,15.5,10.0,7.28,0.0
2017,9,10,6,30,79.0,16.0,2.2,16.0,20.0,12.55,0.0
2017,9,10,6,45,177.0,36.5,2.55,16.5,60.5,28.32,18.06
2017,9,10,7,0,275.0,57.0,2.9,17.0,101.0,43.53,32.28
2017,9,10,7,15,348.0,73.0,2.9,17.5,152.0,54.69,42.51
2017,9,10,7,30,421.0,89.0,2.9,18.0,203.0,65.4,52.04
