Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,7,15,324.5,64.5,3.95,25.5,133.0,48.67,35.81
2017,9,20,7,30,409.0,79.0,4.1,26.0,182.0,58.55,44.45
2017,9,20,7,45,473.0,88.0,4.35,26.5,235.0,64.01,49.07
2017,9,20,8,0,537.0,97.0,4.6,27.0,288.0,69.58,53.6
2017,9,20,8,15,327.0,146.0,4.65,27.5,268.5,105.47,83.42
2017,9,20,8,30,117.0,195.0,4.7,28.0,249.0,140.31,111.77
2017,9,20,8,45,205.5,212.5,4.8,28.5,320.5,151.95,120.65
2017,9,20,9,0,294.0,230.0,4.9,29.0,392.0,154.29,121.89
2017,9,20,9,15,232.0,261.5,4.85,29.5,396.5,202.39,145.28
2017,9,20,9,30,170.0,293.0,4.8,30.0,401.0,233.55,168.77
2017,9,20,9,45,472.0,211.5,4.8,30.5,538.0,236.73,158.81
2017,9,20,10,0,774.0,130.0,4.8,31.0,675.0,289.46,191.09
2017,9,20,10,15,786.0,132.5,4.75,31.0,709.5,342.58,236.13
2017,9,20,10,30,798.0,135.0,4.7,31.0,744.0,396.22,281.3
2017,9,20,10,45,808.0,135.5,4.7,31.5,772.0,447.71,323.53
2017,9,20,11,0,818.0,136.0,4.7,32.0,800.0,498.98,364.43
2017,9,20,11,15,823.5,137.5,4.65,32.0,819.5,548.27,403.41
2017,9,20,11,30,829.0,139.0,4.6,32.0,839.0,596.46,440.56
2017,9,20,11,45,834.5,138.0,4.6,32.5,851.0,641.19,473.58
2017,9,20,12,0,840.0,137.0,4.6,33.0,863.0,682.42,503.4
2017,9,20,12,15,840.5,137.0,4.55,33.0,865.5,720.01,530.87
2017,9,20,12,30,841.0,137.0,4.5,33.0,868.0,755.25,556.12
2017,9,20,12,45,838.5,137.5,4.5,33.5,862.0,786.11,575.92
2017,9,20,13,0,836.0,138.0,4.5,34.0,856.0,814.16,593.74
2017,9,20,13,15,832.0,137.0,4.45,34.0,841.5,843.54,613.45
2017,9,20,13,30,828.0,136.0,4.4,34.0,827.0,863.6,626.95
2017,9,20,13,45,820.5,135.0,4.4,34.0,804.0,877.27,636.56
2017,9,20,14,0,813.0,134.0,4.4,34.0,781.0,887.46,644.03
2017,9,20,14,15,804.0,132.0,4.4,33.5,750.5,891.74,649.07
2017,9,20,14,30,795.0,130.0,4.4,33.0,720.0,892.51,652.0
2017,9,20,14,45,613.0,198.0,4.4,33.0,639.5,811.35,598.32
2017,9,20,15,0,431.0,266.0,4.4,33.0,559.0,715.03,529.3
2017,9,20,15,15,579.0,193.5,4.35,32.5,558.5,775.88,578.65
2017,9,20,15,30,727.0,121.0,4.3,32.0,558.0,836.69,623.26
2017,9,20,15,45,701.5,116.5,4.3,32.0,509.5,803.88,602.2
2017,9,20,16,0,676.0,112.0,4.3,32.0,461.0,768.71,579.89
2017,9,20,16,15,643.5,106.5,4.15,31.5,409.0,724.13,551.28
2017,9,20,16,30,611.0,101.0,4.0,31.0,357.0,678.1,521.07
2017,9,20,16,45,564.5,93.5,3.85,31.0,303.5,616.94,478.01
2017,9,20,17,0,518.0,86.0,3.7,31.0,250.0,555.82,433.76
2017,9,20,17,15,451.0,75.5,3.5,30.5,198.0,475.96,374.12
2017,9,20,17,30,384.0,65.0,3.3,30.0,146.0,395.63,311.03
2017,9,20,17,45,285.5,50.0,3.1,29.5,99.5,296.66,230.44
2017,9,20,18,0,187.0,35.0,2.9,29.0,53.0,205.98,150.4
2017,9,20,18,15,93.5,17.5,2.95,28.5,26.5,100.09,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,9.1,0.0
2017,9,21,6,45,120.5,30.5,2.8,24.0,46.0,24.58,12.75
2017,9,21,7,0,227.0,51.0,2.9,24.0,82.0,39.21,27.31
2017,9,21,7,15,314.5,65.5,3.05,24.5,131.0,49.44,36.6
2017,9,21,7,30,402.0,80.0,3.2,25.0,180.0,59.32,45.28
2017,9,21,7,45,478.0,86.5,3.4,25.5,235.0,63.02,48.43
2017,9,21,8,0,554.0,93.0,3.6,26.0,290.0,66.61,51.31
2017,9,21,8,15,595.5,100.0,3.7,26.0,343.5,69.23,53.37
2017,9,21,8,30,637.0,107.0,3.8,26.0,397.0,71.73,55.27
2017,9,21,8,45,677.5,108.5,3.9,26.5,449.5,70.23,53.69
2017,9,21,9,0,718.0,110.0,4.0,27.0,502.0,70.31,53.45
2017,9,21,9,15,486.5,196.0,4.0,27.0,472.5,160.5,105.81
2017,9,21,9,30,255.0,282.0,4.0,27.0,443.0,228.44,163.2
2017,9,21,9,45,207.5,308.5,4.0,27.5,445.5,266.98,193.96
2017,9,21,10,0,160.0,335.0,4.0,28.0,448.0,291.04,214.05
2017,9,21,10,15,85.5,284.0,3.95,28.5,345.0,255.85,189.95
2017,9,21,10,30,11.0,233.0,3.9,29.0,242.0,203.94,152.1
2017,9,21,10,45,110.0,316.0,3.9,29.5,405.5,301.9,224.22
2017,9,21,11,0,209.0,399.0,3.9,30.0,569.0,421.83,311.25
2017,9,21,11,15,222.5,398.0,3.9,30.0,582.5,445.78,329.07
2017,9,21,11,30,236.0,397.0,3.9,30.0,596.0,470.33,347.56
2017,9,21,11,45,547.0,263.0,3.95,30.5,732.0,568.31,421.62
2017,9,21,12,0,858.0,129.0,4.0,31.0,868.0,686.22,509.17
2017,9,21,12,15,858.5,129.0,4.0,31.0,870.5,724.33,536.79
2017,9,21,12,30,859.0,129.0,4.0,31.0,873.0,760.03,562.35
2017,9,21,12,45,856.5,129.0,4.05,31.5,866.5,790.85,582.32
2017,9,21,13,0,854.0,129.0,4.1,32.0,860.0,818.76,600.28
2017,9,21,13,15,850.5,128.0,4.15,32.0,845.5,841.89,616.25
2017,9,21,13,30,847.0,127.0,4.2,32.0,831.0,861.82,630.19
2017,9,21,13,45,838.5,127.0,4.3,32.0,807.5,875.09,640.02
2017,9,21,14,0,830.0,127.0,4.4,32.0,784.0,893.38,653.42
2017,9,21,14,15,820.5,125.0,4.45,32.0,753.5,897.24,657.07
2017,9,21,14,30,811.0,123.0,4.5,32.0,723.0,897.53,658.59
2017,9,21,14,45,422.5,196.5,4.55,32.0,508.0,625.08,469.12
2017,9,21,15,0,34.0,270.0,4.6,32.0,293.0,302.73,226.0
2017,9,21,15,15,101.5,271.5,4.6,31.5,333.5,371.31,281.22
2017,9,21,15,30,169.0,273.0,4.6,31.0,374.0,456.91,347.58
2017,9,21,15,45,85.0,213.5,4.6,31.0,264.5,297.44,227.52
2017,9,21,16,0,1.0,154.0,4.6,31.0,155.0,145.02,108.58
2017,9,21,16,15,166.5,154.0,4.5,30.5,223.5,319.67,250.25
2017,9,21,16,30,332.0,154.0,4.4,30.0,292.0,478.82,375.53
2017,9,21,16,45,399.5,125.0,4.3,30.0,267.0,511.25,401.52
2017,9,21,17,0,467.0,96.0,4.2,30.0,242.0,520.02,409.92
2017,9,21,17,15,396.5,83.5,3.85,29.0,190.0,438.64,347.69
2017,9,21,17,30,326.0,71.0,3.5,28.0,138.0,361.03,285.98
2017,9,21,17,45,223.0,53.5,3.15,27.5,93.0,258.52,201.49
2017,9,21,18,0,120.0,36.0,2.8,27.0,48.0,150.52,107.95
2017,9,21,18,15,60.0,18.0,2.75,26.5,24.0,52.79,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,9.1,0.0
2017,9,22,6,45,141.5,29.0,2.65,22.5,47.0,22.66,11.14
2017,9,22,7,0,257.0,48.0,2.8,23.0,83.0,36.99,25.53
2017,9,22,7,15,347.0,60.5,2.95,23.5,132.0,45.81,33.65
2017,9,22,7,30,437.0,73.0,3.1,24.0,181.0,54.36,41.22
2017,9,22,7,45,501.5,81.0,3.3,24.5,234.5,59.79,45.87
2017,9,22,8,0,566.0,89.0,3.5,25.0,288.0,63.63,48.99
2017,9,22,8,15,606.5,95.5,3.55,25.5,341.5,66.02,50.76
2017,9,22,8,30,647.0,102.0,3.6,26.0,395.0,68.3,52.4
2017,9,22,8,45,683.0,104.5,3.65,27.0,446.5,67.65,51.43
2017,9,22,9,0,719.0,107.0,3.7,28.0,498.0,67.31,50.73
2017,9,22,9,15,363.5,151.0,3.7,28.5,349.0,121.88,79.19
2017,9,22,9,30,8.0,195.0,3.7,29.0,200.0,165.11,123.72
2017,9,22,9,45,9.0,207.5,3.75,29.5,214.0,177.07,132.21
2017,9,22,10,0,10.0,220.0,3.8,30.0,228.0,189.18,140.86
2017,9,22,10,15,12.0,230.0,3.85,30.0,239.5,199.78,148.62
2017,9,22,10,30,14.0,240.0,3.9,30.0,251.0,210.61,156.6
2017,9,22,10,45,420.0,185.5,3.95,30.5,523.5,321.23,235.44
2017,9,22,11,0,826.0,131.0,4.0,31.0,796.0,496.24,363.21
2017,9,22,11,15,831.0,132.0,4.0,31.0,815.5,545.1,401.58
2017,9,22,11,30,836.0,133.0,4.0,31.0,835.0,593.29,438.91
2017,9,22,11,45,519.0,282.5,4.05,31.5,720.5,566.51,417.83
2017,9,22,12,0,202.0,432.0,4.1,32.0,606.0,511.34,374.29
2017,9,22,12,15,293.0,408.0,4.1,32.0,661.0,572.35,419.53
2017,9,22,12,30,384.0,384.0,4.1,32.0,716.0,637.64,467.09
2017,9,22,12,45,280.0,407.0,4.2,32.0,648.0,599.51,439.11
2017,9,22,13,0,176.0,430.0,4.3,32.0,580.0,547.14,400.95
2017,9,22,13,15,484.5,292.5,4.3,32.0,695.5,702.3,517.81
2017,9,22,13,30,793.0,155.0,4.3,32.0,811.0,849.21,623.14
2017,9,22,13,45,550.5,261.0,4.35,32.0,710.5,764.4,562.3
2017,9,22,14,0,308.0,367.0,4.4,32.0,610.0,658.57,484.35
2017,9,22,14,15,267.0,359.0,4.4,32.0,563.5,624.29,460.96
2017,9,22,14,30,226.0,351.0,4.4,32.0,517.0,572.57,424.89
2017,9,22,14,45,149.0,325.5,4.45,32.0,433.0,481.16,359.0
2017,9,22,15,0,72.0,300.0,4.5,32.0,349.0,371.51,278.25
2017,9,22,15,15,390.5,212.5,4.5,31.5,447.0,620.88,470.61
2017,9,22,15,30,709.0,125.0,4.5,31.0,545.0,820.92,616.99
2017,9,22,15,45,687.5,119.0,4.55,31.0,497.5,790.14,596.45
2017,9,22,16,0,666.0,113.0,4.6,31.0,450.0,756.92,575.36
2017,9,22,16,15,632.0,107.0,4.55,30.5,398.0,710.67,545.52
2017,9,22,16,30,598.0,101.0,4.5,30.0,346.0,663.07,514.02
2017,9,22,16,45,553.0,92.5,4.5,29.5,293.0,602.43,471.99
2017,9,22,17,0,508.0,84.0,4.5,29.0,240.0,541.83,428.43
2017,9,22,17,15,438.0,73.5,4.2,28.5,188.5,455.13,362.11
2017,9,22,17,30,368.0,63.0,3.9,28.0,137.0,379.2,300.81
2017,9,22,17,45,266.0,47.5,3.65,27.5,92.0,278.52,217.4
2017,9,22,18,0,164.0,32.0,3.4,27.0,47.0,186.65,132.37
2017,9,22,18,15,82.0,16.0,3.2,26.5,23.5,64.02,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,32.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,64.0,10.0,1.6,21.0,12.0,9.1,0.0
2017,9,23,6,45,200.0,26.0,1.9,21.5,49.5,20.39,9.25
2017,9,23,7,0,336.0,42.0,2.2,22.0,87.0,33.84,22.96
2017,9,23,7,15,424.5,52.5,2.35,22.5,137.5,40.9,29.58
2017,9,23,7,30,513.0,63.0,2.5,23.0,188.0,47.72,35.68
2017,9,23,7,45,572.5,70.0,2.65,24.0,243.0,51.31,38.7
2017,9,23,8,0,632.0,77.0,2.8,25.0,298.0,54.81,41.47
2017,9,23,8,15,317.5,112.0,2.9,25.5,223.5,76.6,59.74
2017,9,23,8,30,3.0,147.0,3.0,26.0,149.0,122.34,97.67
2017,9,23,8,45,30.0,187.0,3.2,26.5,203.5,143.5,114.55
2017,9,23,9,0,57.0,227.0,3.4,27.0,258.0,168.84,134.63
2017,9,23,9,15,91.5,257.5,3.45,27.5,312.0,198.48,147.96
2017,9,23,9,30,126.0,288.0,3.5,28.0,366.0,223.74,164.19
2017,9,23,9,45,480.5,196.5,3.55,29.0,526.0,226.06,150.89
2017,9,23,10,0,835.0,105.0,3.6,30.0,686.0,282.19,183.55
2017,9,23,10,15,845.5,107.0,3.65,30.0,721.0,343.8,235.42
2017,9,23,10,30,856.0,109.0,3.7,30.0,756.0,398.55,281.9
2017,9,23,10,45,863.5,110.0,3.75,30.5,783.5,451.16,325.38
2017,9,23,11,0,871.0,111.0,3.8,31.0,811.0,503.08,367.1
2017,9,23,11,15,579.0,257.0,3.85,31.0,727.0,512.72,376.93
2017,9,23,11,30,287.0,403.0,3.9,31.0,643.0,501.09,368.15
2017,9,23,11,45,570.0,268.5,3.95,31.5,753.5,585.34,431.81
2017,9,23,12,0,853.0,134.0,4.0,32.0,864.0,684.23,505.5
2017,9,23,12,15,853.5,134.0,4.0,32.0,866.0,722.13,533.0
2017,9,23,12,30,854.0,134.0,4.0,32.0,868.0,757.62,558.66
2017,9,23,12,45,560.5,275.0,4.05,32.5,755.0,700.69,513.65
2017,9,23,13,0,267.0,416.0,4.1,33.0,642.0,614.21,447.21
2017,9,23,13,15,553.0,274.5,4.1,32.5,733.0,740.89,543.71
2017,9,23,13,30,839.0,133.0,4.1,32.0,824.0,864.56,632.51
2017,9,23,13,45,831.5,132.0,4.15,32.0,800.5,878.22,641.72
2017,9,23,14,0,824.0,131.0,4.2,32.0,777.0,888.36,649.45
2017,9,23,14,15,814.5,129.0,4.2,32.0,746.0,892.1,652.86
2017,9,23,14,30,805.0,127.0,4.2,32.0,715.0,892.29,654.1
2017,9,23,14,45,773.0,133.0,4.25,32.0,673.5,877.11,645.46
2017,9,23,15,0,741.0,139.0,4.3,32.0,632.0,864.16,638.5
2017,9,23,15,15,722.0,135.0,4.35,31.5,588.5,843.82,627.86
2017,9,23,15,30,703.0,131.0,4.4,31.0,545.0,820.52,615.2
2017,9,23,15,45,677.0,126.0,4.45,31.0,496.0,787.0,594.11
2017,9,23,16,0,651.0,121.0,4.5,31.0,447.0,751.16,571.21
2017,9,23,16,15,616.5,114.0,4.45,30.5,395.0,703.57,540.35
2017,9,23,16,30,582.0,107.0,4.4,30.0,343.0,654.62,507.79
2017,9,23,16,45,532.0,98.5,4.35,30.0,289.5,590.24,461.83
2017,9,23,17,0,482.0,90.0,4.3,30.0,236.0,521.02,410.75
2017,9,23,17,15,413.5,78.0,4.0,29.0,184.5,441.71,350.28
2017,9,23,17,30,345.0,66.0,3.7,28.0,133.0,366.1,289.78
2017,9,23,17,45,246.0,48.5,3.45,27.5,88.0,266.17,206.89
2017,9,23,18,0,147.0,31.0,3.2,27.0,43.0,174.08,119.69
2017,9,23,18,15,73.5,15.5,3.15,26.5,21.5,58.18,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,8.19,0.0
2017,9,24,6,45,151.0,27.5,2.45,21.5,46.0,21.54,9.72
2017,9,24,7,0,271.0,46.0,2.7,22.0,82.0,35.54,24.34
2017,9,24,7,15,361.0,59.0,2.9,22.5,131.5,44.81,32.9
2017,9,24,7,30,451.0,72.0,3.1,23.0,181.0,55.32,42.21
2017,9,24,7,45,530.0,76.5,3.3,24.0,236.5,56.47,43.12
2017,9,24,8,0,609.0,81.0,3.5,25.0,292.0,57.86,44.07
2017,9,24,8,15,305.5,112.5,3.6,25.5,218.5,76.94,60.05
2017,9,24,8,30,2.0,144.0,3.7,26.0,145.0,120.11,95.88
2017,9,24,8,45,125.5,188.5,3.8,26.5,256.0,137.3,109.53
2017,9,24,9,0,249.0,233.0,3.9,27.0,367.0,154.54,123.06
2017,9,24,9,15,250.0,256.0,3.9,27.5,401.0,188.85,135.69
2017,9,24,9,30,251.0,279.0,3.9,28.0,435.0,224.77,159.97
2017,9,24,9,45,545.0,190.0,3.9,28.5,559.0,232.93,153.93
2017,9,24,10,0,839.0,101.0,3.9,29.0,683.0,285.95,186.99
2017,9,24,10,15,491.0,234.0,3.85,29.5,579.0,321.02,227.68
2017,9,24,10,30,143.0,367.0,3.8,30.0,475.0,337.65,248.64
2017,9,24,10,45,139.0,381.0,3.8,30.5,489.5,360.69,265.69
2017,9,24,11,0,135.0,395.0,3.8,31.0,504.0,383.41,282.18
2017,9,24,11,15,273.5,375.0,3.75,31.0,601.0,449.92,331.02
2017,9,24,11,30,412.0,355.0,3.7,31.0,698.0,531.46,390.76
2017,9,24,11,45,620.5,251.0,3.7,31.5,775.5,600.34,442.17
2017,9,24,12,0,829.0,147.0,3.7,32.0,853.0,680.27,501.35
2017,9,24,12,15,829.5,147.0,3.7,32.0,855.0,718.49,529.01
2017,9,24,12,30,830.0,147.0,3.7,32.0,857.0,754.34,554.79
2017,9,24,12,45,829.5,145.5,3.75,32.0,850.5,785.48,576.69
2017,9,24,13,0,829.0,144.0,3.8,32.0,844.0,813.79,596.08
2017,9,24,13,15,825.0,143.0,3.8,32.0,829.0,836.76,611.69
2017,9,24,13,30,821.0,142.0,3.8,32.0,814.0,856.5,625.26
2017,9,24,13,45,816.5,138.5,3.85,32.0,791.0,869.94,634.99
2017,9,24,14,0,812.0,135.0,3.9,32.0,768.0,879.92,642.6
2017,9,24,14,15,520.0,240.5,3.95,32.0,640.5,741.3,547.07
2017,9,24,14,30,228.0,346.0,4.0,32.0,513.0,568.3,420.88
2017,9,24,14,45,499.5,234.0,4.05,32.0,572.0,733.38,545.75
2017,9,24,15,0,771.0,122.0,4.1,32.0,631.0,865.17,639.43
2017,9,24,15,15,449.5,193.5,4.1,31.5,486.0,651.22,490.66
2017,9,24,15,30,128.0,265.0,4.1,31.0,341.0,409.9,310.58
2017,9,24,15,45,68.5,216.5,4.2,31.0,257.0,286.62,218.76
2017,9,24,16,0,9.0,168.0,4.3,31.0,173.0,167.65,126.53
2017,9,24,16,15,5.0,150.0,4.25,30.5,152.5,147.52,111.54
2017,9,24,16,30,1.0,132.0,4.2,30.0,132.0,127.47,96.23
2017,9,24,16,45,0.5,111.5,4.2,29.5,111.5,107.48,80.84
2017,9,24,17,0,0.0,91.0,4.2,29.0,91.0,87.27,64.93
2017,9,24,17,15,185.5,75.0,3.95,28.5,110.5,247.08,197.29
2017,9,24,17,30,371.0,59.0,3.7,28.0,130.0,373.62,296.41
2017,9,24,17,45,262.5,44.0,3.45,27.5,85.5,269.91,209.44
2017,9,24,18,0,154.0,29.0,3.2,27.0,41.0,172.64,114.3
2017,9,24,18,15,77.0,14.5,3.15,26.5,20.5,59.09,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.5,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,21.0,9.0,2.1,21.0,9.0,8.19,0.0
2017,9,25,6,45,138.0,27.0,2.35,21.5,43.5,21.14,9.05
2017,9,25,7,0,255.0,45.0,2.6,22.0,78.0,34.76,23.64
2017,9,25,7,15,347.0,57.5,2.75,22.5,126.5,43.66,31.9
2017,9,25,7,30,439.0,70.0,2.9,23.0,175.0,53.64,40.76
2017,9,25,7,45,507.5,77.0,3.05,23.5,229.0,56.88,43.57
2017,9,25,8,0,576.0,84.0,3.2,24.0,283.0,60.11,46.2
2017,9,25,8,15,397.5,134.5,3.25,24.5,282.5,92.83,73.78
2017,9,25,8,30,219.0,185.0,3.3,25.0,282.0,135.14,108.8
2017,9,25,8,45,227.0,209.0,3.4,25.5,321.0,149.94,120.39
2017,9,25,9,0,235.0,233.0,3.5,26.0,360.0,164.14,131.38
2017,9,25,9,15,204.0,259.5,3.5,26.5,376.5,196.84,143.94
2017,9,25,9,30,173.0,286.0,3.5,27.0,393.0,227.79,166.09
2017,9,25,9,45,252.5,294.5,3.55,27.5,463.0,256.13,183.79
2017,9,25,10,0,332.0,303.0,3.6,28.0,533.0,302.54,216.75
2017,9,25,10,15,339.0,319.0,3.6,28.0,564.0,341.24,247.52
2017,9,25,10,30,346.0,335.0,3.6,28.0,595.0,380.79,278.85
2017,9,25,10,45,314.0,357.5,3.65,28.5,600.0,409.83,301.96
2017,9,25,11,0,282.0,380.0,3.7,29.0,605.0,435.74,321.9
2017,9,25,11,15,381.5,353.5,3.75,29.0,665.5,488.45,361.55
2017,9,25,11,30,481.0,327.0,3.8,29.0,726.0,547.55,405.99
2017,9,25,11,45,678.0,219.5,3.85,29.0,790.0,607.99,453.1
2017,9,25,12,0,875.0,112.0,3.9,29.0,854.0,676.71,506.51
2017,9,25,12,15,636.0,242.5,3.9,29.0,782.5,668.67,497.89
2017,9,25,12,30,397.0,373.0,3.9,29.0,711.0,635.44,470.73
2017,9,25,12,45,428.0,344.0,3.95,29.5,706.0,659.54,488.57
2017,9,25,13,0,459.0,315.0,4.0,30.0,701.0,679.29,503.12
2017,9,25,13,15,481.5,313.5,4.0,30.0,712.0,716.69,530.05
2017,9,25,13,30,504.0,312.0,4.0,30.0,723.0,753.28,556.19
2017,9,25,13,45,404.5,337.0,4.05,30.0,660.5,697.91,516.78
2017,9,25,14,0,305.0,362.0,4.1,30.0,598.0,648.99,481.41
2017,9,25,14,15,285.5,350.0,4.05,29.5,564.0,629.93,469.69
2017,9,25,14,30,266.0,338.0,4.0,29.0,530.0,608.86,456.31
2017,9,25,14,45,457.0,258.0,4.0,29.0,567.0,718.89,540.56
2017,9,25,15,0,648.0,178.0,4.0,29.0,604.0,818.46,614.91
2017,9,25,15,15,346.0,208.0,3.9,29.0,433.5,554.04,423.56
2017,9,25,15,30,44.0,238.0,3.8,29.0,263.0,285.47,217.42
2017,9,25,15,45,171.5,219.0,3.75,29.0,305.0,398.11,308.13
2017,9,25,16,0,299.0,200.0,3.7,29.0,347.0,507.06,393.15
2017,9,25,16,15,283.0,179.0,3.5,28.5,305.5,467.37,364.76
2017,9,25,16,30,267.0,158.0,3.3,28.0,264.0,426.83,335.79
2017,9,25,16,45,237.5,137.0,3.15,27.5,221.0,374.73,296.95
2017,9,25,17,0,208.0,116.0,3.0,27.0,178.0,323.08,257.29
2017,9,25,17,15,170.5,94.0,2.7,26.5,137.0,264.74,210.69
2017,9,25,17,30,133.0,72.0,2.4,26.0,96.0,194.77,153.58
2017,9,25,17,45,79.5,49.0,2.15,26.0,62.0,127.43,96.57
2017,9,25,18,0,26.0,26.0,1.9,26.0,28.0,48.51,26.57
2017,9,25,18,15,13.0,13.0,1.9,25.5,14.0,19.53,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,8.0,21.5,1.95,22.0,22.5,18.77,6.97
2017,9,26,7,0,16.0,43.0,2.2,22.0,45.0,36.12,24.74
2017,9,26,7,15,36.5,66.5,2.25,22.5,74.0,54.44,41.08
2017,9,26,7,30,57.0,90.0,2.3,23.0,103.0,72.38,56.8
2017,9,26,7,45,72.0,113.5,2.4,23.5,135.5,89.92,71.83
2017,9,26,8,0,87.0,137.0,2.5,24.0,168.0,107.08,86.16
2017,9,26,8,15,68.5,157.0,2.55,24.0,184.0,121.52,98.07
2017,9,26,8,30,50.0,177.0,2.6,24.0,200.0,135.56,109.48
2017,9,26,8,45,52.0,199.5,2.7,24.5,225.0,150.83,121.53
2017,9,26,9,0,54.0,222.0,2.8,25.0,250.0,165.67,133.05
2017,9,26,9,15,127.5,252.5,2.75,25.5,328.5,187.46,139.5
2017,9,26,9,30,201.0,283.0,2.7,26.0,407.0,229.07,166.37
2017,9,26,9,45,121.5,285.0,2.7,26.5,362.0,234.38,172.9
2017,9,26,10,0,42.0,287.0,2.7,27.0,317.0,237.2,177.75
2017,9,26,10,15,27.5,264.0,2.65,27.0,283.5,223.03,167.36
2017,9,26,10,30,13.0,241.0,2.6,27.0,250.0,210.82,158.32
2017,9,26,10,45,10.0,217.5,2.55,27.0,225.0,192.35,144.19
2017,9,26,11,0,7.0,194.0,2.5,27.0,200.0,172.65,129.08
2017,9,26,11,15,29.0,281.5,2.45,27.0,305.5,255.42,191.69
2017,9,26,11,30,51.0,369.0,2.4,27.0,411.0,343.87,256.97
2017,9,26,11,45,26.5,259.0,2.4,27.5,281.0,243.01,181.54
2017,9,26,12,0,2.0,149.0,2.4,28.0,151.0,133.4,98.2
2017,9,26,12,15,1.0,134.5,2.4,28.0,135.5,120.18,88.18
2017,9,26,12,30,0.0,120.0,2.4,28.0,120.0,106.74,77.81
2017,9,26,12,45,3.5,156.5,2.4,28.0,160.0,142.12,105.17
2017,9,26,13,0,7.0,193.0,2.4,28.0,200.0,178.16,132.74
2017,9,26,13,15,29.0,276.5,2.4,27.5,301.0,280.99,211.03
2017,9,26,13,30,51.0,360.0,2.4,27.0,402.0,384.5,288.01
2017,9,26,13,45,48.0,346.5,2.4,27.0,385.0,373.85,280.12
2017,9,26,14,0,45.0,333.0,2.4,27.0,368.0,362.55,272.27
2017,9,26,14,15,23.0,243.5,2.4,27.0,261.5,255.17,192.53
2017,9,26,14,30,1.0,154.0,2.4,27.0,155.0,139.84,104.36
2017,9,26,14,45,0.5,115.0,2.4,27.0,115.5,103.2,76.2
2017,9,26,15,0,0.0,76.0,2.4,27.0,76.0,67.35,48.13
2017,9,26,15,15,0.0,92.5,2.35,26.5,92.5,82.01,60.06
2017,9,26,15,30,0.0,109.0,2.3,26.0,109.0,97.63,72.79
2017,9,26,15,45,0.0,121.5,2.25,26.0,121.5,110.26,83.06
2017,9,26,16,0,0.0,134.0,2.2,26.0,134.0,124.08,94.32
2017,9,26,16,15,0.0,118.0,2.05,25.5,118.0,109.15,82.89
2017,9,26,16,30,0.0,102.0,1.9,25.0,102.0,94.14,71.26
2017,9,26,16,45,0.0,85.5,1.75,25.0,85.5,78.49,58.77
2017,9,26,17,0,0.0,69.0,1.6,25.0,69.0,62.69,45.95
2017,9,26,17,15,0.0,53.5,1.45,24.5,53.5,47.82,33.75
2017,9,26,17,30,0.0,38.0,1.3,24.0,38.0,33.52,21.81
2017,9,26,17,45,0.0,24.5,1.15,24.0,24.5,21.58,11.62
2017,9,26,18,0,0.0,11.0,1.0,24.0,11.0,9.66,0.27
2017,9,26,18,15,0.0,5.5,0.95,23.5,5.5,5.0,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.0,1.8,21.5,18.0,15.86,4.62
2017,9,27,7,0,0.0,36.0,2.0,22.0,36.0,31.24,20.61
2017,9,27,7,15,4.0,59.0,2.05,22.0,60.0,50.06,37.41
2017,9,27,7,30,8.0,82.0,2.1,22.0,84.0,68.61,53.8
2017,9,27,7,45,17.5,104.5,2.15,22.0,110.0,86.64,69.45
2017,9,27,8,0,27.0,127.0,2.2,22.0,136.0,100.4,81.15
2017,9,27,8,15,69.0,156.5,2.15,22.5,185.5,121.11,98.3
2017,9,27,8,30,111.0,186.0,2.1,23.0,235.0,134.73,109.17
2017,9,27,8,45,137.5,211.0,2.1,23.5,279.5,150.15,121.35
2017,9,27,9,0,164.0,236.0,2.1,24.0,324.0,164.98,132.87
2017,9,27,9,15,121.5,254.5,2.05,24.0,323.0,187.85,140.69
2017,9,27,9,30,79.0,273.0,2.0,24.0,322.0,216.72,162.96
2017,9,27,9,45,162.5,295.5,1.95,24.5,404.5,248.12,182.72
2017,9,27,10,0,246.0,318.0,1.9,25.0,487.0,298.73,218.05
2017,9,27,10,15,197.0,340.0,1.9,25.5,479.5,319.54,235.73
2017,9,27,10,30,148.0,362.0,1.9,26.0,472.0,335.14,248.77
2017,9,27,10,45,178.5,375.5,1.9,26.5,513.5,372.13,275.75
2017,9,27,11,0,209.0,389.0,1.9,27.0,555.0,412.41,304.91
2017,9,27,11,15,171.5,399.5,1.95,27.0,538.0,418.75,310.18
2017,9,27,11,30,134.0,410.0,2.0,27.0,521.0,421.32,312.39
2017,9,27,11,45,84.0,379.0,2.1,27.5,449.0,378.98,281.41
2017,9,27,12,0,34.0,348.0,2.2,28.0,377.0,328.23,243.77
2017,9,27,12,15,58.5,377.0,2.25,28.0,426.5,375.86,279.18
2017,9,27,12,30,83.0,406.0,2.3,28.0,476.0,426.4,316.04
2017,9,27,12,45,61.5,381.5,2.4,28.0,433.5,395.42,293.56
2017,9,27,13,0,40.0,357.0,2.5,28.0,391.0,361.82,269.23
2017,9,27,13,15,32.5,333.0,2.5,28.0,360.0,337.85,251.96
2017,9,27,13,30,25.0,309.0,2.5,28.0,329.0,302.5,226.15
2017,9,27,13,45,32.0,315.5,2.55,28.0,341.0,328.97,246.34
2017,9,27,14,0,39.0,322.0,2.6,28.0,353.0,346.05,259.45
2017,9,27,14,15,25.0,275.0,2.55,27.5,294.5,276.5,208.33
2017,9,27,14,30,11.0,228.0,2.5,27.0,236.0,219.75,166.0
2017,9,27,14,45,5.5,170.5,2.45,27.0,174.5,160.12,120.57
2017,9,27,15,0,0.0,113.0,2.4,27.0,113.0,101.0,74.64
2017,9,27,15,15,111.5,183.5,2.3,27.0,247.5,296.61,230.23
2017,9,27,15,30,223.0,254.0,2.2,27.0,382.0,481.94,370.36
2017,9,27,15,45,111.5,182.0,2.1,27.0,246.0,300.04,232.52
2017,9,27,16,0,0.0,110.0,2.0,27.0,110.0,99.77,74.41
2017,9,27,16,15,0.0,96.5,1.8,26.5,96.5,87.17,65.01
2017,9,27,16,30,0.0,83.0,1.6,26.0,83.0,74.51,55.17
2017,9,27,16,45,0.0,69.5,1.45,25.5,69.5,61.8,45.1
2017,9,27,17,0,0.0,56.0,1.3,25.0,56.0,49.46,35.14
2017,9,27,17,15,0.0,43.0,1.2,24.5,43.0,37.93,25.64
2017,9,27,17,30,0.0,30.0,1.1,24.0,30.0,26.43,16.0
2017,9,27,17,45,0.0,19.0,1.0,24.0,19.0,16.71,7.68
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2017,9,27,18,15,0.0,4.0,1.0,23.5,4.0,3.64,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.85,21.0,4.0,3.5,0.0
2017,9,28,7,0,0.0,8.0,3.0,21.0,8.0,7.02,0.26
2017,9,28,7,15,0.0,14.0,3.1,21.5,14.0,12.29,4.97
2017,9,28,7,30,0.0,20.0,3.2,22.0,20.0,17.58,9.67
2017,9,28,7,45,0.0,26.5,3.35,22.5,26.5,23.32,14.68
2017,9,28,8,0,0.0,33.0,3.5,23.0,33.0,29.07,19.62
2017,9,28,8,15,0.0,83.5,3.5,23.0,83.5,73.1,57.44
2017,9,28,8,30,0.0,134.0,3.5,23.0,134.0,112.57,90.74
2017,9,28,8,45,0.0,107.0,3.5,23.5,107.0,92.91,73.62
2017,9,28,9,0,0.0,80.0,3.5,24.0,80.0,70.82,54.62
2017,9,28,9,15,0.0,115.0,3.4,24.5,115.0,100.33,75.47
2017,9,28,9,30,0.0,150.0,3.3,25.0,150.0,128.99,97.77
2017,9,28,9,45,5.0,182.5,3.25,25.5,186.0,156.55,118.65
2017,9,28,10,0,10.0,215.0,3.2,26.0,222.0,184.85,139.87
2017,9,28,10,15,9.0,212.0,3.15,26.0,218.5,184.18,139.1
2017,9,28,10,30,8.0,209.0,3.1,26.0,215.0,183.04,138.06
2017,9,28,10,45,19.5,263.5,3.05,26.5,278.5,233.71,176.14
2017,9,28,11,0,31.0,318.0,3.0,27.0,342.0,280.52,210.67
2017,9,28,11,15,33.5,323.5,2.95,27.0,350.5,291.5,218.68
2017,9,28,11,30,36.0,329.0,2.9,27.0,359.0,302.7,226.97
2017,9,28,11,45,51.0,351.5,2.9,27.0,394.5,335.96,251.74
2017,9,28,12,0,66.0,374.0,2.9,27.0,430.0,371.2,277.8
2017,9,28,12,15,61.5,379.0,2.9,27.0,431.0,379.62,283.88
2017,9,28,12,30,57.0,384.0,2.9,27.0,432.0,387.69,289.78
2017,9,28,12,45,62.5,385.5,2.9,27.5,438.0,399.84,298.34
2017,9,28,13,0,68.0,387.0,2.9,28.0,444.0,412.25,307.08
2017,9,28,13,15,71.0,382.0,2.95,28.0,440.5,416.58,310.66
2017,9,28,13,30,74.0,377.0,3.0,28.0,437.0,420.74,314.21
2017,9,28,13,45,83.5,370.0,3.05,28.0,436.0,428.31,320.53
2017,9,28,14,0,93.0,363.0,3.1,28.0,435.0,435.91,326.93
2017,9,28,14,15,84.0,343.5,3.15,27.5,406.5,413.71,311.86
2017,9,28,14,30,75.0,324.0,3.2,27.0,378.0,390.53,296.02
2017,9,28,14,45,94.5,311.0,3.25,27.0,375.0,399.51,304.22
2017,9,28,15,0,114.0,298.0,3.3,27.0,372.0,408.25,312.23
2017,9,28,15,15,206.0,269.0,3.3,27.0,390.5,479.36,368.62
2017,9,28,15,30,298.0,240.0,3.3,27.0,409.0,548.66,422.8
2017,9,28,15,45,287.0,218.0,3.3,27.0,368.5,515.12,399.22
2017,9,28,16,0,276.0,196.0,3.3,27.0,328.0,480.15,374.78
2017,9,28,16,15,269.5,172.0,3.15,26.5,288.5,445.18,350.52
2017,9,28,16,30,263.0,148.0,3.0,26.0,249.0,408.77,324.59
2017,9,28,16,45,239.5,126.5,2.95,25.5,207.5,360.85,288.67
2017,9,28,17,0,216.0,105.0,2.9,25.0,166.0,312.91,251.52
2017,9,28,17,15,182.0,83.5,2.7,24.5,127.0,257.42,206.61
2017,9,28,17,30,148.0,62.0,2.5,24.0,88.0,203.02,160.99
2017,9,28,17,45,85.5,41.5,2.3,23.5,55.0,119.95,90.59
2017,9,28,18,0,23.0,21.0,2.1,23.0,22.0,46.37,15.44
2017,9,28,18,15,11.5,10.5,2.2,23.0,11.0,16.24,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,4.5,3.8,20.0,4.5,3.94,0.0
2017,9,29,7,0,0.0,9.0,3.8,20.0,9.0,7.9,1.01
2017,9,29,7,15,0.0,15.5,3.8,20.0,15.5,13.62,6.17
2017,9,29,7,30,0.0,22.0,3.8,20.0,22.0,19.35,11.32
2017,9,29,7,45,0.0,29.0,3.8,20.5,29.0,25.53,16.76
2017,9,29,8,0,0.0,36.0,3.8,21.0,36.0,31.72,22.12
2017,9,29,8,15,0.0,29.0,3.85,21.5,29.0,25.55,16.63
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,19.38,11.18
2017,9,29,8,45,0.0,45.0,3.95,22.5,45.0,39.73,28.61
2017,9,29,9,0,0.0,68.0,4.0,23.0,68.0,60.15,45.83
2017,9,29,9,15,0.0,96.0,3.95,23.0,96.0,84.76,63.43
2017,9,29,9,30,0.0,124.0,3.9,23.0,124.0,108.1,81.95
2017,9,29,9,45,0.0,135.0,3.85,23.5,135.0,117.57,89.08
2017,9,29,10,0,0.0,146.0,3.8,24.0,146.0,127.1,96.21
2017,9,29,10,15,0.0,134.5,3.75,24.0,134.5,117.92,88.74
2017,9,29,10,30,0.0,123.0,3.7,24.0,123.0,108.4,81.06
2017,9,29,10,45,0.0,130.0,3.65,24.5,130.0,114.57,85.62
2017,9,29,11,0,0.0,137.0,3.6,25.0,137.0,120.78,90.19
2017,9,29,11,15,0.5,141.0,3.6,25.0,141.5,124.7,93.15
2017,9,29,11,30,1.0,145.0,3.6,25.0,146.0,128.7,96.19
2017,9,29,11,45,4.5,173.0,3.65,25.0,176.5,155.53,117.05
2017,9,29,12,0,8.0,201.0,3.7,25.0,207.0,182.89,138.21
2017,9,29,12,15,4.5,174.0,3.7,25.0,177.5,157.51,118.49
2017,9,29,12,30,1.0,147.0,3.7,25.0,148.0,131.47,98.22
2017,9,29,12,45,9.0,215.0,3.7,25.0,223.0,198.71,150.53
2017,9,29,13,0,17.0,283.0,3.7,25.0,298.0,267.76,203.37
2017,9,29,13,15,21.5,297.0,3.65,25.0,315.0,286.19,217.4
2017,9,29,13,30,26.0,311.0,3.6,25.0,332.0,315.45,239.71
2017,9,29,13,45,35.0,318.0,3.6,25.0,345.0,334.18,254.28
2017,9,29,14,0,44.0,325.0,3.6,25.0,358.0,353.68,269.5
2017,9,29,14,15,34.0,296.0,3.55,25.0,321.0,319.29,243.79
2017,9,29,14,30,24.0,267.0,3.5,25.0,284.0,270.05,206.71
2017,9,29,14,45,71.0,281.5,3.45,25.0,328.0,345.75,266.43
2017,9,29,15,0,118.0,296.0,3.4,25.0,372.0,425.52,328.03
2017,9,29,15,15,137.0,275.0,3.3,24.5,357.0,424.19,328.93
2017,9,29,15,30,156.0,254.0,3.2,24.0,342.0,421.69,329.32
2017,9,29,15,45,83.0,209.0,3.15,24.0,255.5,291.4,228.85
2017,9,29,16,0,10.0,164.0,3.1,24.0,169.0,165.37,128.36
2017,9,29,16,15,5.5,145.0,2.95,23.5,147.5,143.81,111.82
2017,9,29,16,30,1.0,126.0,2.8,23.0,126.0,122.31,94.86
2017,9,29,16,45,0.5,104.5,2.7,23.0,104.5,101.13,77.84
2017,9,29,17,0,0.0,83.0,2.6,23.0,83.0,79.63,60.24
2017,9,29,17,15,0.0,62.5,2.55,22.5,62.5,59.26,43.4
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,38.25,25.75
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,22.03,11.83
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,7.02,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.64,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.5,19.5,2.95,16.5,35.5,15.29,2.76
2017,9,30,7,0,269.0,39.0,3.1,17.0,71.0,30.27,20.11
2017,9,30,7,15,359.0,52.0,3.1,17.5,119.5,41.02,30.18
2017,9,30,7,30,449.0,65.0,3.1,18.0,168.0,49.97,38.36
2017,9,30,7,45,519.0,72.0,3.15,19.0,222.0,53.43,41.38
2017,9,30,8,0,589.0,79.0,3.2,20.0,276.0,56.87,44.19
2017,9,30,8,15,629.5,85.5,3.15,20.5,329.0,59.65,46.39
2017,9,30,8,30,670.0,92.0,3.1,21.0,382.0,62.32,48.43
2017,9,30,8,45,704.5,95.0,3.1,22.0,433.5,62.38,48.1
2017,9,30,9,0,739.0,98.0,3.1,23.0,485.0,69.21,53.52
