Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,9,15,759.5,101.5,3.05,23.5,531.0,110.34,61.74
2017,9,30,9,30,780.0,105.0,3.0,24.0,577.0,163.31,92.78
2017,9,30,9,45,798.0,107.0,3.0,24.5,618.5,216.79,133.19
2017,9,30,10,0,816.0,109.0,3.0,25.0,660.0,271.81,178.79
2017,9,30,10,15,827.0,111.0,3.0,25.0,694.0,326.06,225.72
2017,9,30,10,30,838.0,113.0,3.0,25.0,728.0,380.56,272.72
2017,9,30,10,45,846.5,114.0,3.05,25.5,755.5,437.46,320.12
2017,9,30,11,0,855.0,115.0,3.1,26.0,783.0,488.68,362.09
2017,9,30,11,15,860.0,116.0,3.1,26.0,801.5,537.32,401.63
2017,9,30,11,30,865.0,117.0,3.1,26.0,820.0,584.59,439.1
2017,9,30,11,45,857.5,123.5,3.1,26.5,828.0,627.46,471.4
2017,9,30,12,0,850.0,130.0,3.1,27.0,836.0,667.67,500.85
2017,9,30,12,15,850.0,130.5,3.1,27.0,837.5,705.06,528.74
2017,9,30,12,30,850.0,131.0,3.1,27.0,839.0,739.99,554.42
2017,9,30,12,45,848.5,130.0,3.1,27.5,832.0,769.83,574.31
2017,9,30,13,0,847.0,129.0,3.1,28.0,825.0,796.79,591.64
2017,9,30,13,15,842.5,128.5,3.1,28.0,809.5,818.8,606.79
2017,9,30,13,30,838.0,128.0,3.1,28.0,794.0,844.51,624.55
2017,9,30,13,45,830.5,126.5,3.1,28.0,770.0,857.09,633.52
2017,9,30,14,0,823.0,125.0,3.1,28.0,746.0,866.15,640.37
2017,9,30,14,15,813.0,123.0,3.05,28.0,715.0,868.95,642.89
2017,9,30,14,30,803.0,121.0,3.0,28.0,684.0,868.22,643.23
2017,9,30,14,45,779.5,122.0,3.0,28.0,643.5,855.24,635.84
2017,9,30,15,0,756.0,123.0,3.0,28.0,603.0,838.88,626.36
2017,9,30,15,15,737.0,119.0,2.95,27.5,559.5,822.82,618.11
2017,9,30,15,30,718.0,115.0,2.9,27.0,516.0,799.2,604.67
2017,9,30,15,45,695.0,109.5,2.85,27.0,467.5,767.54,584.41
2017,9,30,16,0,672.0,104.0,2.8,27.0,419.0,733.54,562.36
2017,9,30,16,15,636.0,97.5,2.55,26.5,367.0,685.3,529.85
2017,9,30,16,30,600.0,91.0,2.3,26.0,315.0,635.86,495.77
2017,9,30,16,45,552.5,82.0,2.05,25.5,262.5,573.45,451.05
2017,9,30,17,0,505.0,73.0,1.8,25.0,210.0,511.36,404.88
2017,9,30,17,15,429.5,61.5,1.6,24.0,159.0,426.72,339.54
2017,9,30,17,30,354.0,50.0,1.4,23.0,108.0,345.52,273.35
2017,9,30,17,45,244.5,34.0,1.25,22.5,66.5,239.94,182.63
2017,9,30,18,0,135.0,18.0,1.1,22.0,25.0,128.71,10.3
2017,9,30,18,15,67.5,9.0,1.1,21.5,12.5,47.01,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.5,17.5,0.65,17.5,37.0,13.93,1.3
2017,10,1,7,0,333.0,35.0,0.7,18.0,74.0,28.2,18.26
2017,10,1,7,15,426.0,46.0,0.7,18.5,124.0,36.0,25.73
2017,10,1,7,30,519.0,57.0,0.7,19.0,174.0,43.51,32.6
2017,10,1,7,45,578.0,64.0,0.75,19.5,228.0,47.33,36.0
2017,10,1,8,0,637.0,71.0,0.8,20.0,282.0,51.05,39.15
2017,10,1,8,15,676.0,76.5,0.95,21.0,335.5,53.41,40.92
2017,10,1,8,30,715.0,82.0,1.1,22.0,389.0,61.28,47.35
2017,10,1,8,45,743.5,86.0,1.3,23.0,440.5,62.53,48.03
2017,10,1,9,0,772.0,90.0,1.5,24.0,492.0,63.76,48.69
2017,10,1,9,15,792.0,93.0,1.45,24.5,538.5,104.76,56.51
2017,10,1,9,30,812.0,96.0,1.4,25.0,585.0,159.13,87.66
2017,10,1,9,45,826.0,99.0,1.4,25.5,626.0,214.42,129.0
2017,10,1,10,0,840.0,102.0,1.4,26.0,667.0,270.74,175.15
2017,10,1,10,15,850.5,104.0,1.4,26.0,701.5,332.18,226.74
2017,10,1,10,30,861.0,106.0,1.4,26.0,736.0,386.83,272.96
2017,10,1,10,45,867.5,108.0,1.45,26.5,762.5,439.7,316.57
2017,10,1,11,0,874.0,110.0,1.5,27.0,789.0,491.75,358.27
2017,10,1,11,15,878.5,111.0,1.55,27.0,808.0,540.95,397.4
2017,10,1,11,30,883.0,112.0,1.6,27.0,827.0,588.69,434.43
2017,10,1,11,45,885.5,112.5,1.7,27.5,837.0,633.15,467.6
2017,10,1,12,0,888.0,113.0,1.8,28.0,847.0,675.58,498.51
2017,10,1,12,15,888.5,113.0,1.85,28.0,848.5,713.98,526.68
2017,10,1,12,30,889.0,113.0,1.9,28.0,850.0,749.82,552.57
2017,10,1,12,45,886.0,113.0,1.95,28.5,842.5,780.32,572.1
2017,10,1,13,0,883.0,113.0,2.0,29.0,835.0,807.76,589.57
2017,10,1,13,15,878.5,112.5,2.05,29.0,819.0,830.33,605.04
2017,10,1,13,30,874.0,112.0,2.1,29.0,803.0,849.55,618.45
2017,10,1,13,45,866.0,111.0,2.2,29.0,778.5,861.9,627.92
2017,10,1,14,0,858.0,110.0,2.3,29.0,754.0,870.69,635.28
2017,10,1,14,15,848.5,108.5,2.35,29.0,722.5,874.09,638.87
2017,10,1,14,30,839.0,107.0,2.4,29.0,691.0,882.14,645.75
2017,10,1,14,45,825.0,104.5,2.45,29.0,652.0,873.7,641.87
2017,10,1,15,0,811.0,102.0,2.5,29.0,613.0,861.78,635.93
2017,10,1,15,15,793.0,99.0,2.5,28.5,568.5,842.36,625.97
2017,10,1,15,30,775.0,96.0,2.5,28.0,524.0,819.83,613.93
2017,10,1,15,45,749.5,92.5,2.5,28.0,474.5,787.26,593.71
2017,10,1,16,0,724.0,89.0,2.5,28.0,425.0,756.74,574.77
2017,10,1,16,15,689.0,83.5,2.3,27.5,372.5,709.62,543.66
2017,10,1,16,30,654.0,78.0,2.1,27.0,320.0,661.22,510.98
2017,10,1,16,45,603.0,71.5,1.95,26.5,266.0,598.05,466.68
2017,10,1,17,0,552.0,65.0,1.8,26.0,212.0,535.37,420.91
2017,10,1,17,15,474.5,55.5,1.65,25.0,160.0,450.66,356.62
2017,10,1,17,30,397.0,46.0,1.5,24.0,108.0,369.49,290.6
2017,10,1,17,45,272.0,31.5,1.35,23.5,66.0,256.75,193.02
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,135.27,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,7.73,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,20.0,1.2,19.5,34.0,15.71,1.17
2017,10,2,7,0,252.0,40.0,1.3,20.0,68.0,31.09,20.4
2017,10,2,7,15,345.5,53.5,1.5,20.5,116.5,40.9,29.65
2017,10,2,7,30,439.0,67.0,1.7,21.0,165.0,51.96,39.58
2017,10,2,7,45,505.0,75.5,1.95,21.5,218.0,56.54,43.64
2017,10,2,8,0,571.0,84.0,2.2,22.0,271.0,61.0,47.39
2017,10,2,8,15,613.5,90.5,2.45,22.5,324.0,63.61,49.42
2017,10,2,8,30,656.0,97.0,2.7,23.0,377.0,66.13,51.3
2017,10,2,8,45,479.0,155.5,2.95,24.0,373.5,103.6,82.57
2017,10,2,9,0,302.0,214.0,3.2,25.0,370.0,144.69,116.07
2017,10,2,9,15,288.0,239.0,3.25,25.5,399.5,176.96,127.66
2017,10,2,9,30,274.0,264.0,3.3,26.0,429.0,214.45,152.71
2017,10,2,9,45,282.5,280.0,3.35,26.5,460.5,248.92,177.83
2017,10,2,10,0,291.0,296.0,3.4,27.0,492.0,284.49,205.2
2017,10,2,10,15,567.0,204.0,3.4,27.0,609.0,314.4,222.08
2017,10,2,10,30,843.0,112.0,3.4,27.0,726.0,378.61,269.16
2017,10,2,10,45,855.0,111.0,3.45,27.5,753.5,435.49,316.35
2017,10,2,11,0,867.0,110.0,3.5,28.0,781.0,486.96,358.42
2017,10,2,11,15,547.5,254.0,3.55,28.0,681.5,486.77,361.98
2017,10,2,11,30,228.0,398.0,3.6,28.0,582.0,462.39,344.19
2017,10,2,11,45,547.0,260.0,3.65,28.5,708.5,555.51,415.25
2017,10,2,12,0,866.0,122.0,3.7,29.0,835.0,667.5,499.36
2017,10,2,12,15,866.0,122.0,3.75,29.0,836.0,704.79,527.06
2017,10,2,12,30,866.0,122.0,3.8,29.0,837.0,739.56,552.94
2017,10,2,12,45,549.0,262.0,3.85,29.5,714.0,669.53,498.26
2017,10,2,13,0,232.0,402.0,3.9,30.0,591.0,561.9,415.75
2017,10,2,13,15,544.5,259.5,3.9,30.0,691.0,708.18,527.12
2017,10,2,13,30,857.0,117.0,3.9,30.0,791.0,838.18,620.42
2017,10,2,13,45,851.0,114.5,3.95,30.0,767.0,850.41,628.78
2017,10,2,14,0,845.0,112.0,4.0,30.0,743.0,859.14,635.71
2017,10,2,14,15,835.0,110.5,3.95,29.5,711.5,869.79,644.94
2017,10,2,14,30,825.0,109.0,3.9,29.0,680.0,869.5,646.93
2017,10,2,14,45,789.5,115.5,3.9,29.0,637.0,852.09,636.44
2017,10,2,15,0,754.0,122.0,3.9,29.0,594.0,831.16,623.71
2017,10,2,15,15,734.0,118.5,3.8,28.5,550.0,814.8,614.99
2017,10,2,15,30,714.0,115.0,3.7,28.0,506.0,790.93,601.03
2017,10,2,15,45,686.5,110.0,3.6,28.0,457.0,756.06,578.09
2017,10,2,16,0,659.0,105.0,3.5,28.0,408.0,719.0,553.42
2017,10,2,16,15,620.5,98.5,3.2,27.5,356.0,669.06,519.34
2017,10,2,16,30,582.0,92.0,2.9,27.0,304.0,618.04,483.7
2017,10,2,16,45,524.5,84.0,2.65,26.5,251.0,549.63,434.09
2017,10,2,17,0,467.0,76.0,2.4,26.0,198.0,481.96,382.84
2017,10,2,17,15,382.0,64.0,2.2,25.5,148.0,388.32,308.86
2017,10,2,17,30,297.0,52.0,2.0,25.0,98.0,305.11,239.82
2017,10,2,17,45,148.5,35.5,1.85,24.5,58.5,180.63,132.9
2017,10,2,18,0,0.0,19.0,1.7,24.0,19.0,20.62,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.0,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,10.0,18.5,1.15,22.5,20.0,16.15,0.12
2017,10,3,7,0,20.0,37.0,1.3,23.0,40.0,31.33,20.23
2017,10,3,7,15,41.5,59.5,1.45,23.0,68.5,49.07,36.23
2017,10,3,7,30,63.0,82.0,1.6,23.0,97.0,66.46,51.63
2017,10,3,7,45,79.5,105.5,1.75,23.5,129.0,81.34,64.47
2017,10,3,8,0,96.0,129.0,1.9,24.0,161.0,97.67,78.2
2017,10,3,8,15,100.0,154.0,2.0,24.5,192.0,114.27,91.84
2017,10,3,8,30,104.0,179.0,2.1,25.0,223.0,130.26,104.71
2017,10,3,8,45,52.0,137.0,2.25,25.5,159.0,110.86,88.0
2017,10,3,9,0,0.0,95.0,2.4,26.0,95.0,83.59,64.86
2017,10,3,9,15,0.0,79.0,2.5,26.5,79.0,69.94,50.7
2017,10,3,9,30,0.0,63.0,2.6,27.0,63.0,55.75,39.13
2017,10,3,9,45,0.0,107.0,2.75,27.5,107.0,94.3,69.44
2017,10,3,10,0,0.0,151.0,2.9,28.0,151.0,131.12,97.81
2017,10,3,10,15,2.5,168.0,2.95,28.0,170.0,146.41,109.31
2017,10,3,10,30,5.0,185.0,3.0,28.0,189.0,162.11,121.15
2017,10,3,10,45,5.5,189.0,3.1,28.5,193.5,166.62,124.19
2017,10,3,11,0,6.0,193.0,3.2,29.0,198.0,171.16,127.29
2017,10,3,11,15,3.0,151.0,3.3,29.0,153.5,134.57,99.22
2017,10,3,11,30,0.0,109.0,3.4,29.0,109.0,96.68,69.98
2017,10,3,11,45,116.0,257.0,3.5,29.5,352.5,295.27,221.72
2017,10,3,12,0,232.0,405.0,3.6,30.0,596.0,504.19,373.62
2017,10,3,12,15,180.0,407.0,3.6,30.0,555.0,486.95,360.23
2017,10,3,12,30,128.0,409.0,3.6,30.0,514.0,465.22,344.21
2017,10,3,12,45,64.5,278.0,3.65,30.0,331.0,301.94,225.36
2017,10,3,13,0,1.0,147.0,3.7,30.0,148.0,131.9,96.56
2017,10,3,13,15,4.0,175.5,3.7,30.0,179.0,160.39,118.68
2017,10,3,13,30,7.0,204.0,3.7,30.0,210.0,189.56,141.01
2017,10,3,13,45,3.5,112.5,3.75,30.0,115.5,103.21,75.01
2017,10,3,14,0,0.0,21.0,3.8,30.0,21.0,18.59,9.0
2017,10,3,14,15,20.0,153.5,3.8,29.5,167.5,162.56,122.09
2017,10,3,14,30,40.0,286.0,3.8,29.0,314.0,318.78,241.26
2017,10,3,14,45,67.0,284.0,3.85,29.0,327.5,345.27,262.16
2017,10,3,15,0,94.0,282.0,3.9,29.0,341.0,372.35,283.9
2017,10,3,15,15,89.5,260.0,3.9,28.5,312.5,348.39,267.23
2017,10,3,15,30,85.0,238.0,3.9,28.0,284.0,323.8,250.01
2017,10,3,15,45,42.5,127.0,3.95,28.0,150.0,161.82,124.79
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,14.09,5.77
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,11.88,4.04
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,9.67,2.28
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,7.91,0.84
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.14,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.38,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.63,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.31,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,80.0,21.0,3.0,22.5,29.5,17.11,0.0
2017,10,4,7,0,160.0,42.0,3.1,23.0,59.0,33.38,21.8
2017,10,4,7,15,258.0,57.0,3.25,23.0,104.5,43.41,31.38
2017,10,4,7,30,356.0,72.0,3.4,23.0,150.0,53.92,40.88
2017,10,4,7,45,443.0,78.5,3.6,23.5,203.0,57.82,44.36
2017,10,4,8,0,530.0,85.0,3.8,24.0,256.0,61.86,47.74
2017,10,4,8,15,574.5,92.0,3.8,24.0,308.0,64.8,50.14
2017,10,4,8,30,619.0,99.0,3.8,24.0,360.0,67.63,52.39
2017,10,4,8,45,445.5,157.0,3.85,24.5,357.5,104.62,83.33
2017,10,4,9,0,272.0,215.0,3.9,25.0,355.0,145.15,116.58
2017,10,4,9,15,506.5,163.5,3.8,25.5,453.5,130.61,85.93
2017,10,4,9,30,741.0,112.0,3.7,26.0,552.0,159.32,91.12
2017,10,4,9,45,764.0,111.5,3.65,26.5,593.0,209.26,127.7
2017,10,4,10,0,787.0,111.0,3.6,27.0,634.0,261.31,170.17
2017,10,4,10,15,799.0,113.5,3.5,27.0,667.5,314.4,215.68
2017,10,4,10,30,811.0,116.0,3.4,27.0,701.0,367.89,261.49
2017,10,4,10,45,822.5,115.5,3.35,27.5,728.0,418.9,304.22
2017,10,4,11,0,834.0,115.0,3.3,28.0,755.0,472.89,347.91
2017,10,4,11,15,534.5,253.5,3.25,28.0,667.5,477.88,355.03
2017,10,4,11,30,235.0,392.0,3.2,28.0,580.0,460.56,342.38
2017,10,4,11,45,174.5,397.0,3.2,28.5,538.0,446.35,331.77
2017,10,4,12,0,114.0,402.0,3.2,29.0,496.0,424.97,315.39
2017,10,4,12,15,182.5,401.5,3.2,29.0,551.5,483.52,359.01
2017,10,4,12,30,251.0,401.0,3.2,29.0,607.0,549.89,407.53
2017,10,4,12,45,530.5,270.0,3.2,29.0,699.5,660.59,491.72
2017,10,4,13,0,810.0,139.0,3.2,29.0,792.0,775.01,576.25
2017,10,4,13,15,805.5,138.0,3.15,29.0,776.5,796.28,590.11
2017,10,4,13,30,801.0,137.0,3.1,29.0,761.0,814.36,602.51
2017,10,4,13,45,797.5,133.0,3.1,29.5,738.0,826.94,610.35
2017,10,4,14,0,794.0,129.0,3.1,30.0,715.0,836.15,616.08
2017,10,4,14,15,783.5,127.0,3.1,29.5,684.0,838.04,619.53
2017,10,4,14,30,773.0,125.0,3.1,29.0,653.0,836.48,620.88
2017,10,4,14,45,755.0,123.5,3.15,29.0,615.0,825.49,615.05
2017,10,4,15,0,737.0,122.0,3.2,29.0,577.0,815.9,610.36
2017,10,4,15,15,524.5,172.5,3.15,29.0,484.0,679.58,515.83
2017,10,4,15,30,312.0,223.0,3.1,29.0,391.0,536.27,410.26
2017,10,4,15,45,478.5,163.0,3.1,29.0,392.5,626.83,482.1
2017,10,4,16,0,645.0,103.0,3.1,29.0,394.0,700.03,537.3
2017,10,4,16,15,605.5,96.5,2.9,28.5,342.5,649.7,502.55
2017,10,4,16,30,566.0,90.0,2.7,28.0,291.0,598.41,466.99
2017,10,4,16,45,512.0,81.0,2.55,27.5,239.5,532.31,419.3
2017,10,4,17,0,458.0,72.0,2.4,27.0,188.0,466.93,369.76
2017,10,4,17,15,371.0,60.5,2.15,26.0,138.5,373.17,295.9
2017,10,4,17,30,284.0,49.0,1.9,25.0,89.0,290.53,227.29
2017,10,4,17,45,164.0,31.5,1.7,24.5,52.0,184.4,131.15
2017,10,4,18,0,44.0,14.0,1.5,24.0,15.0,39.12,0.0
2017,10,4,18,15,22.0,7.0,1.5,23.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,13.7,0.0
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,27.59,17.21
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,35.4,24.77
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,42.96,31.63
2017,10,5,7,45,552.5,63.0,1.25,22.5,215.0,46.8,35.05
2017,10,5,8,0,616.0,70.0,1.5,23.0,268.0,50.57,38.23
2017,10,5,8,15,657.0,75.5,1.55,23.5,321.0,52.96,40.11
2017,10,5,8,30,698.0,81.0,1.6,24.0,374.0,55.27,41.86
2017,10,5,8,45,727.0,85.0,1.7,24.5,424.0,62.11,47.42
2017,10,5,9,0,756.0,89.0,1.8,25.0,474.0,63.38,48.21
2017,10,5,9,15,512.0,174.5,1.7,25.5,446.0,137.23,91.3
2017,10,5,9,30,268.0,260.0,1.6,26.0,418.0,209.7,148.97
2017,10,5,9,45,274.0,276.0,1.55,26.5,447.5,243.31,172.93
2017,10,5,10,0,280.0,292.0,1.5,27.0,477.0,277.72,198.98
2017,10,5,10,15,307.0,306.5,1.45,27.0,519.0,317.85,229.46
2017,10,5,10,30,334.0,321.0,1.4,27.0,561.0,361.01,262.31
2017,10,5,10,45,319.0,338.5,1.4,27.5,574.5,392.78,286.84
2017,10,5,11,0,304.0,356.0,1.4,28.0,588.0,423.03,309.58
2017,10,5,11,15,588.0,233.0,1.4,28.0,695.5,486.73,356.7
2017,10,5,11,30,872.0,110.0,1.4,28.0,803.0,573.85,421.5
2017,10,5,11,45,470.0,244.0,1.45,28.5,618.5,493.41,363.89
2017,10,5,12,0,68.0,378.0,1.5,29.0,434.0,375.19,275.66
2017,10,5,12,15,473.5,244.0,1.55,29.0,630.0,547.05,405.24
2017,10,5,12,30,879.0,110.0,1.6,29.0,826.0,731.7,537.64
2017,10,5,12,45,877.5,109.5,1.65,29.0,818.5,762.17,557.11
2017,10,5,13,0,876.0,109.0,1.7,29.0,811.0,789.68,575.77
2017,10,5,13,15,871.5,108.0,1.75,29.0,795.0,811.21,590.56
2017,10,5,13,30,867.0,107.0,1.8,29.0,779.0,829.41,603.33
2017,10,5,13,45,860.0,106.0,1.85,29.0,754.5,842.12,612.66
2017,10,5,14,0,853.0,105.0,1.9,29.0,730.0,851.35,619.91
2017,10,5,14,15,843.0,103.5,1.9,29.0,698.5,853.95,622.56
2017,10,5,14,30,833.0,102.0,1.9,29.0,667.0,860.9,628.28
2017,10,5,14,45,812.0,102.5,1.95,29.0,627.0,849.56,622.58
2017,10,5,15,0,791.0,103.0,2.0,29.0,587.0,834.83,614.91
2017,10,5,15,15,470.0,171.0,2.0,28.5,453.0,628.34,474.55
2017,10,5,15,30,149.0,239.0,2.0,28.0,319.0,396.82,303.13
2017,10,5,15,45,421.5,164.5,2.05,28.0,359.5,578.08,445.07
2017,10,5,16,0,694.0,90.0,2.1,28.0,400.0,722.69,550.95
2017,10,5,16,15,656.5,84.5,1.95,27.5,348.0,674.41,517.49
2017,10,5,16,30,619.0,79.0,1.8,27.0,296.0,625.07,483.96
2017,10,5,16,45,561.0,72.0,1.65,27.0,242.5,557.31,434.79
2017,10,5,17,0,503.0,65.0,1.5,27.0,189.0,490.49,384.47
2017,10,5,17,15,416.0,54.5,1.4,26.0,139.5,400.35,314.72
2017,10,5,17,30,329.0,44.0,1.3,25.0,90.0,314.49,244.36
2017,10,5,17,45,196.5,28.0,1.2,24.5,52.0,198.31,137.37
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,49.06,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,17.5,1.4,19.5,32.0,13.8,0.0
2017,10,6,7,0,276.0,35.0,1.6,20.0,64.0,28.62,18.01
2017,10,6,7,15,377.5,46.5,1.7,20.5,112.0,36.83,26.05
2017,10,6,7,30,479.0,58.0,1.8,21.0,160.0,44.75,33.29
2017,10,6,7,45,544.5,65.5,1.95,22.0,213.5,48.91,36.94
2017,10,6,8,0,610.0,73.0,2.1,23.0,267.0,52.98,40.3
2017,10,6,8,15,651.5,79.0,2.1,23.5,320.0,55.64,42.41
2017,10,6,8,30,693.0,85.0,2.1,24.0,373.0,58.21,44.37
2017,10,6,8,45,711.5,93.0,2.1,24.5,422.0,61.86,47.21
2017,10,6,9,0,730.0,101.0,2.1,25.0,471.0,65.26,49.81
2017,10,6,9,15,752.0,104.5,2.0,25.5,517.0,105.04,60.29
2017,10,6,9,30,774.0,108.0,1.9,26.0,563.0,157.4,88.42
2017,10,6,9,45,784.5,113.5,1.85,26.5,602.5,211.63,128.1
2017,10,6,10,0,795.0,119.0,1.8,27.0,642.0,266.59,172.63
2017,10,6,10,15,806.5,121.5,1.8,27.0,675.5,319.96,217.76
2017,10,6,10,30,818.0,124.0,1.8,27.0,709.0,373.68,263.15
2017,10,6,10,45,828.0,124.5,1.85,27.5,736.0,425.27,305.79
2017,10,6,11,0,838.0,125.0,1.9,28.0,763.0,476.51,347.0
2017,10,6,11,15,843.5,126.0,1.95,28.0,781.0,525.36,386.04
2017,10,6,11,30,849.0,127.0,2.0,28.0,799.0,572.95,423.16
2017,10,6,11,45,587.0,253.0,2.05,28.5,720.0,569.01,419.72
2017,10,6,12,0,325.0,379.0,2.1,29.0,641.0,540.92,397.4
2017,10,6,12,15,600.5,247.5,2.15,29.0,733.5,635.18,468.86
2017,10,6,12,30,876.0,116.0,2.2,29.0,826.0,732.96,541.69
2017,10,6,12,45,642.5,228.5,2.25,29.0,747.0,704.73,518.79
2017,10,6,13,0,409.0,341.0,2.3,29.0,668.0,646.21,475.22
2017,10,6,13,15,323.5,358.0,2.35,29.0,613.0,612.49,451.61
2017,10,6,13,30,238.0,375.0,2.4,29.0,558.0,563.44,416.71
2017,10,6,13,45,204.5,365.0,2.45,29.0,519.0,536.27,398.1
2017,10,6,14,0,171.0,355.0,2.5,29.0,480.0,506.88,377.54
2017,10,6,14,15,505.0,228.5,2.5,29.0,574.0,698.28,521.64
2017,10,6,14,30,839.0,102.0,2.5,29.0,668.0,863.51,636.67
2017,10,6,14,45,824.5,100.0,2.55,29.0,629.0,854.99,631.3
2017,10,6,15,0,810.0,98.0,2.6,29.0,590.0,843.02,625.26
2017,10,6,15,15,791.0,95.0,2.6,28.5,545.5,822.65,614.51
2017,10,6,15,30,772.0,92.0,2.6,28.0,501.0,799.21,601.68
2017,10,6,15,45,747.0,87.5,2.65,28.0,451.5,766.0,581.09
2017,10,6,16,0,722.0,83.0,2.7,28.0,402.0,730.36,558.49
2017,10,6,16,15,685.0,78.0,2.55,27.5,349.5,686.86,529.83
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,638.06,496.51
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,572.75,448.83
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,508.26,399.83
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,418.09,329.67
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,332.45,258.51
2017,10,6,17,45,222.5,25.5,1.7,24.0,51.0,210.84,141.7
2017,10,6,18,0,81.0,11.0,1.6,23.0,13.0,57.98,0.0
2017,10,6,18,15,40.5,5.5,1.75,22.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.5,18.0,2.3,19.5,29.0,14.19,0.0
2017,10,7,7,0,217.0,36.0,2.5,20.0,58.0,28.04,17.4
2017,10,7,7,15,316.5,49.5,2.55,20.5,104.5,37.95,26.96
2017,10,7,7,30,416.0,63.0,2.6,21.0,151.0,49.03,36.96
2017,10,7,7,45,477.0,73.0,2.7,22.0,202.0,54.99,42.18
2017,10,7,8,0,538.0,83.0,2.8,23.0,253.0,60.73,46.97
2017,10,7,8,15,582.0,90.5,2.85,23.5,304.5,64.14,49.7
2017,10,7,8,30,626.0,98.0,2.9,24.0,356.0,67.42,52.24
2017,10,7,8,45,649.5,105.5,2.95,24.5,404.5,70.38,54.45
2017,10,7,9,0,673.0,113.0,3.0,25.0,453.0,73.16,56.48
2017,10,7,9,15,696.5,117.5,3.0,25.5,498.0,103.39,60.91
2017,10,7,9,30,720.0,122.0,3.0,26.0,543.0,153.99,88.24
2017,10,7,9,45,728.5,129.5,3.05,26.5,581.0,206.78,127.04
2017,10,7,10,0,737.0,137.0,3.1,27.0,619.0,260.2,170.53
2017,10,7,10,15,750.0,140.0,3.0,27.0,652.5,311.93,214.34
2017,10,7,10,30,763.0,143.0,2.9,27.0,686.0,369.0,262.19
2017,10,7,10,45,431.0,248.0,2.85,27.5,557.5,363.39,266.88
2017,10,7,11,0,99.0,353.0,2.8,28.0,429.0,336.62,250.8
2017,10,7,11,15,94.5,366.0,2.7,28.0,439.5,354.4,264.18
2017,10,7,11,30,90.0,379.0,2.6,28.0,450.0,371.87,276.98
2017,10,7,11,45,141.0,390.5,2.55,28.5,503.5,420.42,312.19
2017,10,7,12,0,192.0,402.0,2.5,29.0,557.0,474.69,351.05
2017,10,7,12,15,127.0,387.0,2.4,29.0,490.0,432.88,320.35
2017,10,7,12,30,62.0,372.0,2.3,29.0,423.0,379.9,281.39
2017,10,7,12,45,54.0,359.5,2.25,29.5,403.0,369.06,273.25
2017,10,7,13,0,46.0,347.0,2.2,30.0,383.0,357.05,264.08
2017,10,7,13,15,74.5,359.0,2.2,30.0,416.5,396.68,293.71
2017,10,7,13,30,103.0,371.0,2.2,30.0,450.0,438.28,324.38
2017,10,7,13,45,112.0,360.5,2.2,30.0,444.0,442.26,327.84
2017,10,7,14,0,121.0,350.0,2.2,30.0,438.0,458.83,340.43
2017,10,7,14,15,132.0,334.5,2.25,29.5,426.5,459.51,342.74
2017,10,7,14,30,143.0,319.0,2.3,29.0,415.0,459.49,344.72
2017,10,7,14,45,108.5,293.0,2.35,29.0,364.0,392.09,296.06
2017,10,7,15,0,74.0,267.0,2.4,29.0,313.0,337.94,256.33
2017,10,7,15,15,73.5,246.5,2.4,29.0,289.0,319.08,243.31
2017,10,7,15,30,73.0,226.0,2.4,29.0,265.0,299.67,229.63
2017,10,7,15,45,36.5,170.5,2.4,29.0,190.0,206.54,158.35
2017,10,7,16,0,0.0,115.0,2.4,29.0,115.0,105.96,79.12
2017,10,7,16,15,0.0,99.5,2.2,28.5,99.5,91.44,68.1
2017,10,7,16,30,0.0,84.0,2.0,28.0,84.0,76.81,56.69
2017,10,7,16,45,191.5,82.0,1.8,27.5,128.0,257.93,206.22
2017,10,7,17,0,383.0,80.0,1.6,27.0,172.0,413.14,326.85
2017,10,7,17,15,296.0,64.5,1.45,26.5,124.5,323.24,253.82
2017,10,7,17,30,209.0,49.0,1.3,26.0,77.0,239.11,183.69
2017,10,7,17,45,104.5,29.0,1.2,25.5,43.0,125.0,77.4
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.19,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,159.0,16.0,1.15,17.5,32.0,13.0,0.0
2017,10,8,7,0,318.0,32.0,1.2,18.0,64.0,26.1,15.88
2017,10,8,7,15,425.5,43.0,1.3,18.5,114.5,34.05,23.84
2017,10,8,7,30,533.0,54.0,1.4,19.0,165.0,41.74,30.93
2017,10,8,7,45,600.5,60.5,1.5,19.5,220.5,45.32,34.19
2017,10,8,8,0,668.0,67.0,1.6,20.0,276.0,48.85,37.24
2017,10,8,8,15,710.0,72.5,1.35,21.0,331.5,56.4,43.55
2017,10,8,8,30,752.0,78.0,1.1,22.0,387.0,59.19,45.62
2017,10,8,8,45,783.0,81.0,0.9,23.0,439.5,59.88,45.85
2017,10,8,9,0,814.0,84.0,0.7,24.0,492.0,60.61,46.1
2017,10,8,9,15,834.5,87.0,0.9,25.0,540.0,93.26,50.22
2017,10,8,9,30,855.0,90.0,1.1,26.0,588.0,149.72,79.42
2017,10,8,9,45,871.5,92.0,1.3,27.0,630.0,214.23,125.93
2017,10,8,10,0,888.0,94.0,1.5,28.0,672.0,271.84,171.99
2017,10,8,10,15,898.5,96.0,1.5,28.0,707.0,328.65,219.9
2017,10,8,10,30,909.0,98.0,1.5,28.0,742.0,385.39,267.76
2017,10,8,10,45,917.5,98.5,1.55,28.5,769.5,439.89,312.7
2017,10,8,11,0,926.0,99.0,1.6,29.0,797.0,493.59,355.76
2017,10,8,11,15,930.5,100.0,1.6,29.0,815.5,544.75,396.23
2017,10,8,11,30,935.0,101.0,1.6,29.0,834.0,594.29,434.33
2017,10,8,11,45,938.0,101.0,1.6,29.5,844.0,640.27,467.96
2017,10,8,12,0,941.0,101.0,1.6,30.0,854.0,684.07,499.04
2017,10,8,12,15,941.0,101.0,1.65,30.0,855.0,723.49,527.76
2017,10,8,12,30,941.0,101.0,1.7,30.0,856.0,760.13,554.1
2017,10,8,12,45,938.0,101.0,1.75,30.5,847.5,791.65,574.21
2017,10,8,13,0,935.0,101.0,1.8,31.0,839.0,819.9,591.98
2017,10,8,13,15,930.0,100.0,1.85,31.0,821.5,842.23,607.13
2017,10,8,13,30,925.0,99.0,1.9,31.0,804.0,860.99,620.13
2017,10,8,13,45,916.0,99.0,2.0,31.5,778.0,873.86,628.69
2017,10,8,14,0,907.0,99.0,2.1,32.0,752.0,883.02,635.02
2017,10,8,14,15,896.5,97.0,2.15,31.5,718.5,885.02,639.05
2017,10,8,14,30,886.0,95.0,2.2,31.0,685.0,883.3,640.89
2017,10,8,14,45,869.0,93.5,2.3,31.0,644.0,872.87,636.34
2017,10,8,15,0,852.0,92.0,2.4,31.0,603.0,866.99,634.96
2017,10,8,15,15,832.5,89.5,2.45,30.5,556.5,846.56,624.82
2017,10,8,15,30,813.0,87.0,2.5,30.0,510.0,822.94,612.57
2017,10,8,15,45,783.0,84.0,2.55,30.0,458.5,786.88,590.44
2017,10,8,16,0,753.0,81.0,2.6,30.0,407.0,748.41,566.31
2017,10,8,16,15,714.0,76.0,2.4,29.5,352.5,702.79,536.27
2017,10,8,16,30,675.0,71.0,2.2,29.0,298.0,651.96,501.62
2017,10,8,16,45,613.5,65.0,2.05,28.5,242.5,582.0,451.92
2017,10,8,17,0,552.0,59.0,1.9,28.0,187.0,513.14,400.71
2017,10,8,17,15,458.5,49.0,1.9,27.0,135.5,418.59,327.72
2017,10,8,17,30,365.0,39.0,1.9,26.0,84.0,328.91,253.19
2017,10,8,17,45,182.5,19.5,1.9,25.0,42.0,172.0,101.09
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,20.5,28.5,13.43,0.0
2017,10,9,7,0,233.0,34.0,2.6,21.0,57.0,26.56,15.85
2017,10,9,7,15,339.0,47.0,2.8,21.5,104.5,37.54,26.42
2017,10,9,7,30,445.0,60.0,3.0,22.0,152.0,46.76,34.8
2017,10,9,7,45,515.0,68.0,3.25,23.0,205.0,51.22,38.74
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,55.6,42.38
2017,10,9,8,15,629.0,82.5,3.6,24.5,310.5,58.53,44.72
2017,10,9,8,30,673.0,89.0,3.7,25.0,363.0,61.37,46.9
2017,10,9,8,45,705.0,93.0,3.8,26.0,413.5,62.22,47.26
2017,10,9,9,0,737.0,97.0,3.9,27.0,464.0,63.08,47.61
2017,10,9,9,15,758.5,100.5,4.0,27.5,510.0,98.54,56.4
2017,10,9,9,30,780.0,104.0,4.1,28.0,556.0,151.0,83.33
2017,10,9,9,45,795.0,107.5,4.2,28.5,596.0,204.59,121.79
2017,10,9,10,0,810.0,111.0,4.3,29.0,636.0,259.34,166.07
2017,10,9,10,15,821.5,113.5,4.3,29.5,669.5,313.29,211.61
2017,10,9,10,30,833.0,116.0,4.3,30.0,703.0,367.52,257.45
2017,10,9,10,45,840.0,118.0,4.35,30.5,729.0,419.66,301.11
2017,10,9,11,0,847.0,120.0,4.4,31.0,755.0,471.13,343.16
2017,10,9,11,15,852.0,121.0,4.4,31.0,772.5,521.85,384.14
2017,10,9,11,30,857.0,122.0,4.4,31.0,790.0,568.24,421.02
2017,10,9,11,45,863.0,120.5,4.4,31.5,800.5,611.52,453.92
2017,10,9,12,0,869.0,119.0,4.4,32.0,811.0,653.02,484.68
2017,10,9,12,15,869.0,119.0,4.4,32.0,811.5,689.9,512.45
2017,10,9,12,30,869.0,119.0,4.4,32.0,812.0,724.23,537.95
2017,10,9,12,45,865.5,119.0,4.4,32.0,804.0,753.3,559.1
2017,10,9,13,0,862.0,119.0,4.4,32.0,796.0,779.33,577.13
2017,10,9,13,15,857.5,118.0,4.35,32.0,779.5,800.47,591.71
2017,10,9,13,30,853.0,117.0,4.3,32.0,763.0,818.32,604.14
2017,10,9,13,45,844.5,116.0,4.3,32.5,738.5,836.26,615.69
2017,10,9,14,0,836.0,115.0,4.3,33.0,714.0,844.55,620.82
2017,10,9,14,15,825.0,113.0,4.25,32.5,681.5,846.07,623.9
2017,10,9,14,30,814.0,111.0,4.2,32.0,649.0,844.02,624.78
2017,10,9,14,45,797.5,109.0,4.2,32.0,610.0,833.74,619.18
2017,10,9,15,0,781.0,107.0,4.2,32.0,571.0,820.08,611.43
2017,10,9,15,15,760.5,103.5,4.15,31.5,526.5,798.03,599.02
2017,10,9,15,30,740.0,100.0,4.1,31.0,482.0,777.44,587.61
2017,10,9,15,45,710.0,96.0,4.05,31.0,432.5,741.59,564.18
2017,10,9,16,0,680.0,92.0,4.0,31.0,383.0,703.66,539.01
2017,10,9,16,15,639.5,86.0,3.7,30.5,331.0,652.98,504.37
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,601.39,468.11
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,530.14,415.93
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,460.11,362.08
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,365.67,286.87
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,276.17,211.54
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,141.81,73.39
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,10.0,6.35,13.0,10.0,8.79,0.0
2017,10,10,7,0,0.0,20.0,6.4,13.0,20.0,17.61,8.91
2017,10,10,7,15,0.0,37.5,6.45,13.0,37.5,32.9,23.3
2017,10,10,7,30,0.0,55.0,6.5,13.0,55.0,47.64,36.9
2017,10,10,7,45,0.0,75.0,6.55,13.5,75.0,64.11,51.79
2017,10,10,8,0,0.0,95.0,6.6,14.0,95.0,80.38,66.23
2017,10,10,8,15,0.5,114.5,6.55,14.0,115.0,96.1,80.05
2017,10,10,8,30,1.0,134.0,6.5,14.0,135.0,111.64,93.51
2017,10,10,8,45,37.5,172.5,6.5,14.5,191.0,133.12,111.79
2017,10,10,9,0,74.0,211.0,6.5,15.0,247.0,157.87,132.63
2017,10,10,9,15,41.0,199.5,6.4,15.5,220.0,155.65,123.33
2017,10,10,9,30,8.0,188.0,6.3,16.0,193.0,158.11,125.35
2017,10,10,9,45,18.5,221.0,6.2,16.5,233.0,186.98,147.76
2017,10,10,10,0,29.0,254.0,6.1,17.0,273.0,209.04,164.52
2017,10,10,10,15,47.0,285.0,6.0,17.0,317.5,241.58,189.83
2017,10,10,10,30,65.0,316.0,5.9,17.0,362.0,276.85,217.44
2017,10,10,10,45,106.0,340.5,5.8,17.5,418.5,318.86,249.63
2017,10,10,11,0,147.0,365.0,5.7,18.0,475.0,362.03,282.86
