Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,11,15,181.0,373.5,5.6,18.5,512.0,398.92,311.31
2017,10,10,11,30,215.0,382.0,5.5,19.0,549.0,438.89,342.06
2017,10,10,11,45,530.5,256.0,5.45,19.5,674.5,533.34,417.3
2017,10,10,12,0,846.0,130.0,5.4,20.0,800.0,647.61,507.57
2017,10,10,12,15,846.0,130.0,5.3,20.0,800.5,684.74,536.61
2017,10,10,12,30,846.0,130.0,5.2,20.0,801.0,719.34,563.5
2017,10,10,12,45,845.0,128.5,5.1,20.5,793.5,749.1,585.27
2017,10,10,13,0,844.0,127.0,5.0,21.0,786.0,775.93,603.61
2017,10,10,13,15,839.0,126.0,4.9,21.0,769.5,797.08,618.69
2017,10,10,13,30,834.0,125.0,4.8,21.0,753.0,814.92,631.46
2017,10,10,13,45,826.5,123.0,4.7,21.5,728.5,826.27,638.41
2017,10,10,14,0,819.0,121.0,4.6,22.0,704.0,834.13,642.99
2017,10,10,14,15,808.0,119.0,4.5,22.0,672.0,835.52,644.39
2017,10,10,14,30,797.0,117.0,4.4,22.0,640.0,833.4,643.49
2017,10,10,14,45,784.0,113.0,4.35,22.0,602.0,823.89,638.0
2017,10,10,15,0,771.0,109.0,4.3,22.0,564.0,811.01,630.24
2017,10,10,15,15,750.0,105.5,4.2,22.0,519.5,788.6,615.54
2017,10,10,15,30,729.0,102.0,4.1,22.0,475.0,767.95,602.17
2017,10,10,15,45,704.0,96.0,4.0,22.0,426.5,734.0,579.01
2017,10,10,16,0,679.0,90.0,3.9,22.0,378.0,697.82,553.97
2017,10,10,16,15,638.5,84.5,3.65,21.5,326.0,647.91,518.67
2017,10,10,16,30,598.0,79.0,3.4,21.0,274.0,597.09,481.69
2017,10,10,16,45,539.0,70.5,3.2,21.0,222.0,528.12,428.5
2017,10,10,17,0,480.0,62.0,3.0,21.0,170.0,460.23,373.7
2017,10,10,17,15,385.0,50.5,2.75,20.5,121.5,365.69,295.17
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,275.73,216.19
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,139.84,62.71
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,6,45,122.0,15.5,2.95,12.5,27.0,14.1,0.0
2017,10,11,7,0,244.0,31.0,3.1,13.0,54.0,25.36,15.17
2017,10,11,7,15,348.0,43.5,3.25,13.5,100.5,34.62,24.75
2017,10,11,7,30,452.0,56.0,3.4,14.0,147.0,43.52,33.11
2017,10,11,7,45,517.5,64.5,3.6,14.5,199.0,48.56,37.77
2017,10,11,8,0,583.0,73.0,3.8,15.0,251.0,53.44,42.09
2017,10,11,8,15,626.5,79.0,3.8,15.5,303.0,56.1,44.29
2017,10,11,8,30,670.0,85.0,3.8,16.0,355.0,58.68,46.35
2017,10,11,8,45,702.0,89.5,3.8,16.5,405.0,60.02,47.27
2017,10,11,9,0,734.0,94.0,3.8,17.0,455.0,67.79,53.77
2017,10,11,9,15,755.5,97.5,3.7,17.5,500.0,93.55,56.13
2017,10,11,9,30,777.0,101.0,3.6,18.0,545.0,145.66,82.99
2017,10,11,9,45,794.5,103.0,3.55,18.5,585.5,198.15,121.46
2017,10,11,10,0,812.0,105.0,3.5,19.0,626.0,252.06,166.4
2017,10,11,10,15,823.5,107.0,3.35,19.5,659.0,305.5,213.11
2017,10,11,10,30,835.0,109.0,3.2,20.0,692.0,359.2,260.08
2017,10,11,10,45,843.5,110.0,3.1,20.5,718.0,415.1,307.92
2017,10,11,11,0,852.0,111.0,3.0,21.0,744.0,465.38,350.22
2017,10,11,11,15,857.0,112.0,2.9,21.5,762.0,513.11,389.31
2017,10,11,11,30,862.0,113.0,2.8,22.0,780.0,559.43,426.04
2017,10,11,11,45,859.0,117.0,2.7,22.5,788.0,602.15,458.84
2017,10,11,12,0,856.0,121.0,2.6,23.0,796.0,642.5,488.85
2017,10,11,12,15,856.0,121.0,2.5,23.0,796.5,678.78,516.12
2017,10,11,12,30,856.0,121.0,2.4,23.0,797.0,712.53,540.98
2017,10,11,12,45,853.5,120.5,2.3,23.5,789.0,741.34,560.76
2017,10,11,13,0,851.0,120.0,2.2,24.0,781.0,767.2,576.92
2017,10,11,13,15,846.5,119.0,2.1,24.0,764.5,787.95,590.62
2017,10,11,13,30,842.0,118.0,2.0,24.0,748.0,811.55,606.25
2017,10,11,13,45,833.5,116.5,1.9,24.5,723.5,822.57,612.15
2017,10,11,14,0,825.0,115.0,1.8,25.0,699.0,830.07,615.84
2017,10,11,14,15,813.5,113.0,1.75,25.0,667.0,830.97,616.93
2017,10,11,14,30,802.0,111.0,1.7,25.0,635.0,828.35,615.89
2017,10,11,14,45,772.5,114.0,1.65,25.0,593.5,812.43,606.09
2017,10,11,15,0,743.0,117.0,1.6,25.0,552.0,797.72,597.34
2017,10,11,15,15,721.5,113.0,1.6,25.0,508.0,774.93,583.63
2017,10,11,15,30,700.0,109.0,1.6,25.0,464.0,749.36,568.03
2017,10,11,15,45,671.0,103.5,1.6,25.0,415.5,713.17,544.88
2017,10,11,16,0,642.0,98.0,1.6,25.0,367.0,674.93,519.94
2017,10,11,16,15,600.0,91.0,1.5,24.5,315.5,622.74,484.59
2017,10,11,16,30,558.0,84.0,1.4,24.0,264.0,569.76,447.56
2017,10,11,16,45,499.0,74.5,1.3,23.5,213.0,500.69,396.8
2017,10,11,17,0,440.0,65.0,1.2,23.0,162.0,432.7,343.89
2017,10,11,17,15,347.0,52.0,1.1,22.0,114.5,336.91,267.14
2017,10,11,17,30,254.0,39.0,1.0,21.0,67.0,251.97,193.89
2017,10,11,17,45,127.0,19.5,0.95,20.5,33.5,127.34,41.36
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.5,16.0,1.0,17.5,25.0,14.55,0.0
2017,10,12,7,0,203.0,32.0,1.1,18.0,50.0,25.02,14.35
2017,10,12,7,15,303.5,46.5,1.1,18.5,95.5,35.8,25.22
2017,10,12,7,30,404.0,61.0,1.1,19.0,141.0,47.95,36.26
2017,10,12,7,45,473.0,70.5,1.1,19.5,192.0,53.58,41.38
2017,10,12,8,0,542.0,80.0,1.1,20.0,243.0,59.05,46.12
2017,10,12,8,15,587.0,87.0,1.1,21.0,294.5,62.2,48.58
2017,10,12,8,30,632.0,94.0,1.1,22.0,346.0,65.26,50.86
2017,10,12,8,45,667.0,98.0,1.15,23.0,396.0,65.94,51.05
2017,10,12,9,0,702.0,102.0,1.2,24.0,446.0,66.66,51.27
2017,10,12,9,15,725.0,106.0,1.3,24.5,491.0,90.5,53.32
2017,10,12,9,30,748.0,110.0,1.4,25.0,536.0,148.31,83.91
2017,10,12,9,45,766.5,112.5,1.55,25.5,575.5,199.62,119.9
2017,10,12,10,0,785.0,115.0,1.7,26.0,615.0,252.52,162.21
2017,10,12,10,15,797.0,117.0,1.75,26.5,648.0,304.62,205.97
2017,10,12,10,30,809.0,119.0,1.8,27.0,681.0,357.08,250.13
2017,10,12,10,45,819.0,120.0,1.9,27.5,707.0,408.09,292.65
2017,10,12,11,0,829.0,121.0,2.0,28.0,733.0,458.73,333.86
2017,10,12,11,15,834.5,122.0,2.1,28.5,750.5,506.63,371.97
2017,10,12,11,30,840.0,123.0,2.2,29.0,768.0,553.26,408.08
2017,10,12,11,45,855.5,116.0,2.3,29.5,780.5,597.19,441.45
2017,10,12,12,0,871.0,109.0,2.4,30.0,793.0,638.98,472.57
2017,10,12,12,15,871.0,109.0,2.45,30.0,793.5,675.53,499.97
2017,10,12,12,30,871.0,109.0,2.5,30.0,794.0,709.51,525.15
2017,10,12,12,45,867.5,109.5,2.6,30.0,785.5,738.72,546.67
2017,10,12,13,0,864.0,110.0,2.7,30.0,777.0,764.91,565.1
2017,10,12,13,15,859.0,109.0,2.8,30.0,760.5,785.33,579.72
2017,10,12,13,30,854.0,108.0,2.9,30.0,744.0,802.44,592.27
2017,10,12,13,45,844.0,108.0,3.0,30.5,719.0,813.16,599.47
2017,10,12,14,0,834.0,108.0,3.1,31.0,694.0,827.27,609.12
2017,10,12,14,15,823.0,106.0,3.15,30.5,662.0,828.54,612.43
2017,10,12,14,30,812.0,104.0,3.2,30.0,630.0,826.28,613.61
2017,10,12,14,45,788.0,105.0,3.25,30.0,590.0,812.89,606.16
2017,10,12,15,0,764.0,106.0,3.3,30.0,550.0,796.2,596.59
2017,10,12,15,15,743.0,102.0,3.3,30.0,505.5,773.26,582.5
2017,10,12,15,30,722.0,98.0,3.3,30.0,461.0,751.82,569.46
2017,10,12,15,45,687.0,95.0,3.3,30.0,412.0,713.48,544.36
2017,10,12,16,0,652.0,92.0,3.3,30.0,363.0,673.29,517.59
2017,10,12,16,15,610.5,85.5,3.1,29.5,312.0,622.06,482.45
2017,10,12,16,30,569.0,79.0,2.9,29.0,261.0,570.07,445.67
2017,10,12,16,45,506.5,70.5,2.7,28.5,209.5,499.6,393.49
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,430.43,339.23
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,336.77,263.73
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,247.9,187.01
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,123.55,19.71
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,14.1,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,24.3,13.39
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,35.29,24.49
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,44.63,33.04
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,47.98,36.08
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,51.39,38.94
2017,10,13,8,15,643.5,76.0,2.65,23.5,302.5,54.17,41.19
2017,10,13,8,30,687.0,82.0,2.8,24.0,355.0,56.87,43.3
2017,10,13,8,45,726.5,83.5,3.0,25.0,406.5,61.99,47.31
2017,10,13,9,0,766.0,85.0,3.2,26.0,458.0,61.56,46.58
2017,10,13,9,15,787.0,88.5,3.25,26.5,503.5,85.25,48.34
2017,10,13,9,30,808.0,92.0,3.3,27.0,549.0,138.95,74.07
2017,10,13,9,45,826.0,93.0,3.35,27.5,589.5,192.34,111.35
2017,10,13,10,0,844.0,94.0,3.4,28.0,630.0,253.85,160.49
2017,10,13,10,15,855.0,96.0,3.4,28.5,663.0,307.96,206.26
2017,10,13,10,30,866.0,98.0,3.4,29.0,696.0,362.11,252.3
2017,10,13,10,45,874.5,98.5,3.45,29.5,722.0,413.93,296.02
2017,10,13,11,0,883.0,99.0,3.5,30.0,748.0,465.03,338.1
2017,10,13,11,15,888.0,100.0,3.5,30.0,766.0,513.92,378.06
2017,10,13,11,30,893.0,101.0,3.5,30.0,784.0,561.34,415.87
2017,10,13,11,45,893.5,102.0,3.5,30.5,792.5,604.51,448.79
2017,10,13,12,0,894.0,103.0,3.5,31.0,801.0,645.43,479.17
2017,10,13,12,15,894.0,103.0,3.5,31.0,801.5,682.68,507.23
2017,10,13,12,30,894.0,103.0,3.5,31.0,802.0,717.29,532.93
2017,10,13,12,45,892.5,102.0,3.5,31.5,794.0,747.07,553.32
2017,10,13,13,0,891.0,101.0,3.5,32.0,786.0,773.8,570.54
2017,10,13,13,15,886.5,100.5,3.5,32.0,769.5,795.55,585.56
2017,10,13,13,30,882.0,100.0,3.5,32.0,753.0,813.95,598.44
2017,10,13,13,45,875.5,98.0,3.5,32.0,728.0,825.74,606.99
2017,10,13,14,0,869.0,96.0,3.5,32.0,703.0,833.97,613.36
2017,10,13,14,15,858.5,94.5,3.5,32.0,670.5,835.85,615.63
2017,10,13,14,30,848.0,93.0,3.5,32.0,638.0,834.21,615.74
2017,10,13,14,45,821.0,95.0,3.5,32.0,596.5,826.73,612.09
2017,10,13,15,0,794.0,97.0,3.5,32.0,555.0,808.68,601.4
2017,10,13,15,15,773.5,94.0,3.45,31.5,510.5,787.15,589.39
2017,10,13,15,30,753.0,91.0,3.4,31.0,466.0,762.66,575.27
2017,10,13,15,45,722.5,87.0,3.4,31.0,416.5,730.16,554.45
2017,10,13,16,0,692.0,83.0,3.4,31.0,367.0,691.89,529.22
2017,10,13,16,15,651.0,77.5,3.15,30.5,315.0,641.68,494.9
2017,10,13,16,30,610.0,72.0,2.9,30.0,263.0,590.66,458.93
2017,10,13,16,45,548.5,64.0,2.65,29.5,211.0,520.82,407.43
2017,10,13,17,0,487.0,56.0,2.4,29.0,159.0,452.33,354.26
2017,10,13,17,15,389.0,44.5,2.15,28.0,111.0,356.86,277.69
2017,10,13,17,30,291.0,33.0,1.9,27.0,63.0,267.35,199.41
2017,10,13,17,45,145.5,16.5,1.65,26.0,31.5,133.32,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,117.0,15.0,1.55,20.5,25.0,13.64,0.0
2017,10,14,7,0,234.0,30.0,1.7,21.0,50.0,23.54,12.48
2017,10,14,7,15,343.0,42.5,1.95,21.5,96.0,34.07,23.3
2017,10,14,7,30,452.0,55.0,2.2,22.0,142.0,43.04,31.51
2017,10,14,7,45,525.5,62.5,2.45,23.0,195.0,47.3,35.32
2017,10,14,8,0,599.0,70.0,2.7,24.0,248.0,51.51,38.87
2017,10,14,8,15,643.0,76.0,2.8,24.5,300.0,54.29,41.12
2017,10,14,8,30,687.0,82.0,2.9,25.0,352.0,57.0,43.23
2017,10,14,8,45,721.5,85.5,3.05,25.5,402.5,57.78,43.65
2017,10,14,9,0,756.0,89.0,3.2,26.0,453.0,64.63,49.18
2017,10,14,9,15,403.5,162.5,3.25,26.5,359.0,117.43,81.54
2017,10,14,9,30,51.0,236.0,3.3,27.0,265.0,185.55,139.55
2017,10,14,9,45,52.0,253.0,3.35,27.5,284.0,204.73,153.31
2017,10,14,10,0,53.0,270.0,3.4,28.0,303.0,224.17,167.63
2017,10,14,10,15,451.0,187.5,3.4,28.5,496.0,259.66,182.03
2017,10,14,10,30,849.0,105.0,3.4,29.0,689.0,355.16,247.46
2017,10,14,10,45,854.5,107.5,3.4,29.5,713.5,411.67,294.38
2017,10,14,11,0,860.0,110.0,3.4,30.0,738.0,462.17,335.84
2017,10,14,11,15,864.5,110.5,3.4,30.0,755.5,509.42,374.5
2017,10,14,11,30,869.0,111.0,3.4,30.0,773.0,555.17,411.05
2017,10,14,11,45,583.5,239.5,3.45,30.5,686.5,545.18,403.87
2017,10,14,12,0,298.0,368.0,3.5,31.0,600.0,509.27,375.88
2017,10,14,12,15,264.0,375.0,3.5,31.0,580.5,512.64,378.79
2017,10,14,12,30,230.0,382.0,3.5,31.0,561.0,507.91,375.57
2017,10,14,12,45,242.5,375.5,3.55,31.5,563.0,524.83,387.81
2017,10,14,13,0,255.0,369.0,3.6,32.0,565.0,549.39,405.2
2017,10,14,13,15,547.5,243.0,3.6,32.0,650.0,676.25,501.14
2017,10,14,13,30,840.0,117.0,3.6,32.0,735.0,801.14,591.18
2017,10,14,13,45,566.5,218.0,3.6,32.0,628.5,700.52,519.32
2017,10,14,14,0,293.0,319.0,3.6,32.0,522.0,580.03,430.27
2017,10,14,14,15,541.5,216.5,3.6,31.5,570.5,703.19,525.34
2017,10,14,14,30,790.0,114.0,3.6,31.0,619.0,813.36,605.61
2017,10,14,14,45,496.0,187.0,3.65,31.0,497.5,647.82,488.86
2017,10,14,15,0,202.0,260.0,3.7,31.0,376.0,454.33,344.71
2017,10,14,15,15,442.5,185.5,3.65,30.5,412.0,607.14,464.33
2017,10,14,15,30,683.0,111.0,3.6,30.0,448.0,729.89,556.7
2017,10,14,15,45,647.0,106.5,3.55,30.0,399.0,689.53,528.74
2017,10,14,16,0,611.0,102.0,3.5,30.0,350.0,647.35,500.0
2017,10,14,16,15,566.0,94.5,3.3,29.5,299.0,593.09,462.22
2017,10,14,16,30,521.0,87.0,3.1,29.0,248.0,538.17,422.67
2017,10,14,16,45,451.5,77.0,2.9,29.0,197.0,457.65,360.85
2017,10,14,17,0,382.0,67.0,2.7,29.0,146.0,386.1,303.5
2017,10,14,17,15,285.0,52.0,2.45,28.0,100.5,292.48,227.61
2017,10,14,17,30,188.0,37.0,2.2,27.0,55.0,205.96,151.53
2017,10,14,17,45,94.0,18.5,2.0,26.5,27.5,101.33,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.5,16.0,6.15,20.5,20.0,14.55,0.0
2017,10,15,7,0,99.0,32.0,6.7,20.0,40.0,25.65,13.79
2017,10,15,7,15,190.0,51.5,6.75,19.5,82.0,40.61,28.99
2017,10,15,7,30,281.0,71.0,6.8,19.0,124.0,53.61,41.05
2017,10,15,7,45,389.5,77.5,6.85,19.0,177.0,57.56,44.88
2017,10,15,8,0,498.0,84.0,6.9,19.0,230.0,62.68,49.47
2017,10,15,8,15,546.0,92.0,6.8,19.0,281.0,66.46,52.73
2017,10,15,8,30,594.0,100.0,6.7,19.0,332.0,70.13,55.8
2017,10,15,8,45,311.0,142.0,6.65,19.0,264.5,102.38,83.55
2017,10,15,9,0,28.0,184.0,6.6,19.0,197.0,141.07,116.45
2017,10,15,9,15,40.0,209.5,6.55,19.5,230.5,160.29,125.61
2017,10,15,9,30,52.0,235.0,6.5,20.0,264.0,184.7,143.32
2017,10,15,9,45,59.5,256.5,6.5,20.5,292.0,207.8,160.54
2017,10,15,10,0,67.0,278.0,6.5,21.0,320.0,232.13,179.03
2017,10,15,10,15,54.5,283.0,6.45,21.0,318.5,240.98,186.49
2017,10,15,10,30,42.0,288.0,6.4,21.0,317.0,248.01,192.42
2017,10,15,10,45,65.0,315.0,6.4,21.5,361.5,283.07,219.14
2017,10,15,11,0,88.0,342.0,6.4,22.0,406.0,321.21,248.23
2017,10,15,11,15,130.5,358.0,6.35,22.5,455.5,360.83,278.41
2017,10,15,11,30,173.0,374.0,6.3,23.0,505.0,408.04,314.39
2017,10,15,11,45,209.5,375.0,6.25,23.5,535.5,443.62,341.53
2017,10,15,12,0,246.0,376.0,6.2,24.0,566.0,481.72,370.48
2017,10,15,12,15,558.5,242.5,6.15,24.0,674.5,588.77,456.22
2017,10,15,12,30,871.0,109.0,6.1,24.0,783.0,702.3,546.5
2017,10,15,12,45,868.5,109.0,6.1,24.0,775.0,731.57,569.29
2017,10,15,13,0,866.0,109.0,6.1,24.0,767.0,757.85,588.78
2017,10,15,13,15,862.0,108.0,6.05,24.0,751.0,778.91,604.29
2017,10,15,13,30,858.0,107.0,6.0,24.0,735.0,796.7,617.53
2017,10,15,13,45,850.5,105.5,5.95,24.0,710.5,807.84,626.08
2017,10,15,14,0,843.0,104.0,5.9,24.0,686.0,815.51,632.31
2017,10,15,14,15,833.0,102.5,5.85,24.0,654.5,824.71,639.82
2017,10,15,14,30,823.0,101.0,5.8,24.0,623.0,823.81,640.2
2017,10,15,14,45,804.5,100.0,5.8,24.0,584.0,812.87,633.73
2017,10,15,15,0,786.0,99.0,5.8,24.0,545.0,798.6,624.99
2017,10,15,15,15,766.0,95.5,5.7,23.5,501.0,777.01,611.76
2017,10,15,15,30,746.0,92.0,5.6,23.0,457.0,752.46,596.31
2017,10,15,15,45,724.0,86.0,5.6,23.0,409.5,724.83,577.63
2017,10,15,16,0,702.0,80.0,5.6,23.0,362.0,690.93,553.92
2017,10,15,16,15,661.5,74.5,5.35,22.5,310.0,641.16,517.75
2017,10,15,16,30,621.0,69.0,5.1,22.0,258.0,590.57,479.85
2017,10,15,16,45,566.0,60.5,4.95,22.0,206.5,525.03,428.0
2017,10,15,17,0,511.0,52.0,4.8,22.0,155.0,460.53,374.46
2017,10,15,17,15,408.0,41.0,4.45,21.0,107.0,362.41,291.5
2017,10,15,17,30,305.0,30.0,4.1,20.0,59.0,270.86,204.67
2017,10,15,17,45,152.5,15.0,3.75,19.5,29.5,131.42,0.0
2017,10,15,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,194.0,12.5,3.75,10.0,27.5,11.37,0.0
2017,10,16,7,0,388.0,25.0,3.9,10.0,55.0,22.38,11.63
2017,10,16,7,15,506.0,34.0,3.95,10.5,107.5,29.52,20.37
2017,10,16,7,30,624.0,43.0,4.0,11.0,160.0,36.56,27.17
2017,10,16,7,45,690.0,48.5,4.1,12.0,217.0,40.12,30.54
2017,10,16,8,0,756.0,54.0,4.2,13.0,274.0,43.7,33.71
2017,10,16,8,15,796.5,58.0,4.35,13.5,330.5,45.86,35.54
2017,10,16,8,30,837.0,62.0,4.5,14.0,387.0,48.02,37.29
2017,10,16,8,45,864.5,65.0,4.7,15.0,440.0,56.44,44.46
2017,10,16,9,0,892.0,68.0,4.9,16.0,493.0,58.6,46.01
2017,10,16,9,15,911.5,70.5,4.8,16.5,541.5,80.02,46.77
2017,10,16,9,30,931.0,73.0,4.7,17.0,590.0,139.25,73.71
2017,10,16,9,45,944.5,75.0,4.6,17.5,632.5,198.81,116.21
2017,10,16,10,0,958.0,77.0,4.5,18.0,675.0,259.02,166.44
2017,10,16,10,15,968.0,78.5,4.45,18.5,710.0,318.33,218.91
2017,10,16,10,30,978.0,80.0,4.4,19.0,745.0,377.39,271.57
2017,10,16,10,45,984.0,81.5,4.35,19.5,772.5,434.47,321.97
2017,10,16,11,0,990.0,83.0,4.3,20.0,800.0,490.4,370.1
2017,10,16,11,15,994.5,83.5,4.2,20.5,818.5,543.36,414.44
2017,10,16,11,30,999.0,84.0,4.1,21.0,837.0,594.52,455.98
2017,10,16,11,45,1000.5,84.5,4.1,21.5,846.5,641.98,493.67
2017,10,16,12,0,1002.0,85.0,4.1,22.0,856.0,686.95,528.43
2017,10,16,12,15,1002.0,85.0,4.05,22.0,856.0,727.81,560.22
2017,10,16,12,30,1002.0,85.0,4.0,22.0,856.0,765.68,589.19
2017,10,16,12,45,999.5,85.0,4.0,22.5,847.0,798.64,612.1
2017,10,16,13,0,997.0,85.0,4.0,23.0,838.0,828.18,631.82
2017,10,16,13,15,992.5,84.0,3.95,23.0,820.0,851.62,648.29
2017,10,16,13,30,988.0,83.0,3.9,23.0,802.0,871.32,662.25
2017,10,16,13,45,981.0,82.0,3.85,23.5,775.5,885.19,671.0
2017,10,16,14,0,974.0,81.0,3.8,24.0,749.0,895.17,677.22
2017,10,16,14,15,964.5,79.5,3.75,24.0,714.5,898.61,680.43
2017,10,16,14,30,955.0,78.0,3.7,24.0,680.0,898.15,681.19
2017,10,16,14,45,941.5,76.0,3.7,24.0,638.5,889.91,677.06
2017,10,16,15,0,928.0,74.0,3.7,24.0,597.0,877.95,670.54
2017,10,16,15,15,909.5,71.5,3.65,23.5,549.5,857.64,659.32
2017,10,16,15,30,891.0,69.0,3.6,23.0,502.0,834.04,645.78
2017,10,16,15,45,865.5,66.0,3.55,23.0,449.0,801.08,624.16
2017,10,16,16,0,840.0,63.0,3.5,23.0,396.0,773.07,605.81
2017,10,16,16,15,801.0,59.0,3.05,22.0,340.0,723.3,571.39
2017,10,16,16,30,762.0,55.0,2.6,21.0,284.0,672.16,534.66
2017,10,16,16,45,701.5,49.0,2.2,20.5,227.5,601.75,480.83
2017,10,16,17,0,641.0,43.0,1.8,20.0,171.0,532.13,424.85
2017,10,16,17,15,531.5,34.5,1.7,19.0,118.0,428.25,340.65
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,330.19,245.27
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,137.12,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.0,12.5,1.15,9.5,25.5,11.37,0.0
2017,10,17,7,0,346.0,25.0,1.2,10.0,51.0,20.52,9.85
2017,10,17,7,15,465.0,34.5,1.3,10.5,101.5,27.49,18.59
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,37.46,28.01
2017,10,17,7,45,651.0,50.5,1.5,12.0,208.0,41.82,32.1
2017,10,17,8,0,718.0,57.0,1.6,13.0,264.0,46.14,35.93
2017,10,17,8,15,760.0,61.5,1.65,14.0,319.5,48.57,37.92
2017,10,17,8,30,802.0,66.0,1.7,15.0,375.0,50.98,39.8
2017,10,17,8,45,831.0,69.5,1.75,16.0,427.5,52.49,40.83
2017,10,17,9,0,860.0,73.0,1.8,17.0,480.0,53.98,41.82
2017,10,17,9,15,880.0,75.5,1.7,17.5,527.5,80.8,48.77
2017,10,17,9,30,900.0,78.0,1.6,18.0,575.0,138.25,73.97
2017,10,17,9,45,915.0,80.0,1.55,18.5,617.0,196.26,114.34
2017,10,17,10,0,930.0,82.0,1.5,19.0,659.0,255.11,162.24
2017,10,17,10,15,940.0,83.5,1.4,19.5,693.5,312.86,211.96
2017,10,17,10,30,950.0,85.0,1.3,20.0,728.0,370.39,261.6
2017,10,17,10,45,957.5,86.0,1.25,20.5,755.0,426.15,309.04
2017,10,17,11,0,965.0,87.0,1.2,21.0,782.0,480.92,354.22
2017,10,17,11,15,970.0,87.5,1.15,21.5,800.0,532.88,395.73
2017,10,17,11,30,975.0,88.0,1.1,22.0,818.0,583.15,434.41
2017,10,17,11,45,978.0,88.0,1.05,22.5,828.0,629.93,469.18
2017,10,17,12,0,981.0,88.0,1.0,23.0,838.0,674.39,501.06
2017,10,17,12,15,981.5,88.0,0.95,23.0,838.5,714.73,530.06
2017,10,17,12,30,982.0,88.0,0.9,23.0,839.0,752.2,556.34
2017,10,17,12,45,980.5,87.0,0.9,23.5,830.5,784.23,577.22
2017,10,17,13,0,979.0,86.0,0.9,24.0,822.0,812.91,594.88
2017,10,17,13,15,975.0,85.5,0.95,24.0,804.5,836.75,611.29
2017,10,17,13,30,971.0,85.0,1.0,24.0,787.0,856.96,625.5
2017,10,17,13,45,965.5,83.5,1.05,24.5,761.5,871.18,634.8
2017,10,17,14,0,960.0,82.0,1.1,25.0,736.0,881.59,641.82
2017,10,17,14,15,950.5,80.5,1.15,25.0,702.0,884.88,645.7
2017,10,17,14,30,941.0,79.0,1.2,25.0,668.0,884.32,647.35
2017,10,17,14,45,928.5,76.5,1.25,25.0,627.0,876.31,644.33
2017,10,17,15,0,916.0,74.0,1.3,25.0,586.0,864.6,639.07
2017,10,17,15,15,897.5,71.5,1.35,24.5,539.0,844.37,629.45
2017,10,17,15,30,879.0,69.0,1.4,24.0,492.0,820.92,617.62
2017,10,17,15,45,854.0,66.0,1.45,24.0,440.0,788.59,598.28
2017,10,17,16,0,829.0,63.0,1.5,24.0,388.0,761.17,581.94
2017,10,17,16,15,790.0,59.0,1.35,23.0,333.0,711.74,549.66
2017,10,17,16,30,751.0,55.0,1.2,22.0,278.0,660.96,515.16
2017,10,17,16,45,690.5,49.0,1.1,21.5,221.5,591.06,464.19
2017,10,17,17,0,630.0,43.0,1.0,21.0,165.0,521.92,410.81
2017,10,17,17,15,520.0,34.5,1.05,20.0,113.0,418.4,328.59
2017,10,17,17,30,410.0,26.0,1.1,19.0,61.0,320.5,231.61
2017,10,17,17,45,205.0,13.0,1.15,18.0,30.5,132.82,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,12.0,1.25,10.5,25.5,10.91,0.0
2017,10,18,7,0,359.0,24.0,1.3,11.0,51.0,19.7,8.73
2017,10,18,7,15,478.5,34.0,1.55,11.5,102.0,27.17,18.17
2017,10,18,7,30,598.0,44.0,1.8,12.0,153.0,37.61,27.98
2017,10,18,7,45,663.0,50.5,2.05,13.0,209.0,41.97,32.07
2017,10,18,8,0,728.0,57.0,2.3,14.0,265.0,46.29,35.9
2017,10,18,8,15,770.0,62.0,2.4,15.0,320.5,49.14,38.26
2017,10,18,8,30,812.0,67.0,2.5,16.0,376.0,51.94,40.48
2017,10,18,8,45,840.5,70.0,2.65,17.0,429.0,53.04,41.15
2017,10,18,9,0,869.0,73.0,2.8,18.0,482.0,54.16,41.8
2017,10,18,9,15,889.0,76.0,2.9,19.0,530.0,79.59,48.55
2017,10,18,9,30,909.0,79.0,3.0,20.0,578.0,137.86,73.29
2017,10,18,9,45,923.5,80.5,3.1,21.0,619.5,195.89,113.03
2017,10,18,10,0,938.0,82.0,3.2,22.0,661.0,254.66,160.5
2017,10,18,10,15,948.0,84.0,3.2,22.5,696.0,313.17,211.0
2017,10,18,10,30,958.0,86.0,3.2,23.0,731.0,371.47,261.8
2017,10,18,10,45,965.5,87.0,3.2,23.5,757.5,427.58,310.27
2017,10,18,11,0,973.0,88.0,3.2,24.0,784.0,482.69,356.73
2017,10,18,11,15,977.0,88.5,3.2,24.5,802.0,534.52,399.38
2017,10,18,11,30,981.0,89.0,3.2,25.0,820.0,584.53,439.3
2017,10,18,11,45,980.5,90.5,3.2,25.5,829.0,630.92,475.33
2017,10,18,12,0,980.0,92.0,3.2,26.0,838.0,674.74,508.43
2017,10,18,12,15,980.0,92.0,3.2,26.0,838.0,714.74,539.0
2017,10,18,12,30,980.0,92.0,3.2,26.0,838.0,751.83,566.91
2017,10,18,12,45,977.5,92.0,3.2,26.5,829.0,784.09,589.36
2017,10,18,13,0,975.0,92.0,3.2,27.0,820.0,813.01,608.18
2017,10,18,13,15,970.0,91.0,3.2,27.0,802.0,835.56,623.87
2017,10,18,13,30,965.0,90.0,3.2,27.0,784.0,854.42,637.17
2017,10,18,13,45,957.5,89.0,3.2,27.5,758.0,867.55,645.47
2017,10,18,14,0,950.0,88.0,3.2,28.0,732.0,876.86,651.36
2017,10,18,14,15,940.0,86.5,3.2,27.5,697.5,879.75,655.7
2017,10,18,14,30,930.0,85.0,3.2,27.0,663.0,878.84,657.69
2017,10,18,14,45,902.5,87.5,3.25,27.0,619.0,864.27,649.58
2017,10,18,15,0,875.0,90.0,3.3,27.0,575.0,853.81,644.48
2017,10,18,15,15,854.0,87.0,3.25,26.5,528.0,831.58,631.96
2017,10,18,15,30,833.0,84.0,3.2,26.0,481.0,806.13,617.19
2017,10,18,15,45,801.5,80.5,3.15,26.0,428.5,768.62,592.48
2017,10,18,16,0,770.0,77.0,3.1,26.0,376.0,728.69,565.64
2017,10,18,16,15,726.5,71.5,2.7,25.0,320.5,675.02,528.59
2017,10,18,16,30,683.0,66.0,2.3,24.0,265.0,626.19,493.68
2017,10,18,16,45,612.5,58.5,1.95,23.0,209.5,549.7,436.35
2017,10,18,17,0,542.0,51.0,1.6,22.0,154.0,474.9,377.06
2017,10,18,17,15,426.5,39.5,1.6,21.0,104.0,368.11,289.8
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,267.93,188.81
2017,10,18,17,45,155.5,14.0,1.6,19.0,27.0,103.96,0.0
2017,10,18,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,25.0,13.0,0.9,14.5,15.0,11.82,0.0
2017,10,19,7,0,50.0,26.0,0.9,15.0,30.0,21.69,9.37
2017,10,19,7,15,100.5,47.0,1.0,15.5,63.0,37.05,26.28
2017,10,19,7,30,151.0,68.0,1.1,16.0,96.0,52.59,40.59
2017,10,19,7,45,191.5,86.5,1.2,16.5,133.5,65.88,52.61
2017,10,19,8,0,232.0,105.0,1.3,17.0,171.0,78.73,63.92
2017,10,19,8,15,380.0,105.5,1.45,18.0,238.5,75.12,60.49
2017,10,19,8,30,528.0,106.0,1.6,19.0,306.0,75.28,60.26
2017,10,19,8,45,466.5,137.5,1.8,20.0,332.5,94.06,75.97
2017,10,19,9,0,405.0,169.0,2.0,21.0,359.0,112.38,90.97
2017,10,19,9,15,337.5,202.5,2.15,21.5,371.5,145.34,108.89
2017,10,19,9,30,270.0,236.0,2.3,22.0,384.0,186.39,134.97
2017,10,19,9,45,265.0,259.0,2.5,22.5,413.0,222.49,161.08
2017,10,19,10,0,260.0,282.0,2.7,23.0,442.0,258.45,189.11
2017,10,19,10,15,313.5,284.5,2.75,23.5,487.5,294.91,216.18
2017,10,19,10,30,367.0,287.0,2.8,24.0,533.0,336.63,248.07
2017,10,19,10,45,394.0,291.0,2.85,25.0,564.0,374.92,277.73
2017,10,19,11,0,421.0,295.0,2.9,26.0,595.0,413.2,307.09
2017,10,19,11,15,488.0,276.0,2.95,26.0,632.0,456.72,341.15
2017,10,19,11,30,555.0,257.0,3.0,26.0,669.0,504.74,378.53
2017,10,19,11,45,607.5,241.0,3.1,26.5,697.0,552.32,414.68
2017,10,19,12,0,660.0,225.0,3.2,27.0,725.0,601.29,451.42
2017,10,19,12,15,515.5,281.0,3.3,27.0,671.5,589.37,442.89
2017,10,19,12,30,371.0,337.0,3.4,27.0,618.0,563.5,423.65
2017,10,19,12,45,635.5,221.0,3.5,27.5,696.0,669.59,504.47
2017,10,19,13,0,900.0,105.0,3.6,28.0,774.0,768.21,577.72
2017,10,19,13,15,784.0,153.5,3.65,28.0,727.0,759.74,571.43
2017,10,19,13,30,668.0,202.0,3.7,28.0,680.0,743.05,558.79
2017,10,19,13,45,631.0,205.5,3.75,28.0,644.5,734.58,553.83
2017,10,19,14,0,594.0,209.0,3.8,28.0,609.0,717.61,542.88
2017,10,19,14,15,571.0,204.0,3.8,28.0,573.0,704.84,534.98
2017,10,19,14,30,548.0,199.0,3.8,28.0,537.0,689.18,524.99
2017,10,19,14,45,531.5,190.0,3.85,28.0,501.0,671.9,514.18
2017,10,19,15,0,515.0,181.0,3.9,28.0,465.0,652.14,501.52
2017,10,19,15,15,641.0,134.0,3.85,27.5,457.5,711.58,548.97
2017,10,19,15,30,767.0,87.0,3.8,27.0,450.0,752.64,580.68
2017,10,19,15,45,731.0,84.0,3.8,26.5,399.0,717.23,557.79
2017,10,19,16,0,695.0,81.0,3.8,26.0,348.0,676.29,530.75
2017,10,19,16,15,649.0,75.0,3.5,25.5,295.5,622.32,492.22
2017,10,19,16,30,603.0,69.0,3.2,25.0,243.0,567.76,451.94
2017,10,19,16,45,526.5,61.5,2.9,24.5,190.5,489.22,391.37
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,412.72,328.87
2017,10,19,17,15,334.5,41.5,2.4,23.0,92.0,308.04,241.82
2017,10,19,17,30,219.0,29.0,2.2,22.0,46.0,208.73,141.06
2017,10,19,17,45,109.5,14.5,2.0,21.5,23.0,77.04,0.0
2017,10,19,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.5,13.0,2.15,17.0,18.0,11.82,0.0
2017,10,20,7,0,141.0,26.0,2.3,17.0,36.0,20.41,7.68
2017,10,20,7,15,254.5,41.5,2.35,17.5,79.0,32.13,21.75
2017,10,20,7,30,368.0,57.0,2.4,18.0,122.0,43.51,32.32
2017,10,20,7,45,462.5,63.5,2.45,18.5,173.5,48.72,37.19
2017,10,20,8,0,557.0,70.0,2.5,19.0,225.0,52.1,40.22
2017,10,20,8,15,604.5,76.5,2.55,19.5,276.0,55.26,42.88
2017,10,20,8,30,652.0,83.0,2.6,20.0,327.0,58.34,45.38
2017,10,20,8,45,326.0,91.0,2.7,21.0,213.0,61.81,48.04
2017,10,20,9,0,0.0,99.0,2.8,22.0,99.0,86.33,68.62
2017,10,20,9,15,3.0,138.5,2.9,22.5,140.5,117.66,90.42
