Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,9,0,831.0,71.0,3.4,15.0,428.0,53.64,42.0
2017,10,30,9,15,852.5,74.0,3.7,16.0,474.0,54.76,42.68
2017,10,30,9,30,874.0,77.0,4.0,17.0,520.0,109.78,59.72
2017,10,30,9,45,888.0,79.5,4.35,18.5,560.0,165.36,92.8
2017,10,30,10,0,902.0,82.0,4.7,20.0,600.0,221.63,136.07
2017,10,30,10,15,913.0,84.0,4.65,20.5,633.0,277.32,183.76
2017,10,30,10,30,924.0,86.0,4.6,21.0,666.0,332.91,232.83
2017,10,30,10,45,929.5,88.0,4.55,21.5,691.0,386.35,280.25
2017,10,30,11,0,935.0,90.0,4.5,22.0,716.0,438.68,325.85
2017,10,30,11,15,939.5,90.5,4.35,22.5,733.0,487.96,367.71
2017,10,30,11,30,944.0,91.0,4.2,23.0,750.0,535.55,407.03
2017,10,30,11,45,943.5,92.5,4.1,23.5,758.0,579.55,442.54
2017,10,30,12,0,943.0,94.0,4.0,24.0,766.0,621.09,475.11
2017,10,30,12,15,942.5,94.0,3.85,24.0,765.5,658.61,504.67
2017,10,30,12,30,942.0,94.0,3.7,24.0,765.0,693.32,531.46
2017,10,30,12,45,937.0,94.5,3.55,24.5,755.0,722.57,552.66
2017,10,30,13,0,932.0,95.0,3.4,25.0,745.0,748.52,570.98
2017,10,30,13,15,926.5,94.0,3.25,25.0,727.5,769.19,585.38
2017,10,30,13,30,921.0,93.0,3.1,25.0,710.0,786.36,597.14
2017,10,30,13,45,910.5,92.5,3.0,25.5,683.5,796.75,603.33
2017,10,30,14,0,900.0,92.0,2.9,26.0,657.0,803.47,607.11
2017,10,30,14,15,887.5,90.0,2.8,25.5,623.0,803.36,608.71
2017,10,30,14,30,875.0,88.0,2.7,25.0,589.0,806.07,612.46
2017,10,30,14,45,855.0,86.5,2.65,25.0,548.5,793.8,605.03
2017,10,30,15,0,835.0,85.0,2.6,25.0,508.0,778.11,595.41
2017,10,30,15,15,811.0,82.0,2.5,24.5,462.0,754.27,580.9
2017,10,30,15,30,787.0,79.0,2.4,24.0,416.0,727.48,564.17
2017,10,30,15,45,750.5,75.0,2.35,24.0,365.5,687.23,536.64
2017,10,30,16,0,714.0,71.0,2.3,24.0,315.0,649.62,510.42
2017,10,30,16,15,662.5,65.0,2.05,23.0,262.5,593.09,470.06
2017,10,30,16,30,611.0,59.0,1.8,22.0,210.0,536.28,427.67
2017,10,30,16,45,526.5,50.5,1.55,21.0,158.5,454.11,362.68
2017,10,30,17,0,442.0,42.0,1.3,20.0,107.0,374.82,296.39
2017,10,30,17,15,299.5,29.0,1.3,19.0,64.5,259.1,192.51
2017,10,30,17,30,157.0,16.0,1.3,18.0,22.0,131.77,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.0,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.5,3.3,8.0,2.5,0.0,0.0
2017,10,31,7,0,0.0,5.0,3.4,8.0,5.0,4.55,0.0
2017,10,31,7,15,0.0,17.0,3.5,8.5,17.0,14.96,6.8
2017,10,31,7,30,0.0,29.0,3.6,9.0,29.0,25.56,17.14
2017,10,31,7,45,0.0,43.5,3.75,9.5,43.5,38.4,29.07
2017,10,31,8,0,0.0,58.0,3.9,10.0,58.0,50.76,40.44
2017,10,31,8,15,0.0,73.5,3.95,10.0,73.5,63.77,52.29
2017,10,31,8,30,0.0,89.0,4.0,10.0,89.0,76.63,63.83
2017,10,31,8,45,0.0,104.0,4.05,10.5,104.0,88.98,74.6
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,101.2,85.1
2017,10,31,9,15,0.0,63.5,4.05,11.5,63.5,56.13,44.67
2017,10,31,9,30,0.0,8.0,4.0,12.0,8.0,7.05,0.39
2017,10,31,9,45,0.0,75.5,4.0,12.5,75.5,66.82,51.22
2017,10,31,10,0,0.0,143.0,4.0,13.0,143.0,123.55,98.38
2017,10,31,10,15,0.0,142.0,3.9,13.0,142.0,123.41,97.98
2017,10,31,10,30,0.0,141.0,3.8,13.0,141.0,123.1,97.52
2017,10,31,10,45,0.0,116.0,3.7,13.5,116.0,102.28,79.97
2017,10,31,11,0,0.0,91.0,3.6,14.0,91.0,80.71,61.88
2017,10,31,11,15,0.0,91.5,3.45,14.5,91.5,81.18,62.08
2017,10,31,11,30,0.0,92.0,3.3,15.0,92.0,81.63,62.28
2017,10,31,11,45,0.0,98.0,3.2,15.5,98.0,86.95,66.48
2017,10,31,12,0,0.0,104.0,3.1,16.0,104.0,92.26,70.67
2017,10,31,12,15,0.0,68.0,3.0,16.0,68.0,60.28,44.38
2017,10,31,12,30,0.0,32.0,2.9,16.0,32.0,28.32,17.94
2017,10,31,12,45,3.0,114.5,2.8,16.5,116.5,103.72,80.05
2017,10,31,13,0,6.0,197.0,2.7,17.0,201.0,180.67,141.98
2017,10,31,13,15,63.0,257.0,2.65,17.0,299.5,285.84,226.59
2017,10,31,13,30,120.0,317.0,2.6,17.0,398.0,402.1,317.57
2017,10,31,13,45,68.0,270.0,2.55,17.5,315.5,311.38,246.05
2017,10,31,14,0,16.0,223.0,2.5,18.0,233.0,217.48,171.23
2017,10,31,14,15,8.0,129.5,2.4,17.5,134.5,122.56,95.64
2017,10,31,14,30,0.0,36.0,2.3,17.0,36.0,31.79,20.97
2017,10,31,14,45,0.0,68.5,2.25,17.0,68.5,60.6,45.13
2017,10,31,15,0,0.0,101.0,2.2,17.0,101.0,90.36,69.95
2017,10,31,15,15,0.0,65.5,2.1,16.5,65.5,57.9,43.18
2017,10,31,15,30,0.0,30.0,2.0,16.0,30.0,26.44,16.85
2017,10,31,15,45,0.0,26.0,1.95,16.0,26.0,22.9,13.9
2017,10,31,16,0,0.0,22.0,1.9,16.0,22.0,19.36,10.92
2017,10,31,16,15,0.0,18.0,1.9,15.5,18.0,15.83,7.93
2017,10,31,16,30,0.0,14.0,1.9,15.0,14.0,12.3,4.9
2017,10,31,16,45,0.0,10.5,1.9,14.5,10.5,9.22,2.21
2017,10,31,17,0,0.0,7.0,1.9,14.0,7.0,6.14,0.0
2017,10,31,17,15,0.0,4.0,1.8,13.5,4.0,3.5,0.0
2017,10,31,17,30,0.0,1.0,1.7,13.0,1.0,0.91,0.0
2017,10,31,17,45,0.0,0.5,1.65,13.0,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,17.28,0.0
2017,11,1,7,15,173.0,33.0,1.65,10.5,57.5,25.78,15.4
2017,11,1,7,30,346.0,47.0,1.8,11.0,96.0,38.18,28.08
2017,11,1,7,45,443.0,56.0,1.95,11.5,146.0,43.94,33.77
2017,11,1,8,0,540.0,65.0,2.1,12.0,196.0,49.65,39.12
2017,11,1,8,15,297.5,99.5,2.1,12.5,174.0,75.37,62.13
2017,11,1,8,30,55.0,134.0,2.1,13.0,152.0,104.72,87.92
2017,11,1,8,45,31.5,141.0,2.1,14.0,151.5,110.86,92.73
2017,11,1,9,0,8.0,148.0,2.1,15.0,151.0,122.19,101.94
2017,11,1,9,15,106.0,184.5,2.2,16.0,237.0,134.31,111.67
2017,11,1,9,30,204.0,221.0,2.3,17.0,323.0,170.49,129.68
2017,11,1,9,45,119.0,224.0,2.4,18.0,285.0,180.76,137.73
2017,11,1,10,0,34.0,227.0,2.5,19.0,247.0,186.29,144.79
2017,11,1,10,15,50.0,251.5,2.65,19.5,282.0,212.81,164.8
2017,11,1,10,30,66.0,276.0,2.8,20.0,317.0,241.61,186.65
2017,11,1,10,45,92.5,296.0,2.95,21.0,356.0,272.79,209.78
2017,11,1,11,0,119.0,316.0,3.1,22.0,395.0,304.51,233.39
2017,11,1,11,15,193.0,321.0,3.25,22.5,452.5,351.29,268.6
2017,11,1,11,30,267.0,326.0,3.4,23.0,510.0,404.65,309.07
2017,11,1,11,45,578.5,215.0,3.55,24.0,620.5,490.78,374.46
2017,11,1,12,0,890.0,104.0,3.7,25.0,731.0,594.98,453.61
2017,11,1,12,15,890.0,104.0,3.7,25.5,731.0,630.91,481.02
2017,11,1,12,30,890.0,104.0,3.7,26.0,731.0,664.21,506.2
2017,11,1,12,45,888.5,103.0,3.75,26.5,722.5,692.82,527.66
2017,11,1,13,0,887.0,102.0,3.8,27.0,714.0,718.43,546.63
2017,11,1,13,15,881.5,101.0,3.75,27.5,696.5,738.1,560.48
2017,11,1,13,30,876.0,100.0,3.7,28.0,679.0,754.43,571.15
2017,11,1,13,45,868.0,98.0,3.7,28.5,654.0,764.46,577.7
2017,11,1,14,0,860.0,96.0,3.7,29.0,629.0,776.7,585.95
2017,11,1,14,15,847.0,94.0,3.65,29.0,596.5,776.35,586.5
2017,11,1,14,30,834.0,92.0,3.6,29.0,564.0,772.45,584.81
2017,11,1,14,45,809.5,91.5,3.55,29.0,523.5,757.85,575.77
2017,11,1,15,0,785.0,91.0,3.5,29.0,483.0,739.97,564.53
2017,11,1,15,15,760.0,87.5,3.3,28.5,438.5,715.18,548.87
2017,11,1,15,30,735.0,84.0,3.1,28.0,394.0,691.66,533.96
2017,11,1,15,45,697.0,79.5,2.95,27.5,345.0,651.14,506.59
2017,11,1,16,0,659.0,75.0,2.8,27.0,296.0,608.95,477.32
2017,11,1,16,15,606.0,68.5,2.75,26.0,245.5,552.15,437.2
2017,11,1,16,30,553.0,62.0,2.7,25.0,195.0,495.18,394.4
2017,11,1,16,45,465.5,53.0,2.7,24.0,145.5,412.36,328.77
2017,11,1,17,0,378.0,44.0,2.7,23.0,96.0,332.4,261.83
2017,11,1,17,15,242.0,29.0,2.9,22.0,57.0,221.87,159.1
2017,11,1,17,30,106.0,14.0,3.1,21.0,18.0,73.7,0.0
2017,11,1,17,45,53.0,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,35.0,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,70.0,15.0,3.0,18.0,17.0,13.64,0.0
2017,11,2,7,15,199.0,31.5,3.25,18.5,55.0,24.67,13.6
2017,11,2,7,30,328.0,48.0,3.5,19.0,93.0,37.14,26.15
2017,11,2,7,45,415.0,59.0,3.8,19.5,141.5,46.72,35.0
2017,11,2,8,0,502.0,70.0,4.1,20.0,190.0,53.98,41.57
2017,11,2,8,15,557.5,78.0,4.2,20.5,240.0,58.34,45.4
2017,11,2,8,30,613.0,86.0,4.3,21.0,290.0,62.62,48.99
2017,11,2,8,45,649.0,92.5,4.45,22.0,338.0,65.49,51.15
2017,11,2,9,0,685.0,99.0,4.6,23.0,386.0,68.29,53.19
2017,11,2,9,15,712.0,103.5,4.6,23.5,430.0,69.51,53.96
2017,11,2,9,30,739.0,108.0,4.6,24.0,474.0,106.08,61.15
2017,11,2,9,45,762.5,109.5,4.7,25.0,513.5,155.32,88.33
2017,11,2,10,0,786.0,111.0,4.8,26.0,553.0,212.12,130.12
2017,11,2,10,15,799.5,113.5,4.7,26.0,585.0,263.11,172.39
2017,11,2,10,30,813.0,116.0,4.6,26.0,617.0,314.59,216.74
2017,11,2,10,45,826.5,115.5,4.6,26.5,643.0,363.79,259.19
2017,11,2,11,0,840.0,115.0,4.6,27.0,669.0,412.88,300.99
2017,11,2,11,15,845.5,116.5,4.5,27.5,685.5,459.98,340.26
2017,11,2,11,30,851.0,118.0,4.4,28.0,702.0,505.78,377.44
2017,11,2,11,45,856.5,116.5,4.35,28.5,710.5,547.36,410.62
2017,11,2,12,0,862.0,115.0,4.3,29.0,719.0,587.11,441.54
2017,11,2,12,15,861.0,115.0,4.2,29.0,718.5,622.44,469.26
2017,11,2,12,30,860.0,115.0,4.1,29.0,718.0,655.14,494.5
2017,11,2,12,45,856.0,115.0,4.05,29.5,708.5,683.14,515.02
2017,11,2,13,0,852.0,115.0,4.0,30.0,699.0,708.1,532.98
2017,11,2,13,15,845.5,113.5,3.95,30.0,681.5,726.63,547.26
2017,11,2,13,30,839.0,112.0,3.9,30.0,664.0,741.82,558.78
2017,11,2,13,45,828.5,111.0,3.85,30.0,638.5,751.18,565.81
2017,11,2,14,0,818.0,110.0,3.8,30.0,613.0,757.08,570.59
2017,11,2,14,15,804.0,107.5,3.8,30.0,581.0,755.21,570.31
2017,11,2,14,30,790.0,105.0,3.8,30.0,549.0,749.89,567.81
2017,11,2,14,45,769.5,102.5,3.8,30.0,509.5,736.17,559.52
2017,11,2,15,0,749.0,100.0,3.8,30.0,470.0,723.16,551.83
2017,11,2,15,15,722.5,95.5,3.7,29.5,426.0,696.82,535.35
2017,11,2,15,30,696.0,91.0,3.6,29.0,382.0,667.89,516.82
2017,11,2,15,45,655.5,86.5,3.55,29.0,333.5,626.12,487.66
2017,11,2,16,0,615.0,82.0,3.5,29.0,285.0,582.78,456.65
2017,11,2,16,15,560.0,74.5,3.25,28.0,235.5,524.25,413.94
2017,11,2,16,30,505.0,67.0,3.0,27.0,186.0,465.61,369.02
2017,11,2,16,45,416.5,56.5,2.75,26.0,138.0,381.65,302.07
2017,11,2,17,0,328.0,46.0,2.5,25.0,90.0,300.75,234.46
2017,11,2,17,15,200.0,29.5,2.5,24.5,53.0,195.0,135.22
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,53.01,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.0,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,19.0,10.0,9.1,0.0
2017,11,3,7,15,81.0,33.5,0.65,19.5,44.0,26.72,14.8
2017,11,3,7,30,153.0,57.0,0.8,20.0,78.0,44.37,32.15
2017,11,3,7,45,242.5,74.0,0.95,21.0,124.0,57.12,43.69
2017,11,3,8,0,332.0,91.0,1.1,22.0,170.0,67.61,52.92
2017,11,3,8,15,391.0,103.5,1.25,22.5,217.5,75.48,59.71
2017,11,3,8,30,450.0,116.0,1.4,23.0,265.0,83.09,66.07
2017,11,3,8,45,510.5,120.0,1.55,23.5,313.5,84.53,67.03
2017,11,3,9,0,571.0,124.0,1.7,24.0,362.0,87.17,68.94
2017,11,3,9,15,391.0,170.0,1.75,24.5,341.0,113.66,90.82
2017,11,3,9,30,211.0,216.0,1.8,25.0,320.0,166.31,122.6
2017,11,3,9,45,215.0,234.5,1.85,26.0,348.0,196.26,141.64
2017,11,3,10,0,219.0,253.0,1.9,27.0,376.0,226.81,163.49
2017,11,3,10,15,222.5,269.0,1.85,27.0,399.5,256.16,186.11
2017,11,3,10,30,226.0,285.0,1.8,27.0,423.0,285.9,209.42
2017,11,3,10,45,502.0,210.5,1.8,27.5,534.0,329.23,236.57
2017,11,3,11,0,778.0,136.0,1.8,28.0,645.0,401.76,288.57
2017,11,3,11,15,498.0,232.0,1.75,28.5,561.0,404.96,296.76
2017,11,3,11,30,218.0,328.0,1.7,29.0,477.0,381.6,282.2
2017,11,3,11,45,482.0,246.5,1.7,29.5,581.0,465.08,343.45
2017,11,3,12,0,746.0,165.0,1.7,30.0,685.0,565.58,416.33
2017,11,3,12,15,746.0,165.0,1.7,30.0,684.5,598.67,440.92
2017,11,3,12,30,746.0,165.0,1.7,30.0,684.0,629.54,463.95
2017,11,3,12,45,510.0,242.0,1.7,30.0,595.0,573.27,423.5
2017,11,3,13,0,274.0,319.0,1.7,30.0,506.0,498.88,369.08
2017,11,3,13,15,298.5,305.5,1.7,30.0,504.5,516.26,383.11
2017,11,3,13,30,323.0,292.0,1.7,30.0,503.0,533.12,396.23
2017,11,3,13,45,525.5,217.5,1.75,30.0,546.0,630.31,469.08
2017,11,3,14,0,728.0,143.0,1.8,30.0,589.0,724.42,538.15
2017,11,3,14,15,712.5,139.5,1.8,30.0,557.0,720.36,535.82
2017,11,3,14,30,697.0,136.0,1.8,30.0,525.0,713.08,532.17
2017,11,3,14,45,683.5,129.0,1.85,30.0,488.5,700.4,525.23
2017,11,3,15,0,670.0,122.0,1.9,30.0,452.0,684.72,516.15
2017,11,3,15,15,641.5,117.0,1.9,29.5,408.5,656.86,499.18
2017,11,3,15,30,613.0,112.0,1.9,29.0,365.0,626.54,479.96
2017,11,3,15,45,573.0,104.5,1.95,29.0,318.5,582.63,449.7
2017,11,3,16,0,533.0,97.0,2.0,29.0,272.0,537.17,417.4
2017,11,3,16,15,475.5,87.0,1.75,28.0,223.5,471.87,369.55
2017,11,3,16,30,418.0,77.0,1.5,27.0,175.0,412.47,324.09
2017,11,3,16,45,335.0,63.5,1.3,26.5,129.0,333.05,260.64
2017,11,3,17,0,252.0,50.0,1.1,26.0,83.0,257.84,197.93
2017,11,3,17,15,143.5,31.0,1.15,25.5,48.0,162.03,107.99
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,30.83,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,19.5,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,10.01,0.0
2017,11,4,7,15,108.5,32.0,2.9,20.5,45.5,25.63,13.4
2017,11,4,7,30,201.0,53.0,3.0,21.0,80.0,41.64,29.59
2017,11,4,7,45,285.0,68.5,3.15,21.5,125.0,51.91,39.08
2017,11,4,8,0,369.0,84.0,3.3,22.0,170.0,62.61,48.62
2017,11,4,8,15,184.5,73.0,3.35,22.0,116.0,56.4,43.42
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,54.78,42.01
2017,11,4,8,45,0.0,59.0,3.5,22.5,59.0,52.11,39.54
2017,11,4,9,0,0.0,56.0,3.6,23.0,56.0,49.45,37.07
2017,11,4,9,15,0.0,63.0,3.6,23.5,63.0,55.68,42.19
2017,11,4,9,30,0.0,70.0,3.6,24.0,70.0,61.91,45.04
2017,11,4,9,45,38.5,160.0,3.6,24.5,181.5,134.32,101.4
2017,11,4,10,0,77.0,250.0,3.6,25.0,293.0,207.41,156.57
2017,11,4,10,15,80.0,263.5,3.6,25.0,310.5,226.41,171.05
2017,11,4,10,30,83.0,277.0,3.6,25.0,328.0,245.7,186.05
2017,11,4,10,45,85.0,289.0,3.65,25.5,343.0,263.93,199.95
2017,11,4,11,0,87.0,301.0,3.7,26.0,358.0,282.38,213.93
2017,11,4,11,15,169.5,311.0,3.7,26.5,425.0,331.68,250.38
2017,11,4,11,30,252.0,321.0,3.7,27.0,492.0,390.89,294.48
2017,11,4,11,45,187.0,328.0,3.7,27.5,456.0,380.31,286.86
2017,11,4,12,0,122.0,335.0,3.7,28.0,420.0,364.03,274.54
2017,11,4,12,15,259.0,315.5,3.7,28.0,495.5,440.73,333.11
2017,11,4,12,30,396.0,296.0,3.7,28.0,571.0,522.8,395.13
2017,11,4,12,45,241.5,307.0,3.7,28.0,474.0,451.45,341.85
2017,11,4,13,0,87.0,318.0,3.7,28.0,377.0,355.36,269.08
2017,11,4,13,15,429.0,226.5,3.7,28.0,506.5,538.55,411.57
2017,11,4,13,30,771.0,135.0,3.7,28.0,636.0,712.81,542.35
2017,11,4,13,45,764.5,131.0,3.7,28.5,612.0,721.62,547.86
2017,11,4,14,0,758.0,127.0,3.7,29.0,588.0,727.17,551.95
2017,11,4,14,15,743.5,124.0,3.65,29.0,556.5,724.52,550.88
2017,11,4,14,30,729.0,121.0,3.6,29.0,525.0,718.62,547.71
2017,11,4,14,45,713.5,115.5,3.6,29.0,488.0,705.96,540.04
2017,11,4,15,0,698.0,110.0,3.6,29.0,451.0,690.28,530.29
2017,11,4,15,15,508.5,134.5,3.55,28.5,370.5,565.63,440.05
2017,11,4,15,30,319.0,159.0,3.5,28.0,290.0,435.65,342.04
2017,11,4,15,45,448.5,122.0,3.5,28.0,281.5,502.93,396.6
2017,11,4,16,0,578.0,85.0,3.5,28.0,273.0,554.88,437.98
2017,11,4,16,15,521.5,77.0,3.2,27.0,224.5,495.71,393.38
2017,11,4,16,30,465.0,69.0,2.9,26.0,176.0,436.48,347.33
2017,11,4,16,45,390.5,56.0,2.65,25.5,130.0,360.72,285.68
2017,11,4,17,0,316.0,43.0,2.4,25.0,84.0,287.02,222.83
2017,11,4,17,15,158.0,28.0,2.35,24.5,48.5,163.86,107.26
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,11.82,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,20.0,1.0,0.91,0.0
2017,11,5,7,15,0.0,4.5,2.95,20.5,4.5,3.94,0.0
2017,11,5,7,30,0.0,8.0,3.2,21.0,8.0,7.02,0.28
2017,11,5,7,45,0.0,13.5,3.5,21.5,13.5,11.85,4.59
2017,11,5,8,0,0.0,19.0,3.8,22.0,19.0,16.7,8.89
2017,11,5,8,15,0.0,24.0,3.85,22.0,24.0,21.11,12.79
2017,11,5,8,30,0.0,29.0,3.9,22.0,29.0,25.53,16.64
2017,11,5,8,45,0.0,21.5,4.0,22.5,21.5,18.92,10.82
2017,11,5,9,0,0.0,14.0,4.1,23.0,14.0,12.32,5.03
2017,11,5,9,15,0.0,15.5,4.1,23.5,15.5,13.65,6.12
2017,11,5,9,30,0.0,17.0,4.1,24.0,17.0,14.98,6.67
2017,11,5,9,45,0.0,27.0,4.1,24.5,27.0,23.82,13.84
2017,11,5,10,0,0.0,37.0,4.1,25.0,37.0,32.67,20.96
2017,11,5,10,15,0.0,39.5,4.05,25.5,39.5,34.9,22.65
2017,11,5,10,30,0.0,42.0,4.0,26.0,42.0,37.13,24.34
2017,11,5,10,45,0.0,66.5,3.95,26.5,66.5,58.88,41.64
2017,11,5,11,0,0.0,91.0,3.9,27.0,91.0,80.7,58.79
2017,11,5,11,15,2.5,140.5,3.85,27.0,142.5,124.67,93.28
2017,11,5,11,30,5.0,190.0,3.8,27.0,194.0,168.78,127.49
2017,11,5,11,45,31.0,248.5,3.8,27.5,270.5,233.39,176.79
2017,11,5,12,0,57.0,307.0,3.8,28.0,347.0,301.93,228.31
2017,11,5,12,15,68.0,314.0,3.75,28.0,361.5,320.33,242.22
2017,11,5,12,30,79.0,321.0,3.7,28.0,376.0,339.65,256.97
2017,11,5,12,45,149.5,322.5,3.7,28.5,424.0,399.3,302.09
2017,11,5,13,0,220.0,324.0,3.7,29.0,472.0,457.76,345.85
2017,11,5,13,15,401.5,264.0,3.65,29.0,526.5,545.21,413.28
2017,11,5,13,30,583.0,204.0,3.6,29.0,581.0,639.84,484.83
2017,11,5,13,45,487.0,226.0,3.6,29.5,533.0,606.74,459.29
2017,11,5,14,0,391.0,248.0,3.6,30.0,485.0,558.02,423.04
2017,11,5,14,15,299.5,249.0,3.55,30.0,425.0,498.9,379.7
2017,11,5,14,30,208.0,250.0,3.5,30.0,365.0,424.54,324.45
2017,11,5,14,45,207.5,232.5,3.5,30.0,340.5,410.49,315.34
2017,11,5,15,0,207.0,215.0,3.5,30.0,316.0,395.3,305.09
2017,11,5,15,15,433.5,155.5,3.35,29.5,340.5,530.85,412.17
2017,11,5,15,30,660.0,96.0,3.2,29.0,365.0,639.37,496.11
2017,11,5,15,45,629.0,88.5,3.05,29.0,319.0,601.93,468.77
2017,11,5,16,0,598.0,81.0,2.9,29.0,273.0,562.73,440.19
2017,11,5,16,15,542.5,73.0,2.6,28.0,224.5,504.17,396.87
2017,11,5,16,30,487.0,65.0,2.3,27.0,176.0,445.59,351.65
2017,11,5,16,45,407.5,53.5,2.0,26.0,129.5,367.94,289.41
2017,11,5,17,0,328.0,42.0,1.7,25.0,83.0,293.1,226.15
2017,11,5,17,15,197.0,26.5,1.75,24.5,47.5,183.03,116.27
2017,11,5,17,30,66.0,11.0,1.8,24.0,12.0,47.19,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.0,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,19.0,11.0,9.1,0.0
2017,11,6,7,15,150.5,27.5,2.7,19.5,45.0,21.56,9.43
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,34.86,23.85
2017,11,6,7,45,364.0,56.5,3.35,20.5,125.5,43.12,31.62
2017,11,6,8,0,460.0,68.0,3.7,21.0,172.0,52.8,40.31
2017,11,6,8,15,235.0,91.5,3.75,21.5,145.0,69.6,54.93
2017,11,6,8,30,10.0,115.0,3.8,22.0,118.0,95.19,76.82
2017,11,6,8,45,25.0,138.0,3.85,23.0,147.5,113.01,91.54
2017,11,6,9,0,40.0,161.0,3.9,24.0,177.0,124.26,100.41
2017,11,6,9,15,54.5,183.5,3.85,24.5,208.0,139.53,112.69
2017,11,6,9,30,69.0,206.0,3.8,25.0,239.0,159.04,121.11
2017,11,6,9,45,132.0,228.0,3.75,25.5,298.0,181.72,134.69
2017,11,6,10,0,195.0,250.0,3.7,26.0,357.0,218.71,159.76
2017,11,6,10,15,244.5,259.0,3.6,26.5,401.0,251.52,183.08
2017,11,6,10,30,294.0,268.0,3.5,27.0,445.0,285.13,207.94
2017,11,6,10,45,568.5,185.5,3.45,27.5,545.5,326.1,233.92
2017,11,6,11,0,843.0,103.0,3.4,28.0,646.0,393.9,283.52
2017,11,6,11,15,849.0,104.0,3.35,28.0,662.5,440.4,322.86
2017,11,6,11,30,855.0,105.0,3.3,28.0,679.0,485.63,360.36
2017,11,6,11,45,860.0,104.5,3.25,28.5,688.0,528.31,394.29
2017,11,6,12,0,865.0,104.0,3.2,29.0,697.0,567.51,424.75
2017,11,6,12,15,865.0,104.0,3.15,29.0,696.5,602.27,452.09
2017,11,6,12,30,865.0,104.0,3.1,29.0,696.0,634.51,477.03
2017,11,6,12,45,861.5,103.5,3.1,29.5,687.5,661.36,496.9
2017,11,6,13,0,858.0,103.0,3.1,30.0,679.0,688.44,516.44
2017,11,6,13,15,852.0,102.0,3.1,30.0,662.0,707.7,531.32
2017,11,6,13,30,846.0,101.0,3.1,30.0,645.0,723.66,543.64
2017,11,6,13,45,835.0,100.0,3.1,30.0,620.0,732.65,550.52
2017,11,6,14,0,824.0,99.0,3.1,30.0,595.0,738.17,555.19
2017,11,6,14,15,811.0,97.0,3.05,29.5,563.0,737.64,556.71
2017,11,6,14,30,798.0,95.0,3.0,29.0,531.0,733.73,556.04
2017,11,6,14,45,772.5,94.0,3.0,29.0,492.0,718.08,546.37
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,699.27,534.56
2017,11,6,15,15,721.0,89.5,2.85,28.5,409.5,678.25,521.52
2017,11,6,15,30,695.0,86.0,2.7,28.0,366.0,651.31,504.03
2017,11,6,15,45,659.5,80.0,2.55,27.5,319.5,611.99,477.12
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,571.03,448.27
2017,11,6,16,15,568.5,67.0,2.2,26.0,224.0,513.48,406.0
2017,11,6,16,30,513.0,60.0,2.0,25.0,175.0,455.97,361.56
2017,11,6,16,45,428.5,49.5,1.8,24.5,128.5,375.96,296.72
2017,11,6,17,0,344.0,39.0,1.6,24.0,82.0,299.16,231.04
2017,11,6,17,15,172.0,25.0,1.55,23.5,46.5,163.96,99.91
2017,11,6,17,30,0.0,11.0,1.5,23.0,11.0,10.01,0.0
2017,11,6,17,45,0.0,5.5,1.45,22.5,5.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,17.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.55,0.0
2017,11,7,7,15,13.5,24.0,1.3,18.5,26.0,20.64,8.21
2017,11,7,7,30,27.0,43.0,1.6,19.0,47.0,35.96,24.84
2017,11,7,7,45,48.5,65.0,1.95,20.0,75.0,53.05,40.2
2017,11,7,8,0,70.0,87.0,2.3,21.0,103.0,69.78,54.93
2017,11,7,8,15,89.0,107.5,2.4,21.5,133.0,82.52,66.02
2017,11,7,8,30,108.0,128.0,2.5,22.0,163.0,96.82,78.16
2017,11,7,8,45,140.5,149.0,2.65,22.5,201.5,111.09,90.03
2017,11,7,9,0,173.0,170.0,2.8,23.0,240.0,124.94,101.32
2017,11,7,9,15,97.5,175.5,2.65,23.0,216.0,135.0,109.46
2017,11,7,9,30,22.0,181.0,2.5,23.0,192.0,148.8,114.83
2017,11,7,9,45,17.5,187.5,2.4,23.5,196.5,157.06,120.59
2017,11,7,10,0,13.0,194.0,2.3,24.0,201.0,164.48,125.98
2017,11,7,10,15,14.5,205.0,2.05,24.5,213.5,175.85,134.26
2017,11,7,10,30,16.0,216.0,1.8,25.0,226.0,187.39,142.62
2017,11,7,10,45,17.0,224.5,1.6,25.5,235.0,196.96,149.44
2017,11,7,11,0,18.0,233.0,1.4,26.0,244.0,206.62,156.27
2017,11,7,11,15,14.5,226.0,1.3,26.0,235.5,201.71,152.41
2017,11,7,11,30,11.0,219.0,1.2,26.0,227.0,196.06,148.03
2017,11,7,11,45,11.0,221.0,1.1,26.5,229.0,199.27,150.08
2017,11,7,12,0,11.0,223.0,1.0,27.0,231.0,202.43,152.07
2017,11,7,12,15,6.0,194.0,1.15,27.0,198.5,175.32,131.57
2017,11,7,12,30,1.0,165.0,1.3,27.0,166.0,147.25,110.16
2017,11,7,12,45,1.0,165.5,1.45,27.0,166.5,148.12,111.0
2017,11,7,13,0,1.0,166.0,1.6,27.0,167.0,149.01,111.81
2017,11,7,13,15,0.5,165.5,1.75,27.0,166.0,148.68,111.68
2017,11,7,13,30,0.0,165.0,1.9,27.0,165.0,148.36,111.59
2017,11,7,13,45,30.0,213.5,2.1,27.0,231.5,225.24,171.89
2017,11,7,14,0,60.0,262.0,2.3,27.0,298.0,301.17,230.46
2017,11,7,14,15,75.5,252.5,2.45,26.5,295.5,307.59,236.62
2017,11,7,14,30,91.0,243.0,2.6,26.0,293.0,314.11,243.21
2017,11,7,14,45,118.0,227.5,2.8,26.0,287.5,335.33,260.94
2017,11,7,15,0,145.0,212.0,3.0,26.0,282.0,343.47,268.81
2017,11,7,15,15,109.0,189.5,3.15,25.5,239.0,294.45,231.61
2017,11,7,15,30,73.0,167.0,3.3,25.0,196.0,231.84,183.04
2017,11,7,15,45,59.5,147.5,3.45,25.0,169.5,202.87,160.35
2017,11,7,16,0,46.0,128.0,3.6,25.0,143.0,173.89,137.15
2017,11,7,16,15,167.0,108.5,3.7,24.0,148.0,251.53,202.91
2017,11,7,16,30,288.0,89.0,3.8,23.0,153.0,323.06,261.54
2017,11,7,16,45,211.5,69.5,3.95,22.5,109.5,245.74,196.7
2017,11,7,17,0,135.0,50.0,4.1,22.0,66.0,171.93,133.04
2017,11,7,17,15,67.5,25.0,4.2,21.0,33.0,88.41,49.63
2017,11,7,17,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,5.0,4.5,9.0,5.0,4.38,0.0
2017,11,8,7,30,0.0,10.0,4.5,9.0,10.0,8.78,2.04
2017,11,8,7,45,0.0,16.5,4.5,9.0,16.5,14.5,7.41
2017,11,8,8,0,0.0,23.0,4.5,9.0,23.0,20.23,12.78
2017,11,8,8,15,0.0,29.5,4.5,9.0,29.5,25.97,18.1
2017,11,8,8,30,0.0,36.0,4.5,9.0,36.0,31.72,23.36
2017,11,8,8,45,0.0,27.0,4.5,9.0,27.0,23.77,16.08
2017,11,8,9,0,0.0,18.0,4.5,9.0,18.0,15.84,8.8
2017,11,8,9,15,0.0,81.0,4.55,9.0,81.0,71.57,59.18
2017,11,8,9,30,0.0,144.0,4.6,9.0,144.0,121.3,98.74
2017,11,8,9,45,0.0,133.0,4.7,9.5,133.0,114.24,92.28
2017,11,8,10,0,0.0,122.0,4.8,10.0,122.0,106.19,85.09
2017,11,8,10,15,0.0,135.0,4.9,10.0,135.0,117.35,94.32
2017,11,8,10,30,0.0,148.0,5.0,10.0,148.0,128.61,103.59
2017,11,8,10,45,0.0,123.0,5.15,10.0,123.0,108.12,86.21
2017,11,8,11,0,0.0,98.0,5.3,10.0,98.0,86.81,68.17
2017,11,8,11,15,0.0,130.0,5.2,10.0,130.0,114.56,91.43
2017,11,8,11,30,0.0,162.0,5.1,10.0,162.0,142.41,114.58
2017,11,8,11,45,0.0,90.5,5.1,10.0,90.5,80.27,62.46
2017,11,8,12,0,0.0,19.0,5.1,10.0,19.0,16.79,8.67
2017,11,8,12,15,6.5,125.0,4.95,10.0,129.5,114.55,91.38
2017,11,8,12,30,13.0,231.0,4.8,10.0,240.0,213.45,173.38
2017,11,8,12,45,6.5,163.0,4.7,10.5,167.5,149.35,120.06
2017,11,8,13,0,0.0,95.0,4.6,11.0,95.0,84.28,65.6
2017,11,8,13,15,4.0,149.5,4.5,11.0,152.5,136.43,109.39
2017,11,8,13,30,8.0,204.0,4.4,11.0,210.0,190.49,154.27
2017,11,8,13,45,4.0,178.5,4.35,11.0,181.5,164.57,132.89
2017,11,8,14,0,0.0,153.0,4.3,11.0,153.0,138.23,111.13
2017,11,8,14,15,1.5,162.0,4.2,11.0,163.0,148.71,120.16
2017,11,8,14,30,3.0,171.0,4.1,11.0,173.0,159.83,129.72
2017,11,8,14,45,1.5,159.0,4.1,11.0,160.0,148.14,120.2
2017,11,8,15,0,0.0,147.0,4.1,11.0,147.0,136.41,110.64
2017,11,8,15,15,0.0,80.0,4.05,11.0,80.0,70.82,55.29
2017,11,8,15,30,0.0,13.0,4.0,11.0,13.0,11.44,4.27
2017,11,8,15,45,0.0,11.5,3.95,11.0,11.5,10.11,3.14
2017,11,8,16,0,0.0,10.0,3.9,11.0,10.0,8.79,2.0
2017,11,8,16,15,0.0,8.0,3.8,10.5,8.0,7.02,0.47
2017,11,8,16,30,0.0,6.0,3.7,10.0,6.0,5.26,0.0
2017,11,8,16,45,0.0,4.0,3.65,10.0,4.0,3.51,0.0
2017,11,8,17,0,0.0,2.0,3.6,10.0,2.0,1.75,0.0
2017,11,8,17,15,0.0,1.0,3.55,9.5,1.0,0.87,0.0
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.0,21.0,2.75,6.5,38.0,16.47,4.41
2017,11,9,7,30,288.0,42.0,2.9,7.0,76.0,32.7,23.12
2017,11,9,7,45,382.5,54.5,3.1,7.5,123.0,43.78,33.89
2017,11,9,8,0,477.0,67.0,3.3,8.0,170.0,52.56,42.25
2017,11,9,8,15,536.0,75.5,3.3,8.5,219.0,57.44,46.81
2017,11,9,8,30,595.0,84.0,3.3,9.0,268.0,62.23,51.1
2017,11,9,8,45,633.5,91.0,3.35,9.5,316.0,65.58,53.95
2017,11,9,9,0,672.0,98.0,3.4,10.0,364.0,68.86,56.66
2017,11,9,9,15,348.5,139.5,3.35,10.5,278.5,93.96,78.77
2017,11,9,9,30,25.0,181.0,3.3,11.0,193.0,148.35,120.16
2017,11,9,9,45,12.5,167.5,3.25,11.5,173.5,141.56,113.85
2017,11,9,10,0,0.0,154.0,3.2,12.0,154.0,131.67,105.63
2017,11,9,10,15,5.0,177.5,3.15,12.0,180.5,152.34,122.33
2017,11,9,10,30,10.0,201.0,3.1,12.0,207.0,173.8,139.57
2017,11,9,10,45,15.5,219.5,3.05,12.5,229.5,192.23,154.02
2017,11,9,11,0,21.0,238.0,3.0,13.0,252.0,211.45,169.06
2017,11,9,11,15,13.5,217.5,2.95,13.5,226.5,194.03,154.68
2017,11,9,11,30,6.0,197.0,2.9,14.0,201.0,175.01,139.02
2017,11,9,11,45,6.5,199.5,2.85,14.5,204.0,178.43,141.51
2017,11,9,12,0,7.0,202.0,2.8,15.0,207.0,181.89,143.99
2017,11,9,12,15,14.5,229.0,2.75,15.0,239.0,210.97,167.42
2017,11,9,12,30,22.0,256.0,2.7,15.0,271.0,241.18,191.59
2017,11,9,12,45,26.0,260.5,2.7,15.5,278.0,249.91,198.29
2017,11,9,13,0,30.0,265.0,2.7,16.0,285.0,265.74,210.67
2017,11,9,13,15,18.0,229.5,2.65,16.0,241.5,219.95,174.32
2017,11,9,13,30,6.0,194.0,2.6,16.0,198.0,179.68,142.09
2017,11,9,13,45,3.0,167.5,2.55,16.0,169.5,153.49,121.12
