Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,14,0,0.0,141.0,2.5,16.0,141.0,126.94,99.65
2017,11,9,14,15,19.5,180.0,2.45,16.0,191.0,179.74,143.51
2017,11,9,14,30,39.0,219.0,2.4,16.0,241.0,247.89,199.09
2017,11,9,14,45,365.5,169.5,2.35,16.0,344.0,483.51,392.75
2017,11,9,15,0,692.0,120.0,2.3,16.0,447.0,684.88,549.95
2017,11,9,15,15,346.0,84.5,2.25,15.5,248.0,373.97,308.6
2017,11,9,15,30,0.0,49.0,2.2,15.0,49.0,43.24,31.08
2017,11,9,15,45,0.0,42.5,2.15,15.0,42.5,37.48,26.45
2017,11,9,16,0,0.0,36.0,2.1,15.0,36.0,31.72,21.57
2017,11,9,16,15,213.0,55.0,1.9,14.5,101.0,236.33,198.96
2017,11,9,16,30,426.0,74.0,1.7,14.0,166.0,406.56,336.92
2017,11,9,16,45,338.0,59.5,1.55,13.5,120.0,324.23,265.79
2017,11,9,17,0,250.0,45.0,1.4,13.0,74.0,246.41,196.34
2017,11,9,17,15,125.0,22.5,1.3,12.5,37.0,128.23,67.18
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.0,2.05,7.5,35.0,17.26,3.78
2017,11,10,7,30,229.0,44.0,2.0,8.0,70.0,34.2,24.24
2017,11,10,7,45,325.5,58.5,2.0,8.5,116.5,44.78,34.63
2017,11,10,8,0,422.0,73.0,2.0,9.0,163.0,55.07,44.33
2017,11,10,8,15,482.5,83.0,2.0,9.5,211.0,61.59,50.37
2017,11,10,8,30,543.0,93.0,2.0,10.0,259.0,69.77,57.69
2017,11,10,8,45,282.0,120.0,2.05,11.0,207.0,88.8,74.39
2017,11,10,9,0,21.0,147.0,2.1,12.0,155.0,120.36,101.76
2017,11,10,9,15,20.0,161.0,2.1,12.5,169.5,131.58,111.04
2017,11,10,9,30,19.0,175.0,2.1,13.0,184.0,143.75,115.38
2017,11,10,9,45,42.5,203.0,2.1,13.5,225.0,162.04,128.53
2017,11,10,10,0,66.0,231.0,2.1,14.0,266.0,190.59,149.92
2017,11,10,10,15,64.5,246.5,2.05,14.0,282.5,209.01,164.63
2017,11,10,10,30,63.0,262.0,2.0,14.0,299.0,227.4,179.47
2017,11,10,10,45,77.0,276.5,1.95,14.5,323.5,249.74,196.65
2017,11,10,11,0,91.0,291.0,1.9,15.0,348.0,273.64,215.09
2017,11,10,11,15,57.5,272.0,1.85,15.0,308.5,253.79,200.17
2017,11,10,11,30,24.0,253.0,1.8,15.0,269.0,230.19,181.93
2017,11,10,11,45,67.0,286.5,1.8,15.5,331.5,282.2,222.64
2017,11,10,12,0,110.0,320.0,1.8,16.0,394.0,339.73,267.0
2017,11,10,12,15,131.5,322.0,1.75,16.5,410.5,365.45,286.44
2017,11,10,12,30,153.0,324.0,1.7,17.0,427.0,390.0,305.07
2017,11,10,12,45,99.5,303.0,1.7,17.5,370.0,340.96,266.95
2017,11,10,13,0,46.0,282.0,1.7,18.0,313.0,292.39,228.84
2017,11,10,13,15,24.5,230.0,1.65,18.0,246.5,224.81,176.31
2017,11,10,13,30,3.0,178.0,1.6,18.0,180.0,162.61,126.96
2017,11,10,13,45,1.5,161.0,1.55,18.0,162.0,146.31,114.19
2017,11,10,14,0,0.0,144.0,1.5,18.0,144.0,129.78,101.05
2017,11,10,14,15,6.5,167.0,1.45,18.0,170.5,157.36,123.73
2017,11,10,14,30,13.0,190.0,1.4,18.0,197.0,186.57,147.53
2017,11,10,14,45,6.5,159.0,1.4,18.0,162.5,152.06,119.87
2017,11,10,15,0,0.0,128.0,1.4,18.0,128.0,117.28,91.76
2017,11,10,15,15,0.0,115.5,1.4,18.0,115.5,105.88,82.73
2017,11,10,15,30,0.0,103.0,1.4,18.0,103.0,94.42,73.51
2017,11,10,15,45,290.0,93.5,1.4,18.0,182.5,343.53,282.86
2017,11,10,16,0,580.0,84.0,1.4,18.0,262.0,543.28,439.66
2017,11,10,16,15,520.5,75.5,1.25,17.0,213.5,482.53,391.22
2017,11,10,16,30,461.0,67.0,1.1,16.0,165.0,421.72,342.77
2017,11,10,16,45,373.0,54.0,0.95,15.5,119.0,337.99,273.15
2017,11,10,17,0,285.0,41.0,0.8,15.0,73.0,261.26,205.12
2017,11,10,17,15,142.5,20.5,0.8,14.5,36.5,133.65,63.43
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.0,18.0,2.05,11.5,35.5,14.42,0.98
2017,11,11,7,30,310.0,36.0,2.3,12.0,71.0,29.36,19.55
2017,11,11,7,45,404.0,46.5,2.6,12.5,116.5,36.86,27.01
2017,11,11,8,0,498.0,57.0,2.9,13.0,162.0,44.15,33.87
2017,11,11,8,15,556.0,64.5,3.05,13.5,210.0,48.57,37.96
2017,11,11,8,30,614.0,72.0,3.2,14.0,258.0,52.91,41.8
2017,11,11,8,45,307.5,101.5,3.35,15.0,195.0,71.29,57.86
2017,11,11,9,0,1.0,131.0,3.5,16.0,132.0,108.93,90.43
2017,11,11,9,15,112.0,165.5,3.6,16.5,218.0,122.45,101.69
2017,11,11,9,30,223.0,200.0,3.7,17.0,304.0,150.57,116.35
2017,11,11,9,45,223.0,219.0,3.8,17.5,330.0,180.68,135.25
2017,11,11,10,0,223.0,238.0,3.9,18.0,356.0,210.96,157.68
2017,11,11,10,15,225.0,252.5,3.95,18.5,378.0,238.82,179.66
2017,11,11,10,30,227.0,267.0,4.0,19.0,400.0,266.81,202.4
2017,11,11,10,45,193.0,281.0,4.05,19.5,397.5,283.89,217.68
2017,11,11,11,0,159.0,295.0,4.1,20.0,395.0,297.54,229.73
2017,11,11,11,15,157.5,304.5,4.1,20.5,405.5,317.3,245.5
2017,11,11,11,30,156.0,314.0,4.1,21.0,416.0,336.79,260.81
2017,11,11,11,45,79.0,243.5,4.2,21.5,295.5,251.36,195.14
2017,11,11,12,0,2.0,173.0,4.3,22.0,175.0,153.86,118.24
2017,11,11,12,15,7.5,200.0,4.35,22.0,205.5,181.33,140.17
2017,11,11,12,30,13.0,227.0,4.4,22.0,236.0,209.72,162.6
2017,11,11,12,45,6.5,195.5,4.45,22.0,200.5,178.59,138.06
2017,11,11,13,0,0.0,164.0,4.5,22.0,165.0,146.54,112.65
2017,11,11,13,15,0.0,117.5,4.5,22.0,118.0,104.58,79.23
2017,11,11,13,30,0.0,71.0,4.5,22.0,71.0,62.88,45.67
2017,11,11,13,45,152.0,164.0,4.55,22.0,252.5,281.04,223.84
2017,11,11,14,0,304.0,257.0,4.6,22.0,434.0,496.12,391.99
2017,11,11,14,15,209.5,248.5,4.55,22.0,368.0,413.74,327.46
2017,11,11,14,30,115.0,240.0,4.5,22.0,302.0,340.41,269.47
2017,11,11,14,45,57.5,149.0,4.5,22.0,180.0,188.62,149.45
2017,11,11,15,0,0.0,58.0,4.5,22.0,58.0,51.24,36.69
2017,11,11,15,15,0.0,52.0,4.35,22.0,52.0,45.91,32.45
2017,11,11,15,30,0.0,46.0,4.2,22.0,46.0,40.58,28.13
2017,11,11,15,45,283.5,63.0,4.05,22.0,149.5,297.57,245.29
2017,11,11,16,0,567.0,80.0,3.9,22.0,253.0,527.64,428.76
2017,11,11,16,15,507.0,72.0,3.45,21.0,205.5,467.68,380.53
2017,11,11,16,30,447.0,64.0,3.0,20.0,158.0,407.83,331.74
2017,11,11,16,45,353.5,52.0,2.55,19.5,113.5,321.63,259.14
2017,11,11,17,0,260.0,40.0,2.1,19.0,69.0,243.89,189.66
2017,11,11,17,15,130.0,20.0,1.95,18.5,34.5,124.52,51.58
2017,11,11,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.0,14.93,0.0
2017,11,12,7,30,247.0,38.0,1.5,15.0,64.0,29.61,19.38
2017,11,12,7,45,342.5,50.0,1.7,15.5,108.0,38.4,27.99
2017,11,12,8,0,438.0,62.0,1.9,16.0,152.0,48.5,37.26
2017,11,12,8,15,499.5,70.0,1.8,16.5,199.0,53.11,41.49
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,57.66,45.47
2017,11,12,8,45,280.5,100.0,1.65,17.5,184.0,70.19,56.31
2017,11,12,9,0,0.0,122.0,1.6,18.0,122.0,102.35,83.95
2017,11,12,9,15,0.0,98.5,1.55,18.5,98.5,85.43,68.93
2017,11,12,9,30,0.0,75.0,1.5,19.0,75.0,66.34,49.74
2017,11,12,9,45,1.0,120.5,1.45,19.5,121.0,104.21,80.52
2017,11,12,10,0,2.0,166.0,1.4,20.0,167.0,140.96,109.69
2017,11,12,10,15,1.0,154.5,1.4,20.5,155.0,133.09,102.89
2017,11,12,10,30,0.0,143.0,1.4,21.0,143.0,124.33,95.54
2017,11,12,10,45,70.0,218.5,1.4,21.5,262.5,203.39,155.68
2017,11,12,11,0,140.0,294.0,1.4,22.0,382.0,289.6,220.29
2017,11,12,11,15,89.0,282.0,1.45,22.0,338.5,273.42,209.07
2017,11,12,11,30,38.0,270.0,1.5,22.0,295.0,249.06,191.27
2017,11,12,11,45,29.0,259.0,1.55,22.5,278.5,240.26,184.42
2017,11,12,12,0,20.0,248.0,1.6,23.0,262.0,228.5,175.15
2017,11,12,12,15,21.5,251.5,1.7,23.0,266.5,234.5,179.97
2017,11,12,12,30,23.0,255.0,1.8,23.0,271.0,240.63,184.86
2017,11,12,12,45,64.5,281.0,1.9,23.0,323.5,298.0,229.56
2017,11,12,13,0,106.0,307.0,2.0,23.0,376.0,355.06,273.5
2017,11,12,13,15,57.0,255.0,2.05,23.0,292.0,277.77,214.46
2017,11,12,13,30,8.0,203.0,2.1,23.0,208.0,189.56,145.83
2017,11,12,13,45,12.5,208.0,2.15,23.5,216.0,198.84,153.37
2017,11,12,14,0,17.0,213.0,2.2,24.0,224.0,208.66,161.11
2017,11,12,14,15,27.5,214.0,2.25,24.0,229.5,219.49,170.19
2017,11,12,14,30,38.0,215.0,2.3,24.0,235.0,242.77,188.99
2017,11,12,14,45,19.0,182.0,2.35,24.0,192.5,185.17,143.83
2017,11,12,15,0,0.0,149.0,2.4,24.0,150.0,138.86,107.0
2017,11,12,15,15,286.0,129.5,2.35,23.5,241.0,365.68,293.79
2017,11,12,15,30,572.0,110.0,2.3,23.0,332.0,574.9,457.03
2017,11,12,15,45,529.0,102.5,2.3,23.0,286.5,525.56,419.13
2017,11,12,16,0,486.0,95.0,2.3,23.0,241.0,481.51,385.74
2017,11,12,16,15,425.0,84.0,2.0,22.5,195.0,420.44,337.76
2017,11,12,16,30,364.0,73.0,1.7,22.0,149.0,360.58,289.03
2017,11,12,16,45,280.0,57.5,1.45,21.5,106.5,281.97,223.71
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,207.71,158.54
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,107.11,36.93
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,44.0,18.5,1.35,13.5,23.0,15.17,0.0
2017,11,13,7,30,88.0,37.0,1.6,14.0,46.0,29.54,19.28
2017,11,13,7,45,123.5,57.5,1.9,14.5,78.0,44.89,33.73
2017,11,13,8,0,159.0,78.0,2.2,15.0,110.0,59.75,47.29
2017,11,13,8,15,187.0,96.5,2.15,15.5,144.5,72.74,58.96
2017,11,13,8,30,215.0,115.0,2.1,16.0,179.0,85.29,69.96
2017,11,13,8,45,115.5,127.5,2.1,16.5,163.0,97.23,80.18
2017,11,13,9,0,16.0,140.0,2.1,17.0,147.0,115.08,95.31
2017,11,13,9,15,68.5,170.0,2.05,17.5,201.5,130.55,108.13
2017,11,13,9,30,121.0,200.0,2.0,18.0,256.0,146.43,114.29
2017,11,13,9,45,134.0,218.5,2.0,18.5,285.0,171.56,130.57
2017,11,13,10,0,147.0,237.0,2.0,19.0,314.0,198.37,149.84
2017,11,13,10,15,193.5,249.5,1.95,19.5,357.0,229.13,171.77
2017,11,13,10,30,240.0,262.0,1.9,20.0,400.0,264.69,198.25
2017,11,13,10,45,315.5,258.5,1.85,21.0,448.5,298.59,222.82
2017,11,13,11,0,391.0,255.0,1.8,22.0,497.0,342.78,255.92
2017,11,13,11,15,355.5,272.0,1.8,22.0,496.0,366.42,276.41
2017,11,13,11,30,320.0,289.0,1.8,22.0,495.0,386.63,293.61
2017,11,13,11,45,340.5,288.0,1.85,22.5,510.0,415.17,315.83
2017,11,13,12,0,361.0,287.0,1.9,23.0,525.0,444.4,338.29
2017,11,13,12,15,382.0,281.5,1.9,23.0,533.5,470.39,358.74
2017,11,13,12,30,403.0,276.0,1.9,23.0,542.0,496.48,379.15
2017,11,13,12,45,423.0,267.0,1.95,23.5,543.5,524.58,400.26
2017,11,13,13,0,443.0,258.0,2.0,24.0,545.0,547.29,417.37
2017,11,13,13,15,357.5,270.0,1.95,23.5,498.0,510.6,391.24
2017,11,13,13,30,272.0,282.0,1.9,23.0,451.0,476.67,366.68
2017,11,13,13,45,226.5,275.5,1.9,23.0,412.0,438.01,338.58
2017,11,13,14,0,181.0,269.0,1.9,23.0,373.0,406.62,315.33
2017,11,13,14,15,246.0,245.0,1.9,23.0,378.5,447.41,348.2
2017,11,13,14,30,311.0,221.0,1.9,23.0,384.0,476.22,371.85
2017,11,13,14,45,277.0,208.5,1.9,23.0,346.0,443.06,347.42
2017,11,13,15,0,243.0,196.0,1.9,23.0,308.0,408.56,322.0
2017,11,13,15,15,228.0,180.0,1.85,23.0,277.0,382.99,303.31
2017,11,13,15,30,213.0,164.0,1.8,23.0,246.0,343.36,273.61
2017,11,13,15,45,198.0,144.0,1.8,23.0,212.5,311.15,249.14
2017,11,13,16,0,183.0,124.0,1.8,23.0,179.0,278.3,223.5
2017,11,13,16,15,159.0,103.0,1.6,22.0,144.5,237.37,191.07
2017,11,13,16,30,135.0,82.0,1.4,21.0,110.0,196.35,157.48
2017,11,13,16,45,101.5,60.5,1.2,20.5,78.5,148.32,116.74
2017,11,13,17,0,68.0,39.0,1.0,20.0,47.0,100.02,74.3
2017,11,13,17,15,34.0,19.5,1.0,19.5,23.5,47.92,10.51
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,13.5,31.0,13.4,0.0
2017,11,14,7,30,276.0,34.0,2.6,14.0,62.0,27.86,17.69
2017,11,14,7,45,377.0,45.0,3.0,15.0,107.0,35.88,25.73
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,43.67,32.94
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,48.11,37.04
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,52.48,40.9
2017,11,14,8,45,642.5,76.0,3.85,18.0,293.5,54.71,42.66
2017,11,14,9,0,686.0,81.0,4.0,19.0,340.0,56.95,44.34
2017,11,14,9,15,714.0,85.0,4.05,19.5,383.0,58.34,45.34
2017,11,14,9,30,742.0,89.0,4.1,20.0,426.0,69.65,45.07
2017,11,14,9,45,763.5,91.5,4.2,21.0,463.5,123.37,68.65
2017,11,14,10,0,785.0,94.0,4.3,22.0,501.0,172.91,101.24
2017,11,14,10,15,799.0,96.0,4.35,22.0,532.5,222.21,140.78
2017,11,14,10,30,813.0,98.0,4.4,22.0,564.0,272.0,183.77
2017,11,14,10,45,824.0,99.0,4.5,22.5,588.5,320.34,226.38
2017,11,14,11,0,835.0,100.0,4.6,23.0,613.0,368.36,268.59
2017,11,14,11,15,841.0,101.0,4.6,23.5,629.5,413.9,308.17
2017,11,14,11,30,847.0,102.0,4.6,24.0,646.0,458.19,345.83
2017,11,14,11,45,624.0,188.5,4.7,24.5,592.5,467.28,356.44
2017,11,14,12,0,401.0,275.0,4.8,25.0,539.0,453.26,347.19
2017,11,14,12,15,360.0,285.5,4.8,25.0,522.5,460.55,353.96
2017,11,14,12,30,319.0,296.0,4.8,25.0,506.0,464.31,357.55
2017,11,14,12,45,342.5,286.5,4.85,25.5,509.5,485.86,374.39
2017,11,14,13,0,366.0,277.0,4.9,26.0,513.0,507.27,391.0
2017,11,14,13,15,208.5,271.5,4.9,26.0,405.0,402.97,311.65
2017,11,14,13,30,51.0,266.0,4.9,26.0,297.0,288.71,222.39
2017,11,14,13,45,189.5,256.5,4.9,26.0,366.5,391.52,304.75
2017,11,14,14,0,328.0,247.0,4.9,26.0,436.0,499.79,389.47
2017,11,14,14,15,551.5,172.5,4.85,25.5,469.0,604.44,473.47
2017,11,14,14,30,775.0,98.0,4.8,25.0,502.0,698.68,548.23
2017,11,14,14,45,746.0,97.5,4.75,25.0,463.5,684.9,538.64
2017,11,14,15,0,717.0,97.0,4.7,25.0,425.0,665.57,525.5
2017,11,14,15,15,688.5,92.5,4.6,24.5,382.5,639.14,507.81
2017,11,14,15,30,660.0,88.0,4.5,24.0,340.0,610.28,487.99
2017,11,14,15,45,616.5,83.0,4.4,24.0,294.0,567.97,456.02
2017,11,14,16,0,573.0,78.0,4.3,24.0,248.0,524.24,422.16
2017,11,14,16,15,513.0,69.5,3.85,23.5,201.0,464.23,374.59
2017,11,14,16,30,453.0,61.0,3.4,23.0,154.0,404.41,325.35
2017,11,14,16,45,361.0,49.0,3.0,22.5,109.5,321.57,255.83
2017,11,14,17,0,269.0,37.0,2.6,22.0,65.0,243.29,185.41
2017,11,14,17,15,134.5,18.5,2.45,21.5,32.5,121.88,26.38
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,116.5,18.0,3.05,16.5,29.5,14.2,0.0
2017,11,15,7,30,233.0,36.0,3.2,17.0,59.0,28.13,17.48
2017,11,15,7,45,335.0,48.0,3.35,17.5,102.5,37.0,26.36
2017,11,15,8,0,437.0,60.0,3.5,18.0,146.0,47.26,35.76
2017,11,15,8,15,500.5,69.0,3.55,18.5,193.5,52.8,40.82
2017,11,15,8,30,564.0,78.0,3.6,19.0,241.0,58.22,45.58
2017,11,15,8,45,603.0,85.0,3.7,19.5,286.5,61.75,48.53
2017,11,15,9,0,642.0,92.0,3.8,20.0,332.0,65.21,51.34
2017,11,15,9,15,672.0,96.5,3.75,20.5,375.0,66.64,52.34
2017,11,15,9,30,702.0,101.0,3.7,21.0,418.0,75.55,51.47
2017,11,15,9,45,351.0,121.0,3.7,21.5,279.5,108.7,71.47
2017,11,15,10,0,0.0,141.0,3.7,22.0,141.0,121.0,93.28
2017,11,15,10,15,0.0,142.0,3.6,22.5,142.0,122.69,94.21
2017,11,15,10,30,0.0,143.0,3.5,23.0,143.0,124.2,95.04
2017,11,15,10,45,2.0,164.0,3.45,23.5,165.5,142.71,109.34
2017,11,15,11,0,4.0,185.0,3.4,24.0,188.0,161.62,123.83
2017,11,15,11,15,2.0,136.5,3.25,24.0,138.0,120.79,91.45
2017,11,15,11,30,0.0,88.0,3.1,24.0,88.0,78.02,57.36
2017,11,15,11,45,0.0,94.0,3.0,24.5,94.0,83.37,61.5
2017,11,15,12,0,0.0,100.0,2.9,25.0,100.0,88.66,65.56
2017,11,15,12,15,9.5,170.5,2.7,25.0,177.0,156.22,118.89
2017,11,15,12,30,19.0,241.0,2.5,25.0,254.0,225.5,172.56
2017,11,15,12,45,15.0,228.5,2.35,25.5,239.0,213.58,162.89
2017,11,15,13,0,11.0,216.0,2.2,26.0,224.0,201.11,153.02
2017,11,15,13,15,9.0,205.0,2.0,26.0,211.5,190.89,145.21
2017,11,15,13,30,7.0,194.0,1.8,26.0,199.0,180.39,137.18
2017,11,15,13,45,3.5,175.5,1.65,26.5,178.0,161.48,122.35
2017,11,15,14,0,0.0,157.0,1.5,27.0,157.0,142.22,107.24
2017,11,15,14,15,0.0,157.0,1.3,26.5,157.0,143.03,108.29
2017,11,15,14,30,0.0,157.0,1.1,26.0,157.0,144.1,109.51
2017,11,15,14,45,0.0,132.0,0.95,26.0,132.0,120.46,91.13
2017,11,15,15,0,0.0,107.0,0.8,26.0,107.0,96.68,72.51
2017,11,15,15,15,0.0,96.0,0.65,25.5,96.0,86.58,64.79
2017,11,15,15,30,0.0,85.0,0.5,25.0,85.0,76.43,56.9
2017,11,15,15,45,273.0,84.0,0.4,25.0,164.0,314.95,250.79
2017,11,15,16,0,546.0,83.0,0.3,25.0,243.0,509.3,395.14
2017,11,15,16,15,484.5,73.5,0.3,24.5,196.5,447.71,347.47
2017,11,15,16,30,423.0,64.0,0.3,24.0,150.0,386.32,300.59
2017,11,15,16,45,327.5,51.0,0.3,23.5,106.0,300.66,232.67
2017,11,15,17,0,232.0,38.0,0.3,23.0,62.0,222.34,165.14
2017,11,15,17,15,116.0,19.0,0.35,22.5,31.0,111.56,14.75
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,106.5,17.5,0.5,17.5,27.5,13.81,0.0
2017,11,16,7,30,213.0,35.0,0.5,18.0,55.0,27.35,16.63
2017,11,16,7,45,316.0,47.5,0.5,18.5,98.0,36.61,25.94
2017,11,16,8,0,419.0,60.0,0.5,19.0,141.0,47.38,35.75
2017,11,16,8,15,483.0,68.5,0.6,19.5,187.5,52.47,40.39
2017,11,16,8,30,547.0,77.0,0.7,20.0,234.0,57.48,44.75
2017,11,16,8,45,591.0,83.5,0.85,20.5,279.5,60.65,47.38
2017,11,16,9,0,635.0,90.0,1.0,21.0,325.0,63.79,49.9
2017,11,16,9,15,665.5,94.5,1.15,21.0,367.5,65.29,51.06
2017,11,16,9,30,696.0,99.0,1.3,21.0,410.0,72.1,56.76
2017,11,16,9,45,721.5,101.0,1.45,21.5,448.0,117.66,66.33
2017,11,16,10,0,747.0,103.0,1.6,22.0,486.0,165.47,96.74
2017,11,16,10,15,762.5,106.0,1.7,22.5,517.5,219.27,138.62
2017,11,16,10,30,778.0,109.0,1.8,23.0,549.0,268.27,179.52
2017,11,16,10,45,490.5,197.0,1.9,23.5,479.0,295.64,213.37
2017,11,16,11,0,203.0,285.0,2.0,24.0,409.0,301.31,226.48
2017,11,16,11,15,224.5,291.0,2.05,24.5,431.5,328.97,247.83
2017,11,16,11,30,246.0,297.0,2.1,25.0,454.0,358.14,270.17
2017,11,16,11,45,241.5,302.5,2.2,25.5,458.0,376.18,284.29
2017,11,16,12,0,237.0,308.0,2.3,26.0,462.0,393.36,297.55
2017,11,16,12,15,224.5,309.5,2.3,26.0,455.5,401.88,304.62
2017,11,16,12,30,212.0,311.0,2.3,26.0,449.0,408.88,310.44
2017,11,16,12,45,506.5,216.0,2.35,26.5,540.0,524.01,398.44
2017,11,16,13,0,801.0,121.0,2.4,27.0,631.0,641.79,486.42
2017,11,16,13,15,795.0,119.5,2.35,27.0,615.0,659.54,499.59
2017,11,16,13,30,789.0,118.0,2.3,27.0,599.0,674.2,511.09
2017,11,16,13,45,480.0,191.5,2.3,27.5,480.5,548.09,417.36
2017,11,16,14,0,171.0,265.0,2.3,28.0,362.0,393.61,299.89
2017,11,16,14,15,168.5,250.5,2.3,27.5,342.0,383.21,294.26
2017,11,16,14,30,166.0,236.0,2.3,27.0,322.0,371.85,287.2
2017,11,16,14,45,439.0,167.0,2.3,27.0,370.5,526.05,408.2
2017,11,16,15,0,712.0,98.0,2.3,27.0,419.0,658.63,508.94
2017,11,16,15,15,683.0,93.0,2.15,26.5,377.0,631.51,489.88
2017,11,16,15,30,654.0,88.0,2.0,26.0,335.0,601.98,469.7
2017,11,16,15,45,611.0,82.5,1.95,26.0,289.0,559.81,439.11
2017,11,16,16,0,568.0,77.0,1.9,26.0,243.0,516.23,406.54
2017,11,16,16,15,507.5,68.5,1.7,25.0,196.5,456.39,361.25
2017,11,16,16,30,447.0,60.0,1.5,24.0,150.0,396.75,314.05
2017,11,16,16,45,355.0,48.0,1.3,23.5,106.0,314.63,246.49
2017,11,16,17,0,263.0,36.0,1.1,23.0,62.0,237.3,177.31
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.0,117.83,6.17
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,17.0,3.75,18.5,27.5,13.44,0.0
2017,11,17,7,30,232.0,34.0,3.9,19.0,55.0,26.63,15.65
2017,11,17,7,45,334.0,46.5,4.05,19.5,98.5,35.93,25.12
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,46.72,34.93
2017,11,17,8,15,218.0,58.0,4.5,20.5,99.5,42.55,31.53
2017,11,17,8,30,0.0,57.0,4.8,21.0,57.0,50.35,38.35
2017,11,17,8,45,0.0,68.5,5.1,21.5,68.5,60.3,46.89
2017,11,17,9,0,0.0,80.0,5.4,22.0,80.0,70.04,55.11
2017,11,17,9,15,360.5,87.5,5.55,22.5,247.5,60.13,46.34
2017,11,17,9,30,721.0,95.0,5.7,23.0,415.0,67.6,52.52
2017,11,17,9,45,362.5,131.5,5.85,23.5,292.5,114.65,76.02
2017,11,17,10,0,4.0,168.0,6.0,24.0,170.0,142.13,109.51
2017,11,17,10,15,17.5,196.0,6.0,24.5,206.0,167.8,128.9
2017,11,17,10,30,31.0,224.0,6.0,25.0,242.0,190.18,145.63
2017,11,17,10,45,46.5,245.5,6.05,25.5,273.0,215.44,164.65
2017,11,17,11,0,62.0,267.0,6.1,26.0,304.0,242.76,185.35
2017,11,17,11,15,452.5,186.0,6.05,26.5,471.0,328.27,245.76
2017,11,17,11,30,843.0,105.0,6.0,27.0,638.0,451.26,337.97
2017,11,17,11,45,834.0,111.0,6.0,27.5,644.0,491.49,371.54
2017,11,17,12,0,825.0,117.0,6.0,28.0,650.0,529.06,402.32
2017,11,17,12,15,825.0,117.0,5.95,28.0,650.0,563.1,430.48
2017,11,17,12,30,825.0,117.0,5.9,28.0,650.0,594.76,456.32
2017,11,17,12,45,828.5,113.5,5.9,28.0,643.5,622.6,479.09
2017,11,17,13,0,832.0,110.0,5.9,28.0,637.0,647.85,499.65
2017,11,17,13,15,825.5,108.5,5.85,28.0,620.5,665.87,514.44
2017,11,17,13,30,819.0,107.0,5.8,28.0,604.0,680.68,526.72
2017,11,17,13,45,814.0,103.5,5.75,28.5,581.0,691.2,534.75
2017,11,17,14,0,809.0,100.0,5.7,29.0,558.0,698.47,540.32
2017,11,17,14,15,795.0,98.0,5.65,29.0,527.5,697.65,540.62
2017,11,17,14,30,781.0,96.0,5.6,29.0,497.0,693.5,538.56
2017,11,17,14,45,734.5,96.5,5.6,29.0,451.5,668.35,521.3
2017,11,17,15,0,688.0,97.0,5.6,29.0,406.0,637.76,499.94
2017,11,17,15,15,683.0,90.0,5.45,28.5,371.5,625.89,493.04
2017,11,17,15,30,678.0,83.0,5.3,28.0,337.0,611.28,483.79
2017,11,17,15,45,643.0,76.5,5.2,28.0,291.5,573.44,455.47
2017,11,17,16,0,608.0,70.0,5.1,28.0,246.0,533.98,425.06
2017,11,17,16,15,549.0,62.5,4.8,27.0,199.0,475.92,380.09
2017,11,17,16,30,490.0,55.0,4.5,26.0,152.0,418.06,333.23
2017,11,17,16,45,400.0,44.0,4.2,25.5,108.0,337.73,265.83
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,261.22,195.23
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,130.97,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,106.0,17.0,3.9,18.5,26.5,15.46,0.0
2017,11,18,7,30,212.0,34.0,3.9,19.0,53.0,26.64,15.39
2017,11,18,7,45,317.0,47.5,3.95,19.5,96.5,36.71,25.73
2017,11,18,8,0,422.0,61.0,4.0,20.0,140.0,48.69,36.61
2017,11,18,8,15,488.0,70.0,4.2,20.5,187.0,54.18,41.63
2017,11,18,8,30,554.0,79.0,4.4,21.0,234.0,59.58,46.37
2017,11,18,8,45,614.5,82.0,4.65,22.0,282.5,59.94,46.48
2017,11,18,9,0,675.0,85.0,4.9,23.0,331.0,60.54,46.73
2017,11,18,9,15,706.0,89.5,5.55,23.5,374.5,62.21,47.95
2017,11,18,9,30,737.0,94.0,6.2,24.0,418.0,65.06,50.14
2017,11,18,9,45,774.0,92.5,6.85,24.5,459.5,116.46,64.4
2017,11,18,10,0,811.0,91.0,7.5,25.0,501.0,164.76,93.37
2017,11,18,10,15,826.5,93.0,7.8,25.0,533.5,215.32,132.77
2017,11,18,10,30,842.0,95.0,8.1,25.0,566.0,266.5,176.48
2017,11,18,10,45,860.0,94.0,8.4,25.0,593.0,316.21,220.56
2017,11,18,11,0,878.0,93.0,8.7,25.0,620.0,366.16,265.27
2017,11,18,11,15,885.0,94.0,8.65,24.5,637.5,416.59,310.69
2017,11,18,11,30,892.0,95.0,8.6,24.0,655.0,462.16,351.79
2017,11,18,11,45,905.0,91.5,8.6,24.0,666.5,504.98,389.44
2017,11,18,12,0,918.0,88.0,8.6,24.0,678.0,546.38,425.31
2017,11,18,12,15,918.5,88.0,8.55,23.5,679.0,582.74,457.46
2017,11,18,12,30,919.0,88.0,8.5,23.0,680.0,616.5,487.13
2017,11,18,12,45,921.0,86.0,8.5,23.0,673.0,646.46,512.64
2017,11,18,13,0,923.0,84.0,8.5,23.0,666.0,673.55,535.6
2017,11,18,13,15,918.0,83.0,8.45,22.5,649.5,694.11,554.25
2017,11,18,13,30,913.0,82.0,8.4,22.0,633.0,711.32,570.22
2017,11,18,13,45,907.0,80.0,8.35,22.0,609.5,723.37,580.66
2017,11,18,14,0,901.0,78.0,8.3,22.0,586.0,731.94,588.01
2017,11,18,14,15,888.5,76.5,8.2,21.5,554.0,732.97,590.8
2017,11,18,14,30,876.0,75.0,8.1,21.0,522.0,730.53,591.07
2017,11,18,14,45,861.0,72.0,8.0,21.0,484.5,721.12,584.95
2017,11,18,15,0,846.0,69.0,7.9,21.0,447.0,714.36,580.93
2017,11,18,15,15,822.0,66.0,7.75,20.5,403.5,692.2,565.92
2017,11,18,15,30,798.0,63.0,7.6,20.0,360.0,667.18,548.41
2017,11,18,15,45,766.5,58.5,7.45,19.5,313.0,632.43,522.68
2017,11,18,16,0,735.0,54.0,7.3,19.0,266.0,595.59,494.36
2017,11,18,16,15,680.0,49.0,7.0,18.5,216.0,540.65,449.63
2017,11,18,16,30,625.0,44.0,6.7,18.0,166.0,485.24,401.73
2017,11,18,16,45,537.5,35.5,6.45,17.5,119.0,405.83,331.66
2017,11,18,17,0,450.0,27.0,6.2,17.0,72.0,329.42,255.09
2017,11,18,17,15,225.0,13.5,6.0,16.5,36.0,161.98,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.0,11.37,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,64.0,22.27,12.53
2017,11,19,7,45,562.0,33.0,2.3,7.0,113.5,28.65,19.96
2017,11,19,8,0,663.0,41.0,2.6,8.0,163.0,34.95,26.06
2017,11,19,8,15,721.0,46.0,2.65,8.5,214.5,38.3,29.33
2017,11,19,8,30,779.0,51.0,2.7,9.0,266.0,41.67,32.44
2017,11,19,8,45,817.0,54.5,2.75,10.0,316.5,43.67,34.12
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,51.39,40.87
2017,11,19,9,15,879.5,60.5,2.85,11.5,412.5,53.39,42.48
2017,11,19,9,30,904.0,63.0,2.9,12.0,458.0,55.32,44.0
2017,11,19,9,45,921.5,64.5,2.95,13.0,498.0,108.7,56.78
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,164.23,91.32
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,219.51,135.54
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,274.7,184.05
2017,11,19,10,45,852.5,97.5,2.9,14.5,587.0,314.55,225.25
2017,11,19,11,0,743.0,126.0,2.9,15.0,570.0,344.55,257.1
2017,11,19,11,15,734.5,136.5,2.85,15.0,585.5,389.29,297.17
2017,11,19,11,30,726.0,147.0,2.8,15.0,601.0,432.07,334.66
2017,11,19,11,45,849.5,115.0,2.8,15.5,653.0,496.98,386.99
2017,11,19,12,0,973.0,83.0,2.8,16.0,705.0,566.18,442.11
2017,11,19,12,15,855.5,116.0,2.75,16.0,663.5,573.19,450.11
2017,11,19,12,30,738.0,149.0,2.7,16.0,622.0,570.41,449.85
2017,11,19,12,45,852.0,115.5,2.65,16.5,655.0,633.35,498.94
2017,11,19,13,0,966.0,82.0,2.6,17.0,688.0,695.58,546.46
2017,11,19,13,15,912.5,88.0,2.55,17.0,649.0,692.88,545.5
2017,11,19,13,30,859.0,94.0,2.5,17.0,610.0,688.69,543.51
2017,11,19,13,45,898.5,86.0,2.45,17.0,607.0,721.25,569.24
2017,11,19,14,0,938.0,78.0,2.4,17.0,604.0,755.3,594.28
2017,11,19,14,15,871.0,81.0,2.35,16.5,548.5,722.94,572.34
2017,11,19,14,30,804.0,84.0,2.3,16.0,493.0,691.87,551.73
2017,11,19,14,45,841.0,76.5,2.25,16.0,476.5,715.21,570.15
