Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,729.28,581.34
2017,11,19,15,15,853.0,66.5,2.0,15.5,415.0,712.88,570.24
2017,11,19,15,30,828.0,64.0,1.8,15.0,370.0,687.65,552.6
2017,11,19,15,45,790.5,60.0,1.6,15.0,320.5,649.1,523.55
2017,11,19,16,0,753.0,56.0,1.4,15.0,271.0,608.51,492.16
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.0,551.08,448.38
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,493.17,401.25
2017,11,19,16,45,537.0,37.0,0.95,12.5,120.0,405.65,327.17
2017,11,19,17,0,436.0,29.0,0.8,12.0,71.0,330.36,252.5
2017,11,19,17,15,218.0,14.5,0.8,11.5,35.5,162.0,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,152.0,14.0,0.7,6.5,26.5,12.73,0.0
2017,11,20,7,30,304.0,28.0,0.7,7.0,53.0,23.06,12.8
2017,11,20,7,45,404.0,39.5,0.7,7.5,97.5,31.8,22.72
2017,11,20,8,0,504.0,51.0,0.7,8.0,142.0,40.25,30.89
2017,11,20,8,15,568.5,59.0,0.95,8.5,191.0,45.32,35.73
2017,11,20,8,30,633.0,67.0,1.2,9.0,240.0,50.29,40.29
2017,11,20,8,45,669.5,73.5,1.5,10.0,286.5,53.8,43.3
2017,11,20,9,0,706.0,80.0,1.8,11.0,333.0,57.22,46.13
2017,11,20,9,15,735.5,84.5,2.1,12.0,376.5,59.04,47.46
2017,11,20,9,30,765.0,89.0,2.4,13.0,420.0,60.86,48.75
2017,11,20,9,45,785.5,92.0,2.75,14.0,458.5,112.48,64.89
2017,11,20,10,0,806.0,95.0,3.1,15.0,497.0,162.84,95.79
2017,11,20,10,15,821.0,97.5,3.15,15.0,529.5,213.31,135.52
2017,11,20,10,30,836.0,100.0,3.2,15.0,562.0,264.39,179.76
2017,11,20,10,45,846.0,102.0,3.3,15.5,587.0,314.05,224.2
2017,11,20,11,0,856.0,104.0,3.4,16.0,612.0,363.3,268.36
2017,11,20,11,15,862.5,105.0,3.5,16.5,629.0,409.77,309.79
2017,11,20,11,30,869.0,106.0,3.6,17.0,646.0,455.02,349.36
2017,11,20,11,45,887.5,100.0,3.7,17.5,658.5,497.87,386.11
2017,11,20,12,0,906.0,94.0,3.8,18.0,671.0,540.28,421.69
2017,11,20,12,15,906.5,94.0,3.85,18.0,671.5,576.31,452.37
2017,11,20,12,30,907.0,94.0,3.9,18.0,672.0,609.79,480.52
2017,11,20,12,45,905.0,93.0,3.95,18.5,664.5,638.11,503.37
2017,11,20,13,0,903.0,92.0,4.0,19.0,657.0,663.45,523.53
2017,11,20,13,15,898.0,91.0,4.0,19.0,641.0,683.77,540.5
2017,11,20,13,30,893.0,90.0,4.0,19.0,625.0,700.81,554.84
2017,11,20,13,45,885.0,88.5,4.0,19.0,601.0,711.95,564.71
2017,11,20,14,0,877.0,87.0,4.0,19.0,577.0,724.42,575.05
2017,11,20,14,15,864.0,85.0,3.95,19.0,545.5,725.05,576.32
2017,11,20,14,30,851.0,83.0,3.9,19.0,514.0,722.18,575.2
2017,11,20,14,45,832.5,80.5,3.9,19.0,476.0,711.36,568.48
2017,11,20,15,0,814.0,78.0,3.9,19.0,438.0,697.27,559.36
2017,11,20,15,15,787.5,74.5,3.75,18.5,394.5,673.16,543.17
2017,11,20,15,30,761.0,71.0,3.6,18.0,351.0,646.26,524.58
2017,11,20,15,45,722.0,66.5,3.5,18.0,303.5,606.92,495.08
2017,11,20,16,0,683.0,62.0,3.4,18.0,256.0,570.43,466.6
2017,11,20,16,15,623.0,55.5,2.95,17.0,206.5,512.24,420.11
2017,11,20,16,30,563.0,49.0,2.5,16.0,157.0,454.22,371.51
2017,11,20,16,45,462.5,39.5,2.1,15.0,110.5,368.3,298.04
2017,11,20,17,0,362.0,30.0,1.7,14.0,64.0,286.78,218.9
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.0,141.1,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,1.5,13.5,3.4,9.5,13.5,12.28,0.0
2017,11,21,7,30,3.0,27.0,3.6,10.0,27.0,23.25,12.25
2017,11,21,7,45,27.0,47.0,3.8,10.5,51.5,38.98,28.57
2017,11,21,8,0,51.0,67.0,4.0,11.0,76.0,54.58,43.14
2017,11,21,8,15,64.0,88.0,4.0,11.5,103.0,70.5,57.74
2017,11,21,8,30,77.0,109.0,4.0,12.0,130.0,86.07,71.76
2017,11,21,8,45,88.0,128.5,4.05,13.0,156.5,100.38,84.2
2017,11,21,9,0,99.0,148.0,4.1,14.0,183.0,110.05,92.27
2017,11,21,9,15,238.0,154.5,4.1,14.5,253.0,110.38,92.17
2017,11,21,9,30,377.0,161.0,4.1,15.0,323.0,115.04,95.83
2017,11,21,9,45,415.0,169.5,4.15,16.0,363.0,139.67,98.85
2017,11,21,10,0,453.0,178.0,4.2,17.0,403.0,177.59,122.38
2017,11,21,10,15,429.0,197.5,4.1,17.5,421.0,217.21,154.35
2017,11,21,10,30,405.0,217.0,4.0,18.0,439.0,257.39,188.63
2017,11,21,10,45,437.0,220.0,3.9,18.5,469.5,291.33,216.46
2017,11,21,11,0,469.0,223.0,3.8,19.0,500.0,330.82,249.05
2017,11,21,11,15,463.5,232.0,3.6,19.0,512.0,363.75,277.56
2017,11,21,11,30,458.0,241.0,3.4,19.0,524.0,395.48,304.55
2017,11,21,11,45,455.5,245.5,3.2,19.5,530.5,423.55,327.5
2017,11,21,12,0,453.0,250.0,3.0,20.0,537.0,450.39,348.88
2017,11,21,12,15,340.5,275.5,2.75,20.0,491.5,432.76,336.34
2017,11,21,12,30,228.0,301.0,2.5,20.0,446.0,405.05,315.3
2017,11,21,12,45,436.5,238.5,2.3,20.5,511.5,494.8,384.96
2017,11,21,13,0,645.0,176.0,2.1,21.0,577.0,586.75,454.42
2017,11,21,13,15,667.0,163.0,2.1,21.0,568.5,609.17,472.02
2017,11,21,13,30,689.0,150.0,2.1,21.0,560.0,629.68,488.64
2017,11,21,13,45,770.0,122.0,2.1,21.0,563.5,672.5,522.12
2017,11,21,14,0,851.0,94.0,2.1,21.0,567.0,711.4,552.53
2017,11,21,14,15,837.5,91.5,2.3,21.0,535.5,711.03,554.39
2017,11,21,14,30,824.0,89.0,2.5,21.0,504.0,707.22,553.93
2017,11,21,14,45,799.0,88.0,2.7,21.0,465.5,693.49,546.26
2017,11,21,15,0,774.0,87.0,2.9,21.0,427.0,676.54,536.12
2017,11,21,15,15,745.5,83.0,2.95,20.5,384.0,654.44,522.33
2017,11,21,15,30,717.0,79.0,3.0,20.0,341.0,626.56,503.84
2017,11,21,15,45,676.0,73.5,3.1,20.0,294.0,585.87,473.83
2017,11,21,16,0,635.0,68.0,3.2,20.0,247.0,543.62,441.4
2017,11,21,16,15,572.5,60.5,3.2,19.0,199.0,483.53,394.69
2017,11,21,16,30,510.0,53.0,3.2,18.0,151.0,423.7,345.69
2017,11,21,16,45,408.5,42.5,3.2,17.5,106.0,337.38,271.98
2017,11,21,17,0,307.0,32.0,3.2,17.0,61.0,255.39,192.96
2017,11,21,17,15,153.5,16.0,3.45,16.5,30.5,126.17,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.5,12.5,4.2,6.5,25.0,11.37,0.0
2017,11,22,7,30,323.0,25.0,4.4,7.0,50.0,20.51,9.84
2017,11,22,7,45,440.0,34.5,4.6,7.5,95.5,27.61,18.8
2017,11,22,8,0,557.0,44.0,4.8,8.0,141.0,34.56,25.59
2017,11,22,8,15,623.5,50.5,4.9,8.5,191.0,38.68,29.6
2017,11,22,8,30,690.0,57.0,5.0,9.0,241.0,46.73,37.0
2017,11,22,8,45,736.5,61.0,5.1,9.5,290.5,48.9,38.92
2017,11,22,9,0,783.0,65.0,5.2,10.0,340.0,51.12,40.79
2017,11,22,9,15,731.5,78.5,5.1,10.5,361.0,54.89,44.02
2017,11,22,9,30,680.0,92.0,5.0,11.0,382.0,62.67,50.78
2017,11,22,9,45,784.5,83.5,4.95,11.5,447.0,101.29,57.86
2017,11,22,10,0,889.0,75.0,4.9,12.0,512.0,157.62,89.73
2017,11,22,10,15,903.5,76.5,4.8,12.5,546.0,210.73,131.32
2017,11,22,10,30,918.0,78.0,4.7,13.0,580.0,264.11,177.84
2017,11,22,10,45,931.0,78.5,4.6,13.5,607.0,316.32,225.22
2017,11,22,11,0,944.0,79.0,4.5,14.0,634.0,368.13,272.44
2017,11,22,11,15,950.5,80.0,4.4,14.0,652.0,417.41,317.68
2017,11,22,11,30,957.0,81.0,4.3,14.0,670.0,465.25,360.82
2017,11,22,11,45,961.0,81.0,4.25,14.5,680.0,509.4,399.41
2017,11,22,12,0,965.0,81.0,4.2,15.0,690.0,551.45,435.24
2017,11,22,12,15,965.5,81.0,4.15,15.5,691.0,589.38,466.91
2017,11,22,12,30,966.0,81.0,4.1,16.0,692.0,624.6,495.71
2017,11,22,12,45,966.0,80.0,4.1,16.5,684.5,655.67,520.83
2017,11,22,13,0,966.0,79.0,4.1,17.0,677.0,683.69,543.12
2017,11,22,13,15,960.0,78.5,4.1,17.0,660.0,705.22,561.19
2017,11,22,13,30,954.0,78.0,4.1,17.0,643.0,723.25,576.45
2017,11,22,13,45,947.0,76.0,4.1,17.0,618.5,735.44,587.18
2017,11,22,14,0,940.0,74.0,4.1,17.0,594.0,744.01,594.41
2017,11,22,14,15,927.0,72.5,4.1,17.0,561.5,745.32,596.42
2017,11,22,14,30,914.0,71.0,4.1,17.0,529.0,743.02,595.92
2017,11,22,14,45,837.0,74.0,4.1,17.0,469.5,702.3,566.69
2017,11,22,15,0,760.0,77.0,4.1,17.0,410.0,652.95,530.75
2017,11,22,15,15,790.0,69.5,4.0,16.5,385.5,664.8,542.08
2017,11,22,15,30,820.0,62.0,3.9,16.0,361.0,673.08,550.23
2017,11,22,15,45,782.0,58.0,3.8,16.0,312.0,634.75,521.14
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,594.42,489.78
2017,11,22,16,15,684.5,49.0,3.2,15.0,212.5,537.06,443.69
2017,11,22,16,30,625.0,44.0,2.7,14.0,162.0,479.29,394.64
2017,11,22,16,45,523.0,35.5,2.2,13.0,114.0,391.87,318.95
2017,11,22,17,0,421.0,27.0,1.7,12.0,66.0,308.0,234.81
2017,11,22,17,15,210.5,13.5,1.6,11.0,33.0,153.91,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,3.5,25.0,10.46,0.0
2017,11,23,7,30,370.0,23.0,1.4,4.0,50.0,20.54,9.51
2017,11,23,7,45,482.0,32.0,1.55,5.0,96.0,27.91,19.28
2017,11,23,8,0,594.0,41.0,1.7,6.0,142.0,35.14,26.37
2017,11,23,8,15,657.0,46.5,1.65,7.0,192.0,38.87,29.99
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,42.6,33.42
2017,11,23,8,45,754.0,57.5,1.55,9.0,289.5,46.15,36.55
2017,11,23,9,0,788.0,63.0,1.5,10.0,337.0,49.62,39.49
2017,11,23,9,15,814.5,66.0,1.4,10.5,381.0,50.99,40.55
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,52.38,41.61
2017,11,23,9,45,859.5,71.5,1.2,12.0,464.0,93.61,49.96
2017,11,23,10,0,878.0,74.0,1.1,13.0,503.0,153.17,86.0
2017,11,23,10,15,891.0,75.5,1.1,13.5,535.5,205.35,125.78
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,257.67,170.21
2017,11,23,10,45,912.5,78.5,1.15,15.0,593.0,308.73,215.08
2017,11,23,11,0,921.0,80.0,1.2,16.0,618.0,359.03,259.25
2017,11,23,11,15,926.5,80.5,1.2,16.5,635.0,406.42,300.78
2017,11,23,11,30,932.0,81.0,1.2,17.0,652.0,452.32,340.07
2017,11,23,11,45,937.5,80.0,1.2,17.5,661.5,495.15,375.89
2017,11,23,12,0,943.0,79.0,1.2,18.0,671.0,536.01,409.16
2017,11,23,12,15,942.5,79.0,1.2,18.5,671.5,572.56,438.28
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,606.4,464.59
2017,11,23,12,45,939.5,78.5,1.2,19.5,664.0,635.73,487.0
2017,11,23,13,0,937.0,78.0,1.2,20.0,656.0,661.97,506.69
2017,11,23,13,15,931.5,77.0,1.2,20.0,639.5,682.6,523.02
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,699.83,536.78
2017,11,23,13,45,917.5,75.0,1.2,20.5,599.0,711.61,545.53
2017,11,23,14,0,909.0,74.0,1.2,21.0,575.0,719.88,551.11
2017,11,23,14,15,896.5,72.0,1.15,21.0,543.5,720.71,552.07
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,718.04,550.78
2017,11,23,14,45,865.0,68.5,1.05,21.0,474.0,707.94,544.41
2017,11,23,15,0,846.0,67.0,1.0,21.0,436.0,700.37,539.93
2017,11,23,15,15,820.5,64.0,0.85,20.5,392.5,677.72,524.57
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,652.25,507.02
2017,11,23,15,45,757.5,57.0,0.6,20.0,301.5,614.68,479.96
2017,11,23,16,0,720.0,53.0,0.5,20.0,254.0,575.22,450.75
2017,11,23,16,15,662.0,48.0,0.5,19.0,205.0,519.51,410.2
2017,11,23,16,30,604.0,43.0,0.5,18.0,156.0,463.45,366.7
2017,11,23,16,45,503.5,35.0,0.5,17.5,109.5,378.31,297.08
2017,11,23,17,0,403.0,27.0,0.5,17.0,63.0,305.2,224.21
2017,11,23,17,15,201.5,13.5,0.65,16.0,31.5,148.19,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,10.01,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,19.62,7.94
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,26.52,17.62
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,33.32,24.23
2017,11,24,8,15,644.0,44.5,3.15,10.5,185.5,37.11,27.92
2017,11,24,8,30,708.0,50.0,3.0,11.0,234.0,40.9,31.45
2017,11,24,8,45,747.5,54.0,2.9,12.0,281.5,43.29,33.5
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,45.67,35.45
2017,11,24,9,15,814.0,60.5,3.0,14.0,373.0,46.79,36.22
2017,11,24,9,30,841.0,63.0,3.2,15.0,417.0,54.87,43.13
2017,11,24,9,45,859.0,65.5,3.45,16.5,455.5,93.49,50.08
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,146.02,79.21
2017,11,24,10,15,890.0,69.5,3.75,18.5,526.5,197.92,118.27
2017,11,24,10,30,903.0,71.0,3.8,19.0,559.0,249.98,162.33
2017,11,24,10,45,910.5,72.5,3.9,20.0,583.5,300.54,206.95
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,350.27,251.0
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,397.8,293.21
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,443.86,333.36
2017,11,24,11,45,927.0,78.5,4.15,22.5,651.0,486.33,369.79
2017,11,24,12,0,925.0,81.0,4.2,23.0,659.0,526.41,403.37
2017,11,24,12,15,925.0,81.0,4.25,23.0,659.5,562.6,434.0
2017,11,24,12,30,925.0,81.0,4.3,23.0,660.0,596.17,462.03
2017,11,24,12,45,920.0,81.0,4.35,23.0,652.0,624.09,485.31
2017,11,24,13,0,915.0,81.0,4.4,23.0,644.0,648.85,505.97
2017,11,24,13,15,688.5,153.0,4.45,23.0,570.5,606.85,474.08
2017,11,24,13,30,462.0,225.0,4.5,23.0,497.0,543.5,425.32
2017,11,24,13,45,673.5,151.5,4.55,23.5,530.5,631.0,494.77
2017,11,24,14,0,885.0,78.0,4.6,24.0,564.0,705.28,553.14
2017,11,24,14,15,872.0,76.0,4.6,23.5,533.0,705.7,555.15
2017,11,24,14,30,859.0,74.0,4.6,23.0,502.0,702.69,555.16
2017,11,24,14,45,827.5,75.5,4.65,23.0,462.5,692.88,549.35
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,674.63,537.26
2017,11,24,15,15,769.0,73.5,4.45,22.5,380.5,650.72,520.64
2017,11,24,15,30,742.0,70.0,4.2,22.0,338.0,624.1,501.9
2017,11,24,15,45,702.5,65.5,4.0,21.5,291.5,585.24,473.47
2017,11,24,16,0,663.0,61.0,3.8,21.0,245.0,549.27,445.64
2017,11,24,16,15,602.5,54.5,3.4,20.0,197.0,491.89,400.07
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,434.73,352.45
2017,11,24,16,45,441.5,38.5,2.65,18.0,104.0,350.39,280.57
2017,11,24,17,0,341.0,29.0,2.3,17.0,59.0,270.53,201.13
2017,11,24,17,15,170.5,14.5,2.4,16.5,29.5,131.79,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,7.5,20.0,11.37,0.0
2017,11,25,7,30,218.0,25.0,1.5,8.0,40.0,20.73,7.89
2017,11,25,7,45,332.5,37.5,1.7,9.0,82.0,30.48,21.03
2017,11,25,8,0,447.0,50.0,1.9,10.0,124.0,39.92,30.11
2017,11,25,8,15,517.5,58.5,1.7,11.0,171.5,45.4,35.32
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,50.79,40.21
2017,11,25,8,45,638.0,72.5,1.35,13.0,266.0,53.54,42.55
2017,11,25,9,0,688.0,78.0,1.2,14.0,313.0,56.29,44.79
2017,11,25,9,15,719.5,82.5,1.1,14.5,356.5,58.16,46.26
2017,11,25,9,30,751.0,87.0,1.0,15.0,400.0,60.04,47.71
2017,11,25,9,45,774.5,90.0,0.95,16.0,439.0,99.52,58.34
2017,11,25,10,0,798.0,93.0,0.9,17.0,478.0,149.05,85.2
2017,11,25,10,15,813.5,95.5,0.9,17.5,510.5,198.74,121.71
2017,11,25,10,30,829.0,98.0,0.9,18.0,543.0,249.1,163.14
2017,11,25,10,45,839.5,99.5,0.9,19.0,568.0,297.78,204.67
2017,11,25,11,0,850.0,101.0,0.9,20.0,593.0,346.11,245.89
2017,11,25,11,15,856.0,102.0,1.0,20.5,610.0,391.86,285.35
2017,11,25,11,30,862.0,103.0,1.1,21.0,627.0,436.39,323.06
2017,11,25,11,45,887.5,95.0,1.25,22.0,641.0,481.16,359.43
2017,11,25,12,0,913.0,87.0,1.4,23.0,655.0,523.51,393.21
2017,11,25,12,15,912.5,87.0,1.5,23.5,655.5,559.14,421.86
2017,11,25,12,30,912.0,87.0,1.6,24.0,656.0,592.16,447.96
2017,11,25,12,45,908.0,87.0,1.7,24.5,648.0,620.41,470.08
2017,11,25,13,0,904.0,87.0,1.8,25.0,640.0,645.62,489.62
2017,11,25,13,15,897.5,86.0,1.85,25.0,624.0,665.1,505.47
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,681.26,518.83
2017,11,25,13,45,880.0,84.5,2.0,25.0,583.5,691.61,528.27
2017,11,25,14,0,869.0,84.0,2.1,25.0,559.0,703.03,538.29
2017,11,25,14,15,808.0,90.5,2.1,25.0,513.0,679.96,522.82
2017,11,25,14,30,747.0,97.0,2.1,25.0,467.0,655.3,506.13
2017,11,25,14,45,773.5,86.5,2.15,25.0,444.5,665.16,515.34
2017,11,25,15,0,800.0,76.0,2.2,25.0,422.0,674.32,523.34
2017,11,25,15,15,772.5,72.5,2.05,24.5,379.5,650.16,507.18
2017,11,25,15,30,745.0,69.0,1.9,24.0,337.0,623.29,488.95
2017,11,25,15,45,703.0,64.5,1.75,24.0,290.5,582.83,459.21
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,545.2,430.14
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,488.04,387.81
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,431.12,343.08
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.0,344.99,271.9
2017,11,25,17,0,330.0,29.0,1.4,19.0,58.0,263.49,192.61
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.0,104.09,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,10.46,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,18.98,5.7
2017,11,26,7,45,364.0,34.5,2.5,10.5,81.5,27.9,18.55
2017,11,26,8,0,480.0,46.0,2.8,11.0,124.0,36.55,26.94
2017,11,26,8,15,549.5,53.5,2.65,11.5,171.0,41.35,31.58
2017,11,26,8,30,619.0,61.0,2.5,12.0,218.0,46.09,35.97
2017,11,26,8,45,664.0,66.0,2.4,13.0,264.5,48.63,38.15
2017,11,26,9,0,709.0,71.0,2.3,14.0,311.0,51.18,40.23
2017,11,26,9,15,739.5,75.0,2.15,15.0,354.5,58.05,46.07
2017,11,26,9,30,770.0,79.0,2.0,16.0,398.0,59.98,47.46
2017,11,26,9,45,791.0,82.0,1.9,17.0,436.5,91.7,52.26
2017,11,26,10,0,812.0,85.0,1.8,18.0,475.0,141.72,78.89
2017,11,26,10,15,827.0,87.5,1.65,19.0,507.0,191.91,115.38
2017,11,26,10,30,842.0,90.0,1.5,20.0,539.0,242.7,156.81
2017,11,26,10,45,852.5,91.5,1.4,21.0,564.5,291.86,198.72
2017,11,26,11,0,863.0,93.0,1.3,22.0,590.0,340.65,240.28
2017,11,26,11,15,869.5,94.0,1.3,22.0,607.0,387.01,280.56
2017,11,26,11,30,876.0,95.0,1.3,22.0,624.0,432.16,319.1
2017,11,26,11,45,875.0,97.5,1.35,22.5,632.5,474.0,353.84
2017,11,26,12,0,874.0,100.0,1.4,23.0,641.0,513.69,385.98
2017,11,26,12,15,874.0,100.0,1.45,23.0,642.0,549.19,415.03
2017,11,26,12,30,874.0,100.0,1.5,23.0,643.0,582.22,441.69
2017,11,26,12,45,871.0,99.5,1.55,23.5,635.5,610.41,463.5
2017,11,26,13,0,868.0,99.0,1.6,24.0,628.0,635.69,482.79
2017,11,26,13,15,862.0,98.0,1.6,24.0,612.5,655.55,498.55
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,672.2,511.85
2017,11,26,13,45,847.0,95.5,1.6,24.0,574.0,683.04,520.95
2017,11,26,14,0,838.0,94.0,1.6,24.0,551.0,690.52,527.64
2017,11,26,14,15,824.5,91.5,1.55,24.0,520.5,690.43,528.59
2017,11,26,14,30,811.0,89.0,1.5,24.0,490.0,686.95,527.11
2017,11,26,14,45,772.5,91.5,1.45,24.0,450.5,668.08,514.49
2017,11,26,15,0,734.0,94.0,1.4,24.0,411.0,649.88,502.12
2017,11,26,15,15,704.5,89.5,1.3,23.5,369.0,624.13,485.01
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,595.89,465.68
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,556.59,437.93
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,515.69,407.91
2017,11,26,16,15,534.5,63.5,1.05,21.0,190.0,455.93,362.74
2017,11,26,16,30,472.0,55.0,1.0,20.0,143.0,396.38,315.39
2017,11,26,16,45,375.5,43.0,1.0,19.0,99.5,313.51,247.13
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,235.01,171.18
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,90.76,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,9.5,18.0,10.91,0.0
2017,11,27,7,30,196.0,24.0,1.9,10.0,36.0,18.95,4.55
2017,11,27,7,45,308.5,37.5,2.2,11.0,77.0,30.73,20.85
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,41.08,30.79
2017,11,27,8,15,493.0,60.0,2.65,13.0,164.5,46.93,36.33
2017,11,27,8,30,565.0,69.0,2.8,14.0,211.0,52.69,41.53
2017,11,27,8,45,612.5,75.5,2.95,15.0,257.5,56.13,44.48
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,59.54,47.29
2017,11,27,9,15,692.5,87.0,3.35,16.5,347.0,61.67,48.97
2017,11,27,9,30,725.0,92.0,3.6,17.0,390.0,63.8,50.62
2017,11,27,9,45,527.5,143.0,3.9,18.0,370.5,118.24,81.08
2017,11,27,10,0,330.0,194.0,4.2,19.0,351.0,173.26,124.06
2017,11,27,10,15,217.5,217.5,4.2,19.5,324.0,200.13,148.73
2017,11,27,10,30,105.0,241.0,4.2,20.0,297.0,213.98,164.34
2017,11,27,10,45,465.5,174.5,4.25,20.5,439.0,255.03,184.83
2017,11,27,11,0,826.0,108.0,4.3,21.0,581.0,340.01,244.66
2017,11,27,11,15,833.0,109.0,4.35,21.5,598.5,385.03,284.33
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,428.98,322.52
2017,11,27,11,45,864.5,102.0,4.45,22.5,629.5,471.02,358.31
2017,11,27,12,0,889.0,94.0,4.5,23.0,643.0,513.28,393.53
2017,11,27,12,15,889.5,94.0,4.5,23.0,644.0,548.71,423.59
2017,11,27,12,30,890.0,94.0,4.5,23.0,645.0,581.67,451.17
2017,11,27,12,45,886.5,94.0,4.55,23.0,637.5,609.75,474.74
2017,11,27,13,0,883.0,94.0,4.6,23.0,630.0,634.88,495.75
2017,11,27,13,15,877.5,93.0,4.6,23.0,614.5,657.67,514.49
2017,11,27,13,30,872.0,92.0,4.6,23.0,599.0,674.94,528.98
2017,11,27,13,45,862.0,91.0,4.6,23.5,576.0,685.92,537.63
2017,11,27,14,0,852.0,90.0,4.6,24.0,553.0,693.49,543.65
2017,11,27,14,15,838.5,88.0,4.55,24.0,522.5,694.13,545.38
2017,11,27,14,30,825.0,86.0,4.5,24.0,492.0,691.36,544.45
2017,11,27,14,45,805.0,83.0,4.45,24.0,455.0,679.57,536.71
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,664.58,526.65
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,640.74,510.57
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,614.18,492.09
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,579.61,466.56
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,539.71,435.97
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,482.4,390.41
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,425.24,342.79
2017,11,27,16,45,428.0,39.5,2.4,19.0,102.5,340.97,271.16
2017,11,27,17,0,328.0,29.0,2.0,18.0,58.0,261.18,190.84
2017,11,27,17,15,164.0,14.5,2.0,17.5,29.0,103.09,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,118.5,11.0,2.5,9.5,18.0,10.01,0.0
2017,11,28,7,30,237.0,22.0,2.8,10.0,36.0,18.24,2.81
2017,11,28,7,45,364.0,33.0,3.15,11.0,78.0,26.76,17.33
2017,11,28,8,0,491.0,44.0,3.5,12.0,120.0,35.05,25.41
2017,11,28,8,15,563.0,51.0,3.7,13.0,167.5,39.51,29.69
2017,11,28,8,30,635.0,58.0,3.9,14.0,215.0,43.94,33.72
2017,11,28,8,45,685.0,62.0,4.15,15.0,262.5,50.16,39.18
2017,11,28,9,0,735.0,66.0,4.4,16.0,310.0,52.31,40.89
2017,11,28,9,15,765.5,69.5,4.7,17.0,354.0,53.96,42.1
2017,11,28,9,30,796.0,73.0,5.0,18.0,398.0,55.65,43.3
2017,11,28,9,45,819.5,75.0,5.3,19.0,437.0,82.93,46.19
2017,11,28,10,0,843.0,77.0,5.6,20.0,476.0,133.67,71.56
2017,11,28,10,15,857.5,79.0,5.6,20.5,508.5,184.78,108.45
2017,11,28,10,30,872.0,81.0,5.6,21.0,541.0,236.37,151.2
2017,11,28,10,45,884.0,81.5,5.7,21.5,566.5,290.9,198.76
2017,11,28,11,0,896.0,82.0,5.8,22.0,592.0,339.89,242.55
2017,11,28,11,15,902.0,83.0,5.8,22.5,610.0,386.63,284.38
2017,11,28,11,30,908.0,84.0,5.8,23.0,628.0,432.02,324.37
2017,11,28,11,45,906.5,86.0,5.8,23.5,636.5,473.54,360.5
2017,11,28,12,0,905.0,88.0,5.8,24.0,645.0,512.76,393.87
2017,11,28,12,15,905.5,88.0,5.7,24.0,646.0,548.67,424.5
2017,11,28,12,30,906.0,88.0,5.6,24.0,647.0,582.08,452.53
2017,11,28,12,45,901.0,88.5,5.55,24.5,639.0,610.2,475.19
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,635.27,495.03
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,655.08,511.45
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,671.63,525.19
2017,11,28,13,45,871.5,87.0,5.2,25.0,576.0,685.62,536.68
2017,11,28,14,0,859.0,87.0,5.1,25.0,552.0,692.75,543.06
2017,11,28,14,15,845.5,85.0,5.0,25.0,521.5,693.5,544.73
2017,11,28,14,30,832.0,83.0,4.9,25.0,491.0,690.84,543.66
2017,11,28,14,45,804.5,82.5,4.8,25.0,453.0,676.76,534.02
2017,11,28,15,0,777.0,82.0,4.7,25.0,415.0,659.45,522.03
2017,11,28,15,15,748.5,78.0,4.4,24.5,372.5,634.5,504.46
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,610.72,487.6
2017,11,28,15,45,675.5,69.5,3.8,23.5,284.0,569.91,457.08
2017,11,28,16,0,631.0,65.0,3.5,23.0,238.0,527.62,424.37
2017,11,28,16,15,567.5,58.0,3.0,22.0,190.5,468.88,377.74
2017,11,28,16,30,504.0,51.0,2.5,21.0,143.0,410.38,329.18
2017,11,28,16,45,397.5,40.5,2.05,20.0,99.0,322.91,255.35
2017,11,28,17,0,291.0,30.0,1.6,19.0,55.0,240.15,173.76
2017,11,28,17,15,145.5,15.0,1.55,18.5,27.5,93.23,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,9.5,16.0,10.01,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,32.0,18.3,1.18
2017,11,29,7,45,311.5,34.5,3.8,10.5,73.0,28.18,18.46
2017,11,29,8,0,440.0,47.0,4.0,11.0,114.0,37.75,27.87
2017,11,29,8,15,515.0,55.0,4.1,11.5,161.0,42.91,32.89
2017,11,29,8,30,590.0,63.0,4.2,12.0,208.0,48.0,37.63
2017,11,29,8,45,643.0,68.0,4.3,12.5,255.5,50.47,39.86
2017,11,29,9,0,696.0,73.0,4.4,13.0,303.0,52.99,42.01
2017,11,29,9,15,728.5,77.0,4.35,13.5,346.5,54.63,43.31
2017,11,29,9,30,761.0,81.0,4.3,14.0,390.0,61.9,49.58
2017,11,29,9,45,786.0,83.5,4.25,15.0,429.0,86.24,51.6
2017,11,29,10,0,811.0,86.0,4.2,16.0,468.0,135.68,76.01
2017,11,29,10,15,827.0,88.5,4.15,16.5,501.0,185.76,112.09
2017,11,29,10,30,843.0,91.0,4.1,17.0,534.0,236.55,154.22
2017,11,29,10,45,856.0,92.0,4.1,17.5,560.0,285.82,197.62
2017,11,29,11,0,869.0,93.0,4.1,18.0,586.0,334.96,241.53
2017,11,29,11,15,876.0,94.0,4.0,18.5,604.0,381.68,283.27
2017,11,29,11,30,883.0,95.0,3.9,19.0,622.0,427.25,323.24
2017,11,29,11,45,890.0,94.0,3.85,19.5,632.5,471.09,360.91
2017,11,29,12,0,897.0,93.0,3.8,20.0,643.0,511.06,394.65
2017,11,29,12,15,898.0,93.0,3.75,20.0,644.5,547.05,425.3
2017,11,29,12,30,899.0,93.0,3.7,20.0,646.0,580.61,453.41
2017,11,29,12,45,899.0,92.0,3.65,20.5,639.5,610.04,476.97
2017,11,29,13,0,899.0,91.0,3.6,21.0,633.0,636.67,497.9
2017,11,29,13,15,893.5,90.0,3.5,21.0,618.0,656.97,514.54
2017,11,29,13,30,888.0,89.0,3.4,21.0,603.0,674.03,528.54
2017,11,29,13,45,882.0,87.0,3.35,21.0,580.5,690.35,541.9
2017,11,29,14,0,876.0,85.0,3.3,21.0,558.0,699.9,550.27
2017,11,29,14,15,863.5,83.0,3.15,21.0,527.5,701.6,552.4
2017,11,29,14,30,851.0,81.0,3.0,21.0,497.0,699.84,551.71
2017,11,29,14,45,835.0,77.5,2.9,21.0,460.5,690.53,545.63
2017,11,29,15,0,819.0,74.0,2.8,21.0,424.0,677.93,537.21
2017,11,29,15,15,792.5,71.0,2.55,20.5,381.5,655.5,521.75
2017,11,29,15,30,766.0,68.0,2.3,20.0,339.0,630.27,503.9
2017,11,29,15,45,730.0,63.0,2.05,20.0,293.0,593.7,475.88
2017,11,29,16,0,694.0,58.0,1.8,20.0,247.0,555.13,445.22
2017,11,29,16,15,633.0,52.0,1.6,19.0,198.5,502.74,404.16
2017,11,29,16,30,572.0,46.0,1.4,18.0,150.0,446.17,357.74
2017,11,29,16,45,469.5,37.0,1.2,17.0,105.0,361.68,286.59
