Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,17,0,367.0,28.0,1.0,16.0,60.0,281.67,204.61
2017,11,29,17,15,183.5,14.0,1.0,15.5,30.0,112.9,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,9.1,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,16.51,0.0
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,26.47,16.96
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,36.09,26.41
2017,11,30,8,15,525.0,53.0,1.55,11.5,159.5,41.33,31.5
2017,11,30,8,30,599.0,61.0,1.6,12.0,206.0,46.49,36.3
2017,11,30,8,45,644.5,67.0,1.7,13.0,252.0,49.8,39.2
2017,11,30,9,0,690.0,73.0,1.8,14.0,298.0,53.07,41.94
2017,11,30,9,15,722.0,77.0,1.6,15.0,341.5,54.7,43.14
2017,11,30,9,30,754.0,81.0,1.4,16.0,385.0,61.98,49.27
2017,11,30,9,45,774.5,85.0,1.2,17.0,423.0,84.94,51.45
2017,11,30,10,0,795.0,89.0,1.0,18.0,461.0,134.49,75.21
2017,11,30,10,15,811.0,91.0,1.0,18.5,493.5,183.27,109.19
2017,11,30,10,30,827.0,93.0,1.0,19.0,526.0,232.79,149.05
2017,11,30,10,45,837.5,95.0,1.0,20.0,551.0,281.47,190.29
2017,11,30,11,0,848.0,97.0,1.0,21.0,576.0,329.84,231.54
2017,11,30,11,15,531.0,187.5,0.95,21.0,490.5,337.31,248.74
2017,11,30,11,30,214.0,278.0,0.9,21.0,405.0,318.2,241.51
2017,11,30,11,45,261.5,275.5,0.9,21.5,433.5,351.49,266.89
2017,11,30,12,0,309.0,273.0,0.9,22.0,462.0,387.57,294.04
2017,11,30,12,15,224.0,282.0,0.9,22.0,419.0,366.51,279.42
2017,11,30,12,30,139.0,291.0,0.9,22.0,376.0,341.42,261.24
2017,11,30,12,45,103.5,280.0,0.9,22.5,343.0,314.98,241.43
2017,11,30,13,0,68.0,269.0,0.9,23.0,310.0,289.92,222.3
2017,11,30,13,15,61.0,259.5,0.95,23.0,295.5,281.51,216.47
2017,11,30,13,30,54.0,250.0,1.0,23.0,281.0,272.33,209.92
2017,11,30,13,45,55.5,241.0,1.05,23.0,272.0,268.65,207.69
2017,11,30,14,0,57.0,232.0,1.1,23.0,263.0,264.75,205.29
2017,11,30,14,15,55.0,219.5,1.2,23.0,248.5,254.49,198.02
2017,11,30,14,30,53.0,207.0,1.3,23.0,234.0,243.87,190.43
2017,11,30,14,45,405.0,146.5,1.4,23.0,321.5,462.47,364.99
2017,11,30,15,0,757.0,86.0,1.5,23.0,409.0,646.59,504.78
2017,11,30,15,15,728.0,82.0,1.45,22.5,367.5,625.35,489.18
2017,11,30,15,30,699.0,78.0,1.4,22.0,326.0,598.38,470.94
2017,11,30,15,45,658.0,72.5,1.4,22.0,280.5,559.22,442.45
2017,11,30,16,0,617.0,67.0,1.4,22.0,235.0,518.51,411.73
2017,11,30,16,15,554.0,59.5,1.3,20.5,188.5,460.02,367.62
2017,11,30,16,30,491.0,52.0,1.2,19.0,142.0,401.73,321.21
2017,11,30,16,45,391.5,41.0,1.2,18.0,98.5,318.59,252.05
2017,11,30,17,0,292.0,30.0,1.2,17.0,55.0,239.82,173.49
2017,11,30,17,15,146.0,15.0,1.3,16.5,27.5,93.18,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,9.55,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,16.59,0.0
2017,12,1,7,45,249.5,36.0,1.3,10.5,66.5,28.13,18.19
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,39.4,29.28
2017,12,1,8,15,440.5,61.5,1.55,11.5,150.5,48.75,38.09
2017,12,1,8,30,516.0,72.0,1.6,12.0,196.0,55.73,44.56
2017,12,1,8,45,402.5,97.0,1.65,13.0,206.0,70.79,57.92
2017,12,1,9,0,289.0,122.0,1.7,14.0,216.0,90.28,74.88
2017,12,1,9,15,489.0,109.5,1.85,15.0,294.5,77.46,63.2
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,67.93,54.47
2017,12,1,9,45,715.5,100.5,2.2,17.0,411.0,86.93,55.31
2017,12,1,10,0,742.0,104.0,2.4,18.0,449.0,134.0,77.46
2017,12,1,10,15,759.0,107.0,2.4,18.5,481.0,181.57,110.6
2017,12,1,10,30,776.0,110.0,2.4,19.0,513.0,230.09,149.75
2017,12,1,10,45,789.5,111.5,2.45,20.0,538.5,277.26,189.94
2017,12,1,11,0,803.0,113.0,2.5,21.0,564.0,328.31,233.6
2017,12,1,11,15,810.5,114.0,2.5,21.5,581.5,372.38,272.03
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,415.51,309.03
2017,12,1,11,45,840.5,108.0,2.55,22.5,612.0,456.56,343.58
2017,12,1,12,0,863.0,101.0,2.6,23.0,625.0,497.13,377.05
2017,12,1,12,15,863.0,101.0,2.55,23.0,626.5,532.32,406.32
2017,12,1,12,30,863.0,101.0,2.5,23.0,628.0,565.11,433.11
2017,12,1,12,45,860.5,100.5,2.5,23.5,621.0,593.45,455.37
2017,12,1,13,0,858.0,100.0,2.5,24.0,614.0,618.95,475.06
2017,12,1,13,15,852.0,99.0,2.45,24.0,599.0,638.87,491.06
2017,12,1,13,30,846.0,98.0,2.4,24.0,584.0,655.61,504.55
2017,12,1,13,45,835.5,96.5,2.4,24.0,561.0,665.67,513.31
2017,12,1,14,0,825.0,95.0,2.4,24.0,538.0,672.36,519.6
2017,12,1,14,15,752.0,104.0,2.35,23.5,490.5,646.71,502.52
2017,12,1,14,30,679.0,113.0,2.3,23.0,443.0,615.47,481.26
2017,12,1,14,45,431.5,148.5,2.25,23.0,352.5,482.21,380.43
2017,12,1,15,0,184.0,184.0,2.2,23.0,262.0,330.03,261.51
2017,12,1,15,15,174.0,167.5,1.9,22.5,235.5,308.31,245.9
2017,12,1,15,30,164.0,151.0,1.6,22.0,209.0,285.89,228.86
2017,12,1,15,45,388.5,109.0,1.3,22.0,221.0,413.98,331.72
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,514.83,407.83
2017,12,1,16,15,550.0,59.5,1.0,21.0,187.0,456.57,362.72
2017,12,1,16,30,487.0,52.0,1.0,20.0,141.0,398.5,316.62
2017,12,1,16,45,387.5,41.0,1.05,19.0,98.0,315.63,248.33
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,237.12,170.41
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,91.95,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,9.55,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,17.88,0.0
2017,12,2,7,45,102.5,37.0,2.3,12.5,52.0,29.49,18.95
2017,12,2,8,0,205.0,53.0,2.6,13.0,83.0,40.57,29.99
2017,12,2,8,15,243.0,71.0,2.6,13.5,119.5,55.11,43.36
2017,12,2,8,30,281.0,89.0,2.6,14.0,156.0,68.0,55.05
2017,12,2,8,45,319.5,101.0,2.65,15.0,192.0,73.4,59.75
2017,12,2,9,0,358.0,113.0,2.7,16.0,228.0,80.72,65.95
2017,12,2,9,15,472.0,109.5,2.9,16.5,283.5,77.45,62.85
2017,12,2,9,30,586.0,106.0,3.1,17.0,339.0,74.34,59.88
2017,12,2,9,45,678.5,100.5,3.35,18.0,395.5,83.98,54.36
2017,12,2,10,0,771.0,95.0,3.6,19.0,452.0,127.51,71.31
2017,12,2,10,15,708.0,114.5,3.55,19.5,459.5,178.47,110.16
2017,12,2,10,30,645.0,134.0,3.5,20.0,467.0,222.78,148.98
2017,12,2,10,45,648.5,141.0,3.5,21.0,490.0,265.81,185.52
2017,12,2,11,0,652.0,148.0,3.5,22.0,513.0,308.37,222.04
2017,12,2,11,15,623.5,163.0,3.45,22.0,521.0,346.48,256.32
2017,12,2,11,30,595.0,178.0,3.4,22.0,529.0,378.98,285.43
2017,12,2,11,45,614.0,175.5,3.35,22.5,543.0,417.01,316.84
2017,12,2,12,0,633.0,173.0,3.3,23.0,557.0,452.95,346.09
2017,12,2,12,15,758.0,134.5,3.25,23.0,595.0,508.25,390.13
2017,12,2,12,30,883.0,96.0,3.2,23.0,633.0,568.55,437.77
2017,12,2,12,45,879.5,96.0,3.2,23.5,626.0,597.4,460.52
2017,12,2,13,0,876.0,96.0,3.2,24.0,619.0,623.33,480.75
2017,12,2,13,15,870.0,95.0,3.15,24.0,604.0,643.68,497.33
2017,12,2,13,30,864.0,94.0,3.1,24.0,589.0,660.81,511.33
2017,12,2,13,45,854.0,93.0,3.1,24.0,566.0,672.07,521.09
2017,12,2,14,0,844.0,92.0,3.1,24.0,543.0,679.96,528.31
2017,12,2,14,15,830.0,90.0,3.05,24.0,513.0,680.66,530.07
2017,12,2,14,30,816.0,88.0,3.0,24.0,483.0,677.98,529.34
2017,12,2,14,45,754.0,89.0,3.0,24.0,433.0,642.03,504.05
2017,12,2,15,0,692.0,90.0,3.0,24.0,383.0,606.38,478.61
2017,12,2,15,15,646.5,92.0,2.8,23.5,344.0,578.06,458.51
2017,12,2,15,30,601.0,94.0,2.6,23.0,305.0,547.3,436.02
2017,12,2,15,45,570.5,84.5,2.45,23.0,263.0,511.91,409.17
2017,12,2,16,0,540.0,75.0,2.3,23.0,221.0,474.83,380.13
2017,12,2,16,15,485.0,65.5,2.0,22.0,177.5,420.66,337.42
2017,12,2,16,30,430.0,56.0,1.7,21.0,134.0,366.46,292.77
2017,12,2,16,45,343.5,43.0,1.4,20.0,93.0,290.68,228.76
2017,12,2,17,0,257.0,30.0,1.1,19.0,52.0,219.0,156.5
2017,12,2,17,15,128.5,15.0,1.1,18.5,26.0,83.41,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.64,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,7.02,0.0
2017,12,3,7,45,0.0,22.0,1.6,15.5,22.0,19.39,10.25
2017,12,3,8,0,0.0,36.0,1.9,16.0,36.0,31.59,21.8
2017,12,3,8,15,0.0,52.0,1.95,16.0,52.0,45.01,34.05
2017,12,3,8,30,0.0,68.0,2.0,16.0,68.0,58.28,46.05
2017,12,3,8,45,0.0,85.5,2.15,16.5,85.5,72.51,58.61
2017,12,3,9,0,0.0,103.0,2.3,17.0,103.0,86.56,70.79
2017,12,3,9,15,0.0,118.5,2.4,17.5,118.5,98.99,81.35
2017,12,3,9,30,0.0,134.0,2.5,18.0,134.0,111.27,91.62
2017,12,3,9,45,3.0,146.5,2.65,19.0,148.0,121.75,95.5
2017,12,3,10,0,6.0,159.0,2.8,20.0,162.0,133.37,104.18
2017,12,3,10,15,3.0,130.0,2.9,20.5,131.5,112.45,86.86
2017,12,3,10,30,0.0,101.0,3.0,21.0,101.0,88.84,67.49
2017,12,3,10,45,0.0,106.5,3.1,21.5,106.5,93.69,71.19
2017,12,3,11,0,0.0,112.0,3.2,22.0,112.0,98.56,74.87
2017,12,3,11,15,10.5,167.5,3.2,22.0,173.5,149.16,115.15
2017,12,3,11,30,21.0,223.0,3.2,22.0,235.0,200.77,155.74
2017,12,3,11,45,10.5,184.0,3.2,22.5,190.0,165.52,127.67
2017,12,3,12,0,0.0,145.0,3.2,23.0,145.0,127.98,97.73
2017,12,3,12,15,106.5,215.5,3.2,23.0,280.0,248.09,192.64
2017,12,3,12,30,213.0,286.0,3.2,23.0,415.0,374.53,290.24
2017,12,3,12,45,180.0,284.0,3.25,23.0,392.5,365.75,283.72
2017,12,3,13,0,147.0,282.0,3.3,23.0,370.0,354.39,275.46
2017,12,3,13,15,181.5,273.5,3.35,23.0,379.5,375.86,293.05
2017,12,3,13,30,216.0,265.0,3.4,23.0,389.0,398.09,311.22
2017,12,3,13,45,261.5,247.5,3.5,23.0,391.5,428.15,335.66
2017,12,3,14,0,307.0,230.0,3.6,23.0,394.0,449.52,353.65
2017,12,3,14,15,521.0,166.0,3.65,23.0,426.0,546.86,431.88
2017,12,3,14,30,735.0,102.0,3.7,23.0,458.0,638.77,504.75
2017,12,3,14,45,615.0,119.0,3.75,23.0,401.5,580.88,460.96
2017,12,3,15,0,495.0,136.0,3.8,23.0,345.0,514.46,410.61
2017,12,3,15,15,469.0,127.5,3.7,22.5,309.5,489.05,392.78
2017,12,3,15,30,443.0,119.0,3.6,22.0,274.0,461.98,373.0
2017,12,3,15,45,495.5,96.5,3.5,22.0,248.0,469.47,380.03
2017,12,3,16,0,548.0,74.0,3.4,22.0,222.0,478.18,386.92
2017,12,3,16,15,484.5,65.0,3.0,21.5,177.5,419.11,338.87
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,360.28,289.48
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,279.93,220.89
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,204.73,145.97
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,76.44,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,8.19,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,14.22,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,25.04,14.42
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,37.33,26.34
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,43.76,32.4
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,50.06,38.12
2017,12,4,8,45,327.0,97.5,4.65,20.5,179.0,71.06,56.43
2017,12,4,9,0,140.0,130.0,4.8,21.0,174.0,98.22,79.78
2017,12,4,9,15,77.0,137.5,5.05,21.5,162.0,107.91,87.82
2017,12,4,9,30,14.0,145.0,5.3,22.0,150.0,118.95,96.9
2017,12,4,9,45,17.0,159.5,5.6,22.5,166.5,131.02,101.78
2017,12,4,10,0,20.0,174.0,5.9,23.0,183.0,145.14,112.24
2017,12,4,10,15,21.0,185.0,5.9,23.5,195.5,156.8,120.93
2017,12,4,10,30,22.0,196.0,5.9,24.0,208.0,168.51,129.77
2017,12,4,10,45,11.0,109.0,5.95,24.5,115.0,98.33,73.72
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,19.41,10.15
2017,12,4,11,15,137.0,144.0,5.9,25.0,224.0,169.28,127.44
2017,12,4,11,30,274.0,266.0,5.8,25.0,426.0,328.04,249.82
2017,12,4,11,45,555.0,184.0,5.7,25.5,515.0,394.14,298.91
2017,12,4,12,0,836.0,102.0,5.6,26.0,604.0,478.91,364.19
2017,12,4,12,15,837.0,102.0,5.45,26.0,606.0,513.69,393.52
2017,12,4,12,30,838.0,102.0,5.3,26.0,608.0,546.23,420.59
2017,12,4,12,45,839.0,100.0,5.2,26.5,602.5,574.4,443.08
2017,12,4,13,0,840.0,98.0,5.1,27.0,597.0,599.97,463.11
2017,12,4,13,15,609.5,167.0,4.95,27.0,524.5,553.09,427.44
2017,12,4,13,30,379.0,236.0,4.8,27.0,452.0,480.21,371.41
2017,12,4,13,45,379.0,226.0,4.7,27.0,435.0,481.95,373.95
2017,12,4,14,0,379.0,216.0,4.6,27.0,418.0,482.02,374.96
2017,12,4,14,15,379.5,202.5,4.45,27.0,395.5,477.01,372.11
2017,12,4,14,30,380.0,189.0,4.3,27.0,373.0,470.2,367.99
2017,12,4,14,45,563.0,135.5,4.15,27.0,385.0,555.8,436.06
2017,12,4,15,0,746.0,82.0,4.0,27.0,397.0,628.72,493.48
2017,12,4,15,15,717.5,78.0,3.75,26.5,356.5,607.9,478.82
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,581.8,460.32
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,544.23,431.65
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,505.15,400.93
2017,12,4,16,15,545.5,57.0,2.6,25.0,182.5,448.39,356.46
2017,12,4,16,30,483.0,50.0,2.2,24.0,137.0,391.88,310.14
2017,12,4,16,45,383.5,39.5,1.85,23.5,95.0,310.24,241.43
2017,12,4,17,0,284.0,29.0,1.5,23.0,53.0,233.02,164.27
2017,12,4,17,15,142.0,14.5,1.55,22.5,26.5,90.06,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,7.0,5.2,10.0,7.0,6.37,0.0
2017,12,5,7,30,0.0,14.0,5.3,10.0,14.0,12.34,0.0
2017,12,5,7,45,46.0,32.5,5.4,10.0,39.0,26.79,16.24
2017,12,5,8,0,92.0,51.0,5.5,10.0,64.0,41.2,30.73
2017,12,5,8,15,119.0,71.5,5.65,10.0,94.5,56.57,45.16
2017,12,5,8,30,146.0,92.0,5.8,10.0,125.0,71.54,59.06
2017,12,5,8,45,172.5,109.0,6.0,10.5,156.5,83.94,70.3
2017,12,5,9,0,199.0,126.0,6.2,11.0,188.0,92.39,77.76
2017,12,5,9,15,137.5,144.5,6.15,11.0,190.5,108.15,91.75
2017,12,5,9,30,76.0,163.0,6.1,11.0,193.0,124.93,106.47
2017,12,5,9,45,46.5,166.5,6.1,11.5,185.5,129.72,104.86
2017,12,5,10,0,17.0,170.0,6.1,12.0,178.0,141.85,114.51
2017,12,5,10,15,18.5,182.0,6.05,12.5,191.0,154.08,124.06
2017,12,5,10,30,20.0,194.0,6.0,13.0,204.0,166.46,133.81
2017,12,5,10,45,21.0,203.5,5.95,13.5,215.0,176.97,142.07
2017,12,5,11,0,22.0,213.0,5.9,14.0,226.0,187.55,150.4
2017,12,5,11,15,18.5,212.5,5.85,14.0,223.5,188.67,151.36
2017,12,5,11,30,15.0,212.0,5.8,14.0,221.0,189.18,151.81
2017,12,5,11,45,15.5,215.5,5.8,14.5,225.0,194.22,155.63
2017,12,5,12,0,16.0,219.0,5.8,15.0,229.0,199.26,159.46
2017,12,5,12,15,9.0,197.0,5.8,15.0,202.5,178.33,142.41
2017,12,5,12,30,2.0,175.0,5.8,15.0,176.0,156.28,124.36
2017,12,5,12,45,1.0,116.0,5.85,15.5,116.5,103.51,80.75
2017,12,5,13,0,0.0,57.0,5.9,16.0,57.0,50.42,36.57
2017,12,5,13,15,0.0,58.5,5.9,16.0,58.5,51.74,37.73
2017,12,5,13,30,0.0,60.0,5.9,16.0,60.0,53.07,38.88
2017,12,5,13,45,0.0,55.5,5.95,16.5,55.5,49.06,35.51
2017,12,5,14,0,0.0,51.0,6.0,17.0,51.0,45.06,32.15
2017,12,5,14,15,11.0,118.0,6.0,16.5,123.5,113.42,89.61
2017,12,5,14,30,22.0,185.0,6.0,16.0,196.0,188.15,152.0
2017,12,5,14,45,19.5,172.0,6.0,16.0,181.0,175.42,141.72
2017,12,5,15,0,17.0,159.0,6.0,16.0,166.0,162.61,131.4
2017,12,5,15,15,14.0,143.5,5.95,15.5,149.0,146.68,118.61
2017,12,5,15,30,11.0,128.0,5.9,15.0,132.0,130.68,105.57
2017,12,5,15,45,6.0,111.5,5.85,15.0,113.5,112.15,89.96
2017,12,5,16,0,1.0,95.0,5.8,15.0,95.0,93.63,74.14
2017,12,5,16,15,0.5,76.0,5.55,14.5,76.0,74.86,58.14
2017,12,5,16,30,0.0,57.0,5.3,14.0,57.0,55.6,41.47
2017,12,5,16,45,0.0,39.5,5.05,13.5,39.5,37.89,25.96
2017,12,5,17,0,0.0,22.0,4.8,13.0,22.0,19.39,9.11
2017,12,5,17,15,0.0,11.0,4.7,12.5,11.0,10.01,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.5,3.15,4.0,0.5,0.45,0.0
2017,12,6,7,30,0.0,1.0,3.1,4.0,1.0,0.91,0.0
2017,12,6,7,45,0.0,4.0,3.1,4.5,4.0,3.5,0.0
2017,12,6,8,0,0.0,7.0,3.1,5.0,7.0,6.14,0.0
2017,12,6,8,15,0.0,10.5,3.05,5.0,10.5,9.22,2.81
2017,12,6,8,30,0.0,14.0,3.0,5.0,14.0,12.3,5.73
2017,12,6,8,45,0.0,17.5,2.95,5.0,17.5,15.38,8.64
2017,12,6,9,0,0.0,21.0,2.9,5.0,21.0,18.47,11.52
2017,12,6,9,15,0.0,23.0,2.9,5.0,23.0,20.24,13.14
2017,12,6,9,30,0.0,25.0,2.9,5.0,25.0,22.01,14.75
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,46.79,35.69
2017,12,6,10,0,0.0,81.0,3.0,5.0,81.0,71.68,57.34
2017,12,6,10,15,0.0,110.0,3.05,5.0,110.0,95.85,78.14
2017,12,6,10,30,0.0,139.0,3.1,5.0,139.0,119.92,98.66
2017,12,6,10,45,0.0,130.0,3.2,5.0,130.0,113.24,92.74
2017,12,6,11,0,0.0,121.0,3.3,5.0,121.0,106.13,86.5
2017,12,6,11,15,0.0,113.5,3.4,5.0,113.5,99.99,81.14
2017,12,6,11,30,0.0,106.0,3.5,5.0,106.0,93.68,75.64
2017,12,6,11,45,2.5,148.0,3.6,5.5,150.0,131.19,107.45
2017,12,6,12,0,5.0,190.0,3.7,6.0,194.0,169.23,139.29
2017,12,6,12,15,2.5,123.5,3.8,6.0,125.5,110.55,89.59
2017,12,6,12,30,0.0,57.0,3.9,6.0,57.0,50.42,38.08
2017,12,6,12,45,0.0,57.5,4.0,6.0,57.5,50.87,38.5
2017,12,6,13,0,0.0,58.0,4.1,6.0,58.0,51.31,38.91
2017,12,6,13,15,0.0,100.5,4.1,6.0,100.5,89.19,71.58
2017,12,6,13,30,0.0,143.0,4.1,6.0,143.0,128.13,104.92
2017,12,6,13,45,5.5,165.5,4.15,6.0,168.5,153.3,126.57
2017,12,6,14,0,11.0,188.0,4.2,6.0,194.0,179.75,149.3
2017,12,6,14,15,5.5,152.0,4.15,6.0,155.0,142.28,117.56
2017,12,6,14,30,0.0,116.0,4.1,6.0,116.0,104.54,85.31
2017,12,6,14,45,3.0,132.0,4.05,6.0,133.5,123.08,101.6
2017,12,6,15,0,6.0,148.0,4.0,6.0,151.0,143.29,119.28
2017,12,6,15,15,3.0,134.0,3.9,6.0,135.5,128.76,106.91
2017,12,6,15,30,0.0,120.0,3.8,6.0,120.0,114.22,94.47
2017,12,6,15,45,0.0,103.5,3.75,6.0,103.5,98.9,81.28
2017,12,6,16,0,0.0,87.0,3.7,6.0,87.0,83.41,67.76
2017,12,6,16,15,0.0,70.0,3.45,5.5,70.0,67.11,53.41
2017,12,6,16,30,0.0,53.0,3.2,5.0,53.0,50.44,38.52
2017,12,6,16,45,0.0,37.0,2.95,5.0,37.0,34.49,24.02
2017,12,6,17,0,0.0,21.0,2.7,5.0,21.0,18.51,8.88
2017,12,6,17,15,0.0,10.5,2.45,5.0,10.5,9.55,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.0,2.65,5.0,2.0,0.0,0.0
2017,12,7,7,30,0.0,4.0,2.6,5.0,4.0,3.64,0.0
2017,12,7,7,45,0.0,13.0,2.6,5.0,13.0,11.42,3.62
2017,12,7,8,0,0.0,22.0,2.6,5.0,22.0,19.36,11.76
2017,12,7,8,15,0.0,32.5,2.7,5.0,32.5,28.64,20.59
2017,12,7,8,30,0.0,43.0,2.8,5.0,43.0,37.93,29.39
2017,12,7,8,45,0.0,53.5,2.9,5.5,53.5,47.24,38.02
2017,12,7,9,0,0.0,64.0,3.0,6.0,64.0,56.46,46.42
2017,12,7,9,15,0.0,84.0,3.15,6.0,84.0,72.91,61.4
2017,12,7,9,30,0.0,104.0,3.3,6.0,104.0,88.99,75.89
2017,12,7,9,45,0.0,95.0,3.5,6.0,95.0,82.64,69.94
2017,12,7,10,0,0.0,86.0,3.7,6.0,86.0,75.81,60.69
2017,12,7,10,15,0.0,76.0,3.9,6.0,76.0,67.24,53.12
2017,12,7,10,30,0.0,66.0,4.1,6.0,66.0,58.36,45.31
2017,12,7,10,45,0.0,105.0,4.35,6.0,105.0,92.36,74.6
2017,12,7,11,0,0.0,144.0,4.6,6.0,144.0,125.35,102.72
2017,12,7,11,15,1.0,160.0,4.75,6.0,161.0,139.61,114.69
2017,12,7,11,30,2.0,176.0,4.9,6.0,178.0,154.16,126.92
2017,12,7,11,45,4.5,186.0,5.05,6.5,189.0,164.54,135.35
2017,12,7,12,0,7.0,196.0,5.2,7.0,200.0,175.26,144.09
2017,12,7,12,15,18.5,218.5,5.3,7.0,230.0,201.63,166.26
2017,12,7,12,30,30.0,241.0,5.4,7.0,260.0,232.59,192.29
2017,12,7,12,45,25.0,231.5,5.5,7.0,247.0,220.47,182.28
2017,12,7,13,0,20.0,222.0,5.6,7.0,234.0,210.96,174.48
2017,12,7,13,15,15.5,210.0,5.65,6.5,219.5,198.9,164.81
2017,12,7,13,30,11.0,198.0,5.7,6.0,205.0,186.36,154.66
2017,12,7,13,45,5.5,129.5,5.8,6.0,133.0,119.56,97.92
2017,12,7,14,0,0.0,61.0,5.9,6.0,61.0,53.93,41.35
2017,12,7,14,15,50.0,137.0,5.85,5.5,161.5,163.78,137.79
2017,12,7,14,30,100.0,213.0,5.8,5.0,262.0,281.84,239.88
2017,12,7,14,45,50.0,162.5,5.75,5.0,187.0,195.5,165.61
2017,12,7,15,0,0.0,112.0,5.7,5.0,112.0,102.12,83.97
2017,12,7,15,15,0.0,101.0,5.5,4.5,101.0,92.13,75.63
2017,12,7,15,30,0.0,90.0,5.3,4.0,90.0,82.1,67.11
2017,12,7,15,45,0.0,77.0,5.15,4.0,77.0,69.96,56.48
2017,12,7,16,0,0.0,64.0,5.0,4.0,64.0,57.72,45.63
2017,12,7,16,15,0.0,51.5,4.8,3.5,51.5,45.89,35.1
2017,12,7,16,30,0.0,39.0,4.6,3.0,39.0,34.41,24.72
2017,12,7,16,45,0.0,27.0,4.4,2.5,27.0,23.79,15.0
2017,12,7,17,0,0.0,15.0,4.2,2.0,15.0,13.19,4.82
2017,12,7,17,15,0.0,7.5,3.95,1.5,7.5,6.82,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,19.1,0.0
2017,12,8,7,45,264.5,28.0,1.9,0.0,62.5,23.05,13.06
2017,12,8,8,0,529.0,35.0,2.0,0.0,104.0,30.73,22.39
2017,12,8,8,15,609.0,42.0,1.95,0.5,153.0,35.96,27.78
2017,12,8,8,30,689.0,49.0,1.9,1.0,202.0,41.16,32.89
2017,12,8,8,45,740.0,53.5,1.85,1.5,251.0,43.97,35.59
2017,12,8,9,0,791.0,58.0,1.8,2.0,300.0,46.8,38.19
2017,12,8,9,15,823.5,61.5,1.75,2.5,346.0,48.71,39.85
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,50.64,41.47
2017,12,8,9,45,880.0,67.0,1.7,4.0,433.5,55.93,46.07
2017,12,8,10,0,904.0,69.0,1.7,5.0,475.0,115.34,63.6
2017,12,8,10,15,920.0,71.0,1.8,5.5,509.5,168.78,98.86
2017,12,8,10,30,936.0,73.0,1.9,6.0,544.0,222.71,142.96
2017,12,8,10,45,947.0,74.5,2.05,6.5,572.0,275.4,190.17
2017,12,8,11,0,958.0,76.0,2.2,7.0,600.0,327.6,238.34
2017,12,8,11,15,965.0,77.0,2.3,7.0,619.5,377.38,285.11
2017,12,8,11,30,972.0,78.0,2.4,7.0,639.0,425.83,330.23
2017,12,8,11,45,974.0,79.0,2.5,7.5,650.0,470.72,371.06
2017,12,8,12,0,976.0,80.0,2.6,8.0,661.0,513.44,409.11
2017,12,8,12,15,976.5,80.5,2.65,8.0,663.0,552.64,444.05
2017,12,8,12,30,977.0,81.0,2.7,8.0,665.0,589.22,476.15
2017,12,8,12,45,974.0,80.5,2.8,8.5,658.5,620.12,502.54
2017,12,8,13,0,971.0,80.0,2.9,9.0,652.0,647.89,525.94
2017,12,8,13,15,965.0,79.5,2.95,9.0,636.5,670.62,545.82
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,689.92,562.82
2017,12,8,13,45,948.5,78.5,3.1,9.5,597.5,702.87,573.96
2017,12,8,14,0,938.0,78.0,3.2,10.0,574.0,712.21,582.21
2017,12,8,14,15,924.5,76.0,3.2,10.0,543.0,714.3,585.5
2017,12,8,14,30,911.0,74.0,3.2,10.0,512.0,712.79,585.9
2017,12,8,14,45,887.5,73.0,3.25,10.0,473.5,707.24,583.11
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,693.46,574.02
2017,12,8,15,15,836.0,69.0,3.1,9.5,391.5,671.01,558.13
2017,12,8,15,30,808.0,66.0,2.9,9.0,348.0,645.61,539.49
2017,12,8,15,45,767.5,61.5,2.7,9.0,300.5,607.42,509.0
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,567.16,475.84
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,509.17,427.77
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,450.69,376.98
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,372.95,306.93
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,293.33,220.7
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,118.87,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.0,6.0,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,258.0,12.0,4.1,1.0,20.0,10.91,0.0
2017,12,9,7,45,402.0,21.5,4.2,1.5,60.5,18.89,9.28
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,26.95,18.7
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,31.43,23.28
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,35.9,27.59
2017,12,9,8,45,739.5,49.0,3.9,5.0,244.0,40.14,31.53
2017,12,9,9,0,778.0,55.0,3.8,6.0,291.0,44.29,35.24
2017,12,9,9,15,810.0,58.0,3.85,7.0,336.0,45.87,36.51
2017,12,9,9,30,842.0,61.0,3.9,8.0,381.0,47.48,37.76
2017,12,9,9,45,865.0,63.0,3.95,9.5,421.0,57.29,46.29
2017,12,9,10,0,888.0,65.0,4.0,11.0,461.0,109.06,58.18
2017,12,9,10,15,903.5,66.5,4.3,12.0,495.0,161.06,91.3
2017,12,9,10,30,919.0,68.0,4.6,13.0,529.0,213.52,133.19
2017,12,9,10,45,930.5,69.0,4.9,14.0,556.0,264.92,178.35
2017,12,9,11,0,942.0,70.0,5.2,15.0,583.0,315.89,224.59
2017,12,9,11,15,948.5,70.5,5.2,15.0,602.0,364.21,269.68
2017,12,9,11,30,955.0,71.0,5.2,15.0,621.0,411.17,313.21
2017,12,9,11,45,960.0,71.0,5.25,15.5,632.0,455.5,353.32
2017,12,9,12,0,965.0,71.0,5.3,16.0,643.0,497.92,390.94
2017,12,9,12,15,965.5,71.0,5.25,16.0,645.5,536.09,424.91
2017,12,9,12,30,966.0,71.0,5.2,16.0,648.0,571.64,456.06
2017,12,9,12,45,965.0,70.0,5.2,16.5,642.0,602.62,482.24
2017,12,9,13,0,964.0,69.0,5.2,17.0,636.0,630.59,505.5
2017,12,9,13,15,959.0,68.5,5.15,17.0,621.0,653.58,525.29
2017,12,9,13,30,954.0,68.0,5.1,17.0,606.0,673.21,542.19
2017,12,9,13,45,946.5,66.5,5.05,17.0,584.0,686.72,554.23
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,696.7,563.42
2017,12,9,14,15,927.5,64.0,4.85,16.5,532.0,701.06,568.87
2017,12,9,14,30,916.0,63.0,4.7,16.0,502.0,701.91,571.08
2017,12,9,14,45,893.5,63.0,4.6,16.0,465.0,693.05,565.04
2017,12,9,15,0,871.0,63.0,4.5,16.0,428.0,680.95,556.58
2017,12,9,15,15,846.0,60.0,4.1,15.5,386.5,660.38,541.38
2017,12,9,15,30,821.0,57.0,3.7,15.0,345.0,642.51,528.44
2017,12,9,15,45,784.5,53.5,3.35,15.0,298.5,608.23,501.23
2017,12,9,16,0,748.0,50.0,3.0,15.0,252.0,571.88,471.2
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.0,519.2,429.25
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,465.93,384.32
2017,12,9,16,45,533.0,33.0,1.95,11.0,109.5,383.55,312.25
2017,12,9,17,0,433.0,25.0,1.6,10.0,63.0,304.47,227.65
2017,12,9,17,15,216.5,12.5,1.6,9.5,31.5,128.16,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
