Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,9,15,724.5,63.5,3.8,11.0,295.5,50.51,40.13
2017,12,20,9,30,684.0,74.0,3.8,12.0,321.0,52.45,41.65
2017,12,20,9,45,697.0,81.0,3.85,13.0,356.5,56.25,44.78
2017,12,20,10,0,710.0,88.0,3.9,14.0,392.0,86.29,51.37
2017,12,20,10,15,812.0,78.0,3.85,14.5,452.0,133.7,74.18
2017,12,20,10,30,914.0,68.0,3.8,15.0,512.0,190.82,113.18
2017,12,20,10,45,926.0,69.0,3.75,16.0,540.0,242.14,156.24
2017,12,20,11,0,938.0,70.0,3.7,17.0,568.0,293.17,201.23
2017,12,20,11,15,945.0,71.0,3.55,17.5,588.5,342.22,245.56
2017,12,20,11,30,952.0,72.0,3.4,18.0,609.0,390.06,288.41
2017,12,20,11,45,956.5,72.5,3.3,18.5,621.0,435.07,328.21
2017,12,20,12,0,961.0,73.0,3.2,19.0,633.0,478.22,365.47
2017,12,20,12,15,962.0,73.0,3.1,19.5,637.0,517.25,398.52
2017,12,20,12,30,963.0,73.0,3.0,20.0,641.0,553.79,428.67
2017,12,20,12,45,961.0,73.0,2.9,20.5,636.5,586.09,454.76
2017,12,20,13,0,959.0,73.0,2.8,21.0,632.0,615.43,477.91
2017,12,20,13,15,954.5,72.5,2.65,21.0,619.0,639.73,497.49
2017,12,20,13,30,950.0,72.0,2.5,21.0,606.0,660.75,514.21
2017,12,20,13,45,941.0,71.5,2.4,21.0,585.0,675.6,526.34
2017,12,20,14,0,932.0,71.0,2.3,21.0,564.0,686.95,535.72
2017,12,20,14,15,920.5,69.5,2.15,21.0,535.5,692.04,540.13
2017,12,20,14,30,909.0,68.0,2.0,21.0,507.0,693.61,541.86
2017,12,20,14,45,892.0,66.5,1.85,21.0,471.5,688.06,538.19
2017,12,20,15,0,875.0,65.0,1.7,21.0,436.0,679.2,531.9
2017,12,20,15,15,851.0,62.0,1.5,20.5,395.0,665.92,522.97
2017,12,20,15,30,827.0,59.0,1.3,20.0,354.0,644.49,507.8
2017,12,20,15,45,790.5,56.0,1.1,19.5,308.0,612.01,483.78
2017,12,20,16,0,754.0,53.0,0.9,19.0,262.0,577.3,457.16
2017,12,20,16,15,699.0,48.0,0.95,18.0,214.0,526.52,420.03
2017,12,20,16,30,644.0,43.0,1.0,17.0,166.0,474.91,379.75
2017,12,20,16,45,549.0,35.5,1.05,16.5,119.5,396.4,314.93
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,320.26,243.21
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,162.2,9.37
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,11.92,0.0
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,26.65,16.92
2017,12,21,8,15,541.0,37.5,3.45,12.5,122.0,32.43,22.97
2017,12,21,8,30,631.0,45.0,3.5,13.0,168.0,38.17,28.44
2017,12,21,8,45,682.5,50.0,3.55,14.0,215.0,41.43,31.45
2017,12,21,9,0,734.0,55.0,3.6,15.0,262.0,44.71,34.33
2017,12,21,9,15,668.5,72.5,3.55,15.5,284.5,52.8,41.43
2017,12,21,9,30,603.0,90.0,3.5,16.0,307.0,64.26,51.4
2017,12,21,9,45,455.0,131.5,3.5,17.0,305.5,91.24,74.66
2017,12,21,10,0,307.0,173.0,3.5,18.0,304.0,135.04,100.26
2017,12,21,10,15,302.5,190.0,3.75,18.5,327.5,167.48,120.96
2017,12,21,10,30,298.0,207.0,4.0,19.0,351.0,199.56,145.26
2017,12,21,10,45,591.5,143.0,4.25,19.5,449.5,226.83,155.45
2017,12,21,11,0,885.0,79.0,4.5,20.0,548.0,286.17,195.47
2017,12,21,11,15,891.0,80.0,4.6,20.5,567.0,332.67,237.36
2017,12,21,11,30,897.0,81.0,4.7,21.0,586.0,377.97,278.05
2017,12,21,11,45,882.5,88.5,4.85,21.5,594.0,419.86,315.73
2017,12,21,12,0,868.0,96.0,5.0,22.0,602.0,457.53,349.15
2017,12,21,12,15,867.5,96.0,5.0,22.0,605.0,493.61,380.83
2017,12,21,12,30,867.0,96.0,5.0,22.0,608.0,527.34,410.01
2017,12,21,12,45,851.0,101.0,5.0,22.0,600.5,555.32,434.14
2017,12,21,13,0,835.0,106.0,5.0,22.0,593.0,579.91,455.16
2017,12,21,13,15,828.0,105.0,4.9,22.0,579.5,600.37,472.49
2017,12,21,13,30,821.0,104.0,4.8,22.0,566.0,617.75,487.18
2017,12,21,13,45,793.5,108.5,4.7,22.5,542.5,624.79,492.67
2017,12,21,14,0,766.0,113.0,4.6,23.0,519.0,630.18,496.66
2017,12,21,14,15,750.5,110.5,4.35,22.5,491.0,631.09,498.84
2017,12,21,14,30,735.0,108.0,4.1,22.0,463.0,628.82,498.88
2017,12,21,14,45,703.5,107.0,3.95,22.0,427.5,614.37,488.79
2017,12,21,15,0,672.0,106.0,3.8,22.0,392.0,596.88,476.28
2017,12,21,15,15,642.0,101.0,3.45,21.5,353.5,573.22,459.38
2017,12,21,15,30,612.0,96.0,3.1,21.0,315.0,547.06,440.15
2017,12,21,15,45,547.5,93.5,2.8,20.5,270.5,498.36,402.8
2017,12,21,16,0,483.0,91.0,2.5,20.0,226.0,445.87,361.62
2017,12,21,16,15,423.0,80.0,2.3,19.5,182.5,390.58,317.31
2017,12,21,16,30,363.0,69.0,2.1,19.0,139.0,335.97,271.87
2017,12,21,16,45,263.0,54.5,1.95,18.5,98.0,254.32,203.03
2017,12,21,17,0,163.0,40.0,1.8,18.0,57.0,165.82,125.28
2017,12,21,17,15,81.5,20.0,1.8,18.0,28.5,80.77,8.12
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,7.46,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,14.95,6.74
2017,12,22,8,15,0.0,29.5,1.25,18.0,29.5,26.0,16.87
2017,12,22,8,30,0.0,42.0,1.4,18.0,42.0,37.06,26.89
2017,12,22,8,45,0.0,56.5,1.55,18.0,56.5,49.46,37.98
2017,12,22,9,0,0.0,71.0,1.7,18.0,71.0,61.58,48.71
2017,12,22,9,15,0.0,84.5,1.6,18.0,84.5,72.79,58.5
2017,12,22,9,30,0.0,98.0,1.5,18.0,98.0,83.88,68.05
2017,12,22,9,45,0.0,78.0,1.45,18.5,78.0,68.72,54.62
2017,12,22,10,0,0.0,58.0,1.4,19.0,58.0,51.23,37.33
2017,12,22,10,15,0.0,50.5,1.25,19.0,50.5,44.59,31.73
2017,12,22,10,30,0.0,43.0,1.1,19.0,43.0,37.96,26.14
2017,12,22,10,45,0.0,33.0,1.0,19.5,33.0,29.12,18.68
2017,12,22,11,0,0.0,23.0,0.9,20.0,23.0,20.29,11.27
2017,12,22,11,15,0.0,34.0,1.05,20.0,34.0,30.02,19.32
2017,12,22,11,30,0.0,45.0,1.2,20.0,45.0,39.76,27.34
2017,12,22,11,45,0.0,73.0,1.4,20.5,73.0,64.62,47.61
2017,12,22,12,0,0.0,101.0,1.6,21.0,101.0,89.41,67.58
2017,12,22,12,15,0.0,86.5,2.05,20.5,86.5,76.64,57.31
2017,12,22,12,30,0.0,72.0,2.5,20.0,72.0,63.74,46.9
2017,12,22,12,45,0.0,41.5,3.0,20.0,41.5,36.67,24.68
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,9.7,2.39
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,9.7,2.43
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,9.7,2.46
2017,12,22,13,45,0.0,10.0,4.85,17.5,10.0,8.82,1.74
2017,12,22,14,0,0.0,9.0,5.3,17.0,9.0,7.93,1.01
2017,12,22,14,15,0.0,8.5,5.45,16.0,8.5,7.49,0.67
2017,12,22,14,30,0.0,8.0,5.6,15.0,8.0,7.04,0.33
2017,12,22,14,45,0.0,11.5,5.85,14.5,11.5,10.12,2.98
2017,12,22,15,0,0.0,15.0,6.1,14.0,15.0,13.2,5.65
2017,12,22,15,15,0.0,13.5,6.2,13.0,13.5,11.88,4.57
2017,12,22,15,30,0.0,12.0,6.3,12.0,12.0,10.55,3.48
2017,12,22,15,45,0.0,10.5,6.4,11.0,10.5,9.23,2.37
2017,12,22,16,0,0.0,9.0,6.5,10.0,9.0,7.9,1.24
2017,12,22,16,15,0.0,7.0,6.55,9.0,7.0,6.14,0.0
2017,12,22,16,30,0.0,5.0,6.6,8.0,5.0,4.38,0.0
2017,12,22,16,45,0.0,3.5,6.65,7.5,3.5,3.07,0.0
2017,12,22,17,0,0.0,2.0,6.7,7.0,2.0,1.75,0.0
2017,12,22,17,15,0.0,1.0,6.7,6.5,1.0,0.87,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,12.42,0.0
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,25.4,16.5
2017,12,23,8,15,536.0,39.0,2.95,2.5,121.5,31.11,22.76
2017,12,23,8,30,631.0,47.0,2.9,3.0,168.0,40.15,31.47
2017,12,23,8,45,688.5,52.0,2.9,4.0,216.5,43.34,34.55
2017,12,23,9,0,746.0,57.0,2.9,5.0,265.0,46.58,37.5
2017,12,23,9,15,782.5,61.0,2.8,5.5,311.0,48.87,39.54
2017,12,23,9,30,819.0,65.0,2.7,6.0,357.0,51.17,41.51
2017,12,23,9,45,845.0,67.5,2.65,6.5,398.5,52.22,42.3
2017,12,23,10,0,871.0,70.0,2.6,7.0,440.0,79.24,45.45
2017,12,23,10,15,888.0,72.0,2.4,7.5,475.5,131.18,71.74
2017,12,23,10,30,905.0,74.0,2.2,8.0,511.0,189.49,115.24
2017,12,23,10,45,918.0,75.0,2.0,8.5,539.5,240.79,158.79
2017,12,23,11,0,931.0,76.0,1.8,9.0,568.0,291.92,204.59
2017,12,23,11,15,938.5,77.0,1.6,9.0,589.0,341.07,249.79
2017,12,23,11,30,946.0,78.0,1.4,9.0,610.0,389.08,293.47
2017,12,23,11,45,944.5,81.0,1.25,9.5,622.0,434.14,333.36
2017,12,23,12,0,943.0,84.0,1.1,10.0,634.0,476.98,370.01
2017,12,23,12,15,944.5,84.5,1.05,10.0,638.5,516.51,404.0
2017,12,23,12,30,946.0,85.0,1.0,10.0,643.0,553.65,435.18
2017,12,23,12,45,946.0,84.0,0.95,10.5,639.0,586.02,461.12
2017,12,23,13,0,946.0,83.0,0.9,11.0,635.0,615.57,484.19
2017,12,23,13,15,891.0,88.5,0.95,11.0,600.0,616.72,487.58
2017,12,23,13,30,836.0,94.0,1.0,11.0,565.0,615.32,488.85
2017,12,23,13,45,777.5,106.0,1.1,11.5,532.5,611.2,487.16
2017,12,23,14,0,719.0,118.0,1.2,12.0,500.0,604.41,483.06
2017,12,23,14,15,704.5,114.5,1.2,12.0,472.5,604.53,484.69
2017,12,23,14,30,690.0,111.0,1.2,12.0,445.0,601.62,483.88
2017,12,23,14,45,684.0,103.0,1.25,12.0,415.0,596.5,481.93
2017,12,23,15,0,678.0,95.0,1.3,12.0,385.0,588.48,477.69
2017,12,23,15,15,642.5,95.0,1.15,11.5,349.0,566.94,461.92
2017,12,23,15,30,607.0,95.0,1.0,11.0,313.0,542.87,443.92
2017,12,23,15,45,582.0,86.0,0.9,11.0,273.5,513.62,421.35
2017,12,23,16,0,557.0,77.0,0.8,11.0,234.0,482.41,396.52
2017,12,23,16,15,508.0,68.0,0.8,10.5,191.5,434.21,358.46
2017,12,23,16,30,459.0,59.0,0.8,10.0,149.0,385.46,318.14
2017,12,23,16,45,391.0,46.5,0.85,9.5,108.5,321.86,263.74
2017,12,23,17,0,323.0,34.0,0.9,9.0,68.0,260.47,205.4
2017,12,23,17,15,161.5,17.0,0.95,8.5,34.0,133.14,37.81
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,11.55,0.0
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,23.58,14.63
2017,12,24,8,15,520.0,36.5,3.8,5.5,116.5,31.56,22.84
2017,12,24,8,30,615.0,44.0,3.9,6.0,162.0,37.32,28.49
2017,12,24,8,45,672.0,49.0,4.0,7.0,209.5,40.62,31.63
2017,12,24,9,0,729.0,54.0,4.1,8.0,257.0,43.94,34.63
2017,12,24,9,15,559.0,89.5,4.7,9.0,260.5,66.08,54.59
2017,12,24,9,30,389.0,125.0,5.3,10.0,264.0,88.0,74.01
2017,12,24,9,45,471.0,125.0,5.9,11.0,312.0,87.0,72.68
2017,12,24,10,0,553.0,125.0,6.5,12.0,360.0,103.33,72.06
2017,12,24,10,15,379.5,170.0,6.65,12.0,337.5,158.71,114.33
2017,12,24,10,30,206.0,215.0,6.8,12.0,315.0,194.25,149.49
2017,12,24,10,45,370.0,194.5,7.0,12.5,386.0,222.59,165.97
2017,12,24,11,0,534.0,174.0,7.2,13.0,457.0,266.5,197.79
2017,12,24,11,15,421.5,210.5,7.2,12.5,438.5,293.45,227.06
2017,12,24,11,30,309.0,247.0,7.2,12.0,420.0,310.04,246.32
2017,12,24,11,45,384.5,235.0,7.25,12.0,455.5,347.33,277.61
2017,12,24,12,0,460.0,223.0,7.3,12.0,491.0,391.26,314.88
2017,12,24,12,15,497.5,212.0,7.25,12.0,504.0,422.21,342.16
2017,12,24,12,30,535.0,201.0,7.2,12.0,517.0,454.12,370.19
2017,12,24,12,45,547.5,195.0,7.15,12.0,516.5,478.04,391.6
2017,12,24,13,0,560.0,189.0,7.1,12.0,516.0,500.84,411.92
2017,12,24,13,15,518.0,199.0,6.95,11.5,497.0,505.92,417.88
2017,12,24,13,30,476.0,209.0,6.8,11.0,478.0,507.39,420.63
2017,12,24,13,45,256.0,213.0,6.7,11.0,357.0,379.37,315.36
2017,12,24,14,0,36.0,217.0,6.6,11.0,236.0,232.06,190.81
2017,12,24,14,15,104.0,218.0,6.45,10.5,269.5,281.74,234.51
2017,12,24,14,30,172.0,219.0,6.3,10.0,303.0,343.77,288.15
2017,12,24,14,45,169.0,203.5,6.2,10.0,281.0,330.55,277.8
2017,12,24,15,0,166.0,188.0,6.1,10.0,259.0,316.37,266.71
2017,12,24,15,15,158.0,172.0,5.85,9.5,235.0,297.35,251.73
2017,12,24,15,30,150.0,156.0,5.6,9.0,211.0,277.61,235.9
2017,12,24,15,45,143.0,137.0,5.45,9.0,184.0,254.04,216.2
2017,12,24,16,0,136.0,118.0,5.3,9.0,157.0,229.72,195.47
2017,12,24,16,15,122.5,98.0,4.95,8.5,128.5,199.15,169.01
2017,12,24,16,30,109.0,78.0,4.6,8.0,100.0,168.01,141.38
2017,12,24,16,45,87.5,58.0,4.35,7.5,72.5,131.4,108.23
2017,12,24,17,0,66.0,38.0,4.1,7.0,45.0,93.93,72.93
2017,12,24,17,15,33.0,19.0,3.85,6.5,22.5,44.8,12.09
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.0,15.5,2.6,0.0,33.5,12.45,0.0
2017,12,25,8,0,376.0,31.0,2.9,0.0,67.0,25.39,16.49
2017,12,25,8,15,471.5,40.0,3.05,0.5,112.0,31.92,23.65
2017,12,25,8,30,567.0,49.0,3.2,1.0,157.0,38.32,30.01
2017,12,25,8,45,619.0,56.0,3.4,1.5,203.0,42.75,34.33
2017,12,25,9,0,671.0,63.0,3.6,2.0,249.0,47.09,38.41
2017,12,25,9,15,709.5,68.0,3.55,2.5,293.5,49.71,40.78
2017,12,25,9,30,748.0,73.0,3.5,3.0,338.0,57.4,47.76
2017,12,25,9,45,769.5,77.5,3.45,4.0,377.5,59.77,49.66
2017,12,25,10,0,791.0,82.0,3.4,5.0,417.0,83.3,52.52
2017,12,25,10,15,810.0,84.5,3.35,5.5,452.0,131.68,76.51
2017,12,25,10,30,829.0,87.0,3.3,6.0,487.0,181.29,112.85
2017,12,25,10,45,836.5,91.0,3.25,6.5,514.0,230.96,155.56
2017,12,25,11,0,844.0,95.0,3.2,7.0,541.0,280.25,200.42
2017,12,25,11,15,852.5,96.5,3.2,7.0,561.5,327.06,244.32
2017,12,25,11,30,861.0,98.0,3.2,7.0,582.0,373.1,287.45
2017,12,25,11,45,868.5,97.5,3.2,7.5,595.0,415.95,326.85
2017,12,25,12,0,876.0,97.0,3.2,8.0,608.0,457.43,364.22
2017,12,25,12,15,572.0,183.5,3.25,8.5,518.0,430.53,347.75
2017,12,25,12,30,268.0,270.0,3.3,9.0,428.0,379.78,308.98
2017,12,25,12,45,262.5,271.0,3.4,9.5,425.0,392.29,319.84
2017,12,25,13,0,257.0,272.0,3.5,10.0,422.0,403.72,329.41
2017,12,25,13,15,380.5,238.5,3.55,10.0,455.5,456.06,373.45
2017,12,25,13,30,504.0,205.0,3.6,10.0,489.0,520.17,426.55
2017,12,25,13,45,506.0,195.0,3.65,10.5,472.0,526.97,432.45
2017,12,25,14,0,508.0,185.0,3.7,11.0,455.0,531.65,436.91
2017,12,25,14,15,399.5,196.0,3.65,11.0,402.0,472.6,390.15
2017,12,25,14,30,291.0,207.0,3.6,11.0,349.0,420.72,348.2
2017,12,25,14,45,447.0,161.0,3.6,11.0,362.0,493.88,410.67
2017,12,25,15,0,603.0,115.0,3.6,11.0,375.0,560.02,466.48
2017,12,25,15,15,561.0,115.5,3.4,10.5,339.5,534.34,446.7
2017,12,25,15,30,519.0,116.0,3.2,10.0,304.0,502.66,422.26
2017,12,25,15,45,568.0,95.5,3.05,10.0,277.5,515.18,433.36
2017,12,25,16,0,617.0,75.0,2.9,10.0,251.0,520.2,437.56
2017,12,25,16,15,558.0,67.5,2.45,9.0,205.5,466.51,393.1
2017,12,25,16,30,499.0,60.0,2.0,8.0,160.0,412.32,346.66
2017,12,25,16,45,400.0,49.5,1.6,7.5,115.5,331.1,275.46
2017,12,25,17,0,301.0,39.0,1.2,7.0,71.0,252.58,202.43
2017,12,25,17,15,150.5,19.5,1.2,6.5,35.5,128.86,52.43
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,26,7,45,85.0,19.5,2.15,3.5,28.0,15.92,0.0
2017,12,26,8,0,170.0,39.0,2.3,4.0,56.0,30.43,20.43
2017,12,26,8,15,259.5,55.0,2.25,4.0,96.5,42.32,32.69
2017,12,26,8,30,349.0,71.0,2.2,4.0,137.0,53.88,43.88
2017,12,26,8,45,389.5,86.0,2.2,4.5,178.5,64.16,53.6
2017,12,26,9,0,430.0,101.0,2.2,5.0,220.0,74.12,62.77
2017,12,26,9,15,475.0,110.5,2.2,5.0,262.0,79.81,67.98
2017,12,26,9,30,520.0,120.0,2.2,5.0,304.0,85.38,72.97
2017,12,26,9,45,537.5,131.0,2.25,5.5,340.5,91.68,78.4
2017,12,26,10,0,555.0,142.0,2.3,6.0,377.0,113.25,83.12
2017,12,26,10,15,579.0,148.0,2.35,6.0,410.5,153.68,104.48
2017,12,26,10,30,603.0,154.0,2.4,6.0,444.0,196.11,135.45
2017,12,26,10,45,301.5,150.5,2.45,6.5,295.5,175.91,132.15
2017,12,26,11,0,0.0,147.0,2.5,7.0,147.0,127.3,103.87
2017,12,26,11,15,0.0,153.0,2.55,7.0,153.0,132.95,108.59
2017,12,26,11,30,0.0,159.0,2.6,7.0,159.0,138.62,113.24
2017,12,26,11,45,0.0,135.5,2.65,7.0,135.5,119.14,96.67
2017,12,26,12,0,0.0,112.0,2.7,7.0,112.0,99.01,79.56
2017,12,26,12,15,0.0,112.5,2.75,7.0,112.5,99.56,80.02
2017,12,26,12,30,0.0,113.0,2.8,7.0,113.0,100.1,80.47
2017,12,26,12,45,0.0,87.5,2.85,7.5,87.5,77.53,61.11
2017,12,26,13,0,0.0,62.0,2.9,8.0,62.0,54.85,41.65
2017,12,26,13,15,0.0,61.0,2.95,8.0,61.0,53.96,40.93
2017,12,26,13,30,0.0,60.0,3.0,8.0,60.0,53.07,40.2
2017,12,26,13,45,0.0,111.0,3.05,8.0,111.0,98.85,79.42
2017,12,26,14,0,0.0,162.0,3.1,8.0,162.0,146.84,120.14
2017,12,26,14,15,0.0,154.0,3.15,8.0,154.0,140.06,114.54
2017,12,26,14,30,0.0,146.0,3.2,8.0,146.0,133.26,109.01
2017,12,26,14,45,0.0,98.5,3.25,8.0,98.5,88.09,70.68
2017,12,26,15,0,0.0,51.0,3.3,8.0,51.0,45.02,33.65
2017,12,26,15,15,0.0,46.0,3.3,7.5,46.0,40.59,29.95
2017,12,26,15,30,0.0,41.0,3.3,7.0,41.0,36.15,26.19
2017,12,26,15,45,0.0,35.5,3.35,7.0,35.5,31.28,21.95
2017,12,26,16,0,0.0,30.0,3.4,7.0,30.0,26.41,17.67
2017,12,26,16,15,0.0,24.0,3.45,6.5,24.0,21.11,13.0
2017,12,26,16,30,0.0,18.0,3.5,6.0,18.0,15.82,8.27
2017,12,26,16,45,0.0,13.0,3.55,6.0,13.0,11.41,4.26
2017,12,26,17,0,0.0,8.0,3.6,6.0,8.0,7.02,0.23
2017,12,26,17,15,0.0,4.0,3.7,6.0,4.0,3.5,0.0
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,1.0,5.15,3.0,1.0,0.87,0.0
2017,12,27,8,0,0.0,2.0,5.2,3.0,2.0,1.75,0.0
2017,12,27,8,15,0.0,4.5,5.25,3.0,4.5,3.94,0.0
2017,12,27,8,30,0.0,7.0,5.3,3.0,7.0,6.14,0.02
2017,12,27,8,45,0.0,9.0,5.35,3.0,9.0,7.9,1.7
2017,12,27,9,0,0.0,11.0,5.4,3.0,11.0,9.66,3.37
2017,12,27,9,15,0.0,13.5,5.3,3.0,13.5,11.87,5.44
2017,12,27,9,30,0.0,16.0,5.2,3.0,16.0,14.07,7.49
2017,12,27,9,45,0.0,76.5,5.15,3.5,76.5,67.47,56.86
2017,12,27,10,0,0.0,137.0,5.1,4.0,137.0,114.74,95.3
2017,12,27,10,15,3.5,152.0,5.0,4.0,153.5,127.94,106.35
2017,12,27,10,30,7.0,167.0,4.9,4.0,170.0,141.65,117.75
2017,12,27,10,45,6.5,173.0,4.85,4.0,176.5,148.15,123.14
2017,12,27,11,0,6.0,179.0,4.8,4.0,183.0,154.49,128.41
2017,12,27,11,15,8.0,187.5,4.7,4.0,192.5,163.46,135.84
2017,12,27,11,30,10.0,196.0,4.6,4.0,202.0,172.64,143.5
2017,12,27,11,45,5.0,161.0,4.55,4.5,164.0,142.77,117.82
2017,12,27,12,0,0.0,126.0,4.5,5.0,126.0,111.19,90.66
2017,12,27,12,15,0.0,139.5,4.45,5.0,139.5,123.21,100.92
2017,12,27,12,30,0.0,153.0,4.4,5.0,153.0,135.4,111.29
2017,12,27,12,45,3.0,171.5,4.35,5.0,173.5,153.85,127.01
2017,12,27,13,0,6.0,190.0,4.3,5.0,194.0,172.91,143.22
2017,12,27,13,15,5.5,187.0,4.2,5.0,190.5,170.88,141.55
2017,12,27,13,30,5.0,184.0,4.1,5.0,187.0,168.8,139.9
2017,12,27,13,45,2.5,141.0,4.1,5.0,142.5,128.04,105.31
2017,12,27,14,0,0.0,98.0,4.1,5.0,98.0,87.07,70.21
2017,12,27,14,15,0.0,76.5,4.0,4.5,76.5,67.7,53.67
2017,12,27,14,30,0.0,55.0,3.9,4.0,55.0,48.59,37.17
2017,12,27,14,45,0.0,95.0,3.85,4.0,95.0,84.76,68.93
2017,12,27,15,0,0.0,135.0,3.8,4.0,135.0,124.73,103.84
2017,12,27,15,15,0.0,122.0,3.75,4.0,122.0,112.97,93.8
2017,12,27,15,30,0.0,109.0,3.7,4.0,109.0,101.15,83.69
2017,12,27,15,45,0.0,95.0,3.65,4.0,95.0,88.19,72.47
2017,12,27,16,0,0.0,81.0,3.6,4.0,81.0,75.14,61.03
2017,12,27,16,15,0.0,66.0,3.45,3.5,66.0,60.84,48.43
2017,12,27,16,30,0.0,51.0,3.3,3.0,51.0,46.33,35.43
2017,12,27,16,45,0.0,37.0,3.2,3.0,37.0,32.67,22.99
2017,12,27,17,0,0.0,23.0,3.1,3.0,23.0,20.26,11.56
2017,12,27,17,15,0.0,11.5,3.0,2.5,11.5,10.11,0.0
2017,12,27,17,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,1.5,29.5,14.22,0.0
2017,12,28,8,0,253.0,36.0,1.9,2.0,59.0,28.23,18.55
2017,12,28,8,15,348.0,48.5,1.9,2.5,101.5,37.53,28.51
2017,12,28,8,30,443.0,61.0,1.9,3.0,144.0,48.76,39.35
2017,12,28,8,45,504.5,70.5,1.95,3.5,189.5,54.86,45.24
2017,12,28,9,0,566.0,80.0,2.0,4.0,235.0,60.83,50.8
2017,12,28,9,15,608.5,86.5,1.95,4.0,279.0,64.07,53.8
2017,12,28,9,30,651.0,93.0,1.9,4.0,323.0,67.32,56.71
2017,12,28,9,45,682.5,97.0,1.85,4.5,363.0,68.53,57.6
2017,12,28,10,0,714.0,101.0,1.8,5.0,403.0,86.29,58.46
2017,12,28,10,15,364.0,139.5,1.7,5.5,294.0,128.35,91.73
2017,12,28,10,30,14.0,178.0,1.6,6.0,185.0,150.79,123.87
2017,12,28,10,45,16.0,188.0,1.55,6.5,196.5,161.43,132.21
2017,12,28,11,0,18.0,198.0,1.5,7.0,208.0,172.25,140.75
2017,12,28,11,15,18.0,206.0,1.4,7.0,216.0,181.12,147.97
2017,12,28,11,30,18.0,214.0,1.3,7.0,224.0,189.98,155.17
2017,12,28,11,45,421.0,165.5,1.25,7.5,411.5,301.76,239.82
2017,12,28,12,0,824.0,117.0,1.2,8.0,599.0,451.72,355.24
2017,12,28,12,15,671.5,162.5,1.1,8.0,557.0,457.95,363.19
2017,12,28,12,30,519.0,208.0,1.0,8.0,515.0,450.43,359.75
2017,12,28,12,45,412.5,234.5,0.95,8.5,478.0,436.51,349.85
2017,12,28,13,0,306.0,261.0,0.9,9.0,441.0,419.73,336.78
2017,12,28,13,15,563.0,187.5,0.9,9.0,510.5,519.75,417.04
2017,12,28,13,30,820.0,114.0,0.9,9.0,580.0,624.35,498.38
2017,12,28,13,45,814.5,111.5,0.95,9.5,561.5,638.85,509.35
2017,12,28,14,0,809.0,109.0,1.0,10.0,543.0,650.24,518.9
2017,12,28,14,15,796.0,106.5,1.05,10.0,516.0,653.53,523.32
2017,12,28,14,30,783.0,104.0,1.1,10.0,489.0,656.23,527.21
2017,12,28,14,45,738.5,108.5,1.15,10.0,452.0,640.07,516.65
2017,12,28,15,0,694.0,113.0,1.2,10.0,415.0,620.46,503.43
2017,12,28,15,15,666.0,108.0,1.2,9.5,376.0,598.72,489.16
2017,12,28,15,30,638.0,103.0,1.2,9.0,337.0,574.28,472.39
2017,12,28,15,45,597.5,96.0,1.3,9.0,294.0,536.9,444.81
2017,12,28,16,0,557.0,89.0,1.4,9.0,251.0,497.56,414.65
2017,12,28,16,15,499.5,79.5,1.25,8.0,206.0,443.17,371.21
2017,12,28,16,30,442.0,70.0,1.1,7.0,161.0,388.1,325.41
2017,12,28,16,45,357.0,57.0,1.0,6.5,117.5,315.13,262.39
2017,12,28,17,0,272.0,44.0,0.9,6.0,74.0,245.6,198.69
2017,12,28,17,15,136.0,22.0,0.95,5.5,37.0,127.39,69.47
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,17.5,1.15,2.5,30.5,13.84,0.0
2017,12,29,8,0,279.0,35.0,1.3,3.0,61.0,29.27,19.29
2017,12,29,8,15,377.5,47.0,1.25,3.5,104.5,38.3,29.1
2017,12,29,8,30,476.0,59.0,1.2,4.0,148.0,47.08,37.67
2017,12,29,8,45,543.5,66.5,1.2,4.5,194.5,51.53,42.02
2017,12,29,9,0,611.0,74.0,1.2,5.0,241.0,55.98,46.17
2017,12,29,9,15,652.5,80.0,1.2,5.5,286.0,59.02,48.88
2017,12,29,9,30,694.0,86.0,1.2,6.0,331.0,62.06,51.49
2017,12,29,9,45,347.0,94.0,1.2,6.5,216.5,64.97,53.93
2017,12,29,10,0,0.0,102.0,1.2,7.0,102.0,88.25,71.31
2017,12,29,10,15,0.0,110.5,1.2,7.0,110.5,95.7,77.49
2017,12,29,10,30,0.0,119.0,1.2,7.0,119.0,103.17,83.69
2017,12,29,10,45,0.0,124.0,1.25,7.5,124.0,107.83,87.31
2017,12,29,11,0,0.0,129.0,1.3,8.0,129.0,112.46,90.91
2017,12,29,11,15,0.0,112.5,1.4,8.5,112.5,98.95,79.2
2017,12,29,11,30,0.0,96.0,1.5,9.0,96.0,84.94,67.14
2017,12,29,11,45,429.5,102.0,1.65,9.5,353.0,251.1,198.28
2017,12,29,12,0,859.0,108.0,1.8,10.0,610.0,457.34,359.01
2017,12,29,12,15,429.5,111.0,1.95,10.0,362.0,301.19,242.17
2017,12,29,12,30,0.0,114.0,2.1,10.0,114.0,100.98,79.94
2017,12,29,12,45,0.0,136.0,2.25,10.5,136.0,120.65,96.56
2017,12,29,13,0,0.0,158.0,2.4,11.0,158.0,140.67,113.04
2017,12,29,13,15,427.5,131.5,2.55,11.0,375.0,386.06,318.09
2017,12,29,13,30,855.0,105.0,2.7,11.0,592.0,636.39,516.36
2017,12,29,13,45,467.0,173.0,2.85,11.5,438.0,480.03,391.75
2017,12,29,14,0,79.0,241.0,3.0,12.0,284.0,283.96,231.08
2017,12,29,14,15,449.0,168.5,3.05,12.0,392.0,487.19,401.18
2017,12,29,14,30,819.0,96.0,3.1,12.0,500.0,669.46,547.56
2017,12,29,14,45,803.0,92.5,3.2,12.5,466.5,663.41,542.56
2017,12,29,15,0,787.0,89.0,3.3,13.0,433.0,654.07,536.21
2017,12,29,15,15,761.0,85.5,3.2,12.5,393.5,638.28,525.77
2017,12,29,15,30,735.0,82.0,3.1,12.0,354.0,616.71,510.61
2017,12,29,15,45,699.5,77.0,3.05,12.0,310.0,584.42,485.78
2017,12,29,16,0,664.0,72.0,3.0,12.0,266.0,550.04,458.49
2017,12,29,16,15,609.0,65.0,2.7,11.0,219.5,498.98,417.53
2017,12,29,16,30,554.0,58.0,2.4,10.0,173.0,447.22,374.15
2017,12,29,16,45,467.5,48.5,2.1,9.0,128.0,373.47,310.54
2017,12,29,17,0,381.0,39.0,1.8,8.0,83.0,301.72,244.61
2017,12,29,17,15,236.0,25.0,1.9,7.5,47.5,189.37,111.68
2017,12,29,17,30,91.0,11.0,2.0,7.0,12.0,57.94,0.0
2017,12,29,17,45,45.5,5.5,2.1,7.0,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.5,0.95,7.5,30.5,13.5,0.0
2017,12,30,8,0,301.0,33.0,1.1,8.0,61.0,27.41,17.24
2017,12,30,8,15,401.0,44.0,1.25,8.0,104.5,35.6,26.14
2017,12,30,8,30,501.0,55.0,1.4,8.0,148.0,43.58,33.9
2017,12,30,8,45,560.0,63.5,1.6,8.5,194.5,49.03,39.08
2017,12,30,9,0,619.0,72.0,1.8,9.0,241.0,54.37,43.97
2017,12,30,9,15,311.5,98.5,1.85,9.5,183.5,70.34,58.33
2017,12,30,9,30,4.0,125.0,1.9,10.0,126.0,103.42,87.71
2017,12,30,9,45,384.0,107.5,2.0,10.5,269.5,74.47,61.54
2017,12,30,10,0,764.0,90.0,2.1,11.0,413.0,77.32,49.89
2017,12,30,10,15,552.5,143.0,2.1,11.5,386.5,144.58,96.48
2017,12,30,10,30,341.0,196.0,2.1,12.0,360.0,192.49,141.11
2017,12,30,10,45,334.5,213.0,2.15,13.0,382.0,225.96,168.22
2017,12,30,11,0,328.0,230.0,2.2,14.0,404.0,258.8,195.7
2017,12,30,11,15,170.5,217.0,2.25,14.0,308.0,227.81,177.53
2017,12,30,11,30,13.0,204.0,2.3,14.0,212.0,180.09,143.63
2017,12,30,11,45,14.0,208.5,2.35,14.5,217.0,186.04,148.27
2017,12,30,12,0,15.0,213.0,2.4,15.0,222.0,192.05,152.82
2017,12,30,12,15,13.0,209.0,2.45,15.0,217.0,189.44,150.75
2017,12,30,12,30,11.0,205.0,2.5,15.0,212.0,186.47,148.42
2017,12,30,12,45,10.5,204.5,2.65,15.5,211.0,187.11,148.76
2017,12,30,13,0,10.0,204.0,2.8,16.0,210.0,187.69,149.07
2017,12,30,13,15,9.5,200.0,2.85,16.0,206.0,185.03,147.05
2017,12,30,13,30,9.0,196.0,2.9,16.0,202.0,182.28,145.0
2017,12,30,13,45,4.5,170.5,2.95,16.0,173.5,156.73,124.36
2017,12,30,14,0,0.0,145.0,3.0,16.0,145.0,130.64,103.14
2017,12,30,14,15,0.0,134.0,3.05,16.0,134.0,120.82,95.27
2017,12,30,14,30,0.0,123.0,3.1,16.0,123.0,110.9,87.27
2017,12,30,14,45,0.0,107.5,3.15,16.0,107.5,96.59,75.58
2017,12,30,15,0,0.0,92.0,3.2,16.0,92.0,82.18,63.73
2017,12,30,15,15,0.0,84.0,3.2,15.5,84.0,74.88,57.88
2017,12,30,15,30,0.0,76.0,3.2,15.0,76.0,67.57,51.95
2017,12,30,15,45,301.0,80.5,3.25,14.5,169.5,314.54,264.68
2017,12,30,16,0,602.0,85.0,3.3,14.0,263.0,524.54,436.56
2017,12,30,16,15,545.5,76.5,3.1,13.0,217.0,471.39,392.99
2017,12,30,16,30,489.0,68.0,2.9,12.0,171.0,417.43,348.26
2017,12,30,16,45,388.5,57.0,2.75,11.0,125.5,334.87,277.9
2017,12,30,17,0,288.0,46.0,2.6,10.0,80.0,258.08,208.84
2017,12,30,17,15,144.0,28.5,2.75,9.5,45.5,144.9,88.31
2017,12,30,17,30,0.0,11.0,2.9,9.0,11.0,10.01,0.0
2017,12,30,17,45,0.0,5.5,3.1,8.5,5.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.0,19.0,4.2,2.0,27.0,15.01,0.0
2017,12,31,8,0,176.0,38.0,4.4,2.0,54.0,29.73,19.55
2017,12,31,8,15,267.0,55.0,4.5,2.0,96.0,42.44,32.93
2017,12,31,8,30,358.0,72.0,4.6,2.0,138.0,54.78,44.98
2017,12,31,8,45,415.0,85.5,4.75,2.0,182.5,64.01,53.93
2017,12,31,9,0,472.0,99.0,4.9,2.0,227.0,72.97,62.42
2017,12,31,9,15,517.5,108.0,5.0,2.0,271.0,78.36,67.44
2017,12,31,9,30,563.0,117.0,5.1,2.0,315.0,83.63,72.23
2017,12,31,9,45,281.5,105.5,5.25,2.0,204.5,72.38,61.7
2017,12,31,10,0,0.0,94.0,5.4,2.0,94.0,81.92,67.15
2017,12,31,10,15,0.0,102.5,5.5,2.0,102.5,89.29,73.48
2017,12,31,10,30,0.0,111.0,5.6,2.0,111.0,96.69,79.8
2017,12,31,10,45,0.0,87.5,5.7,2.0,87.5,77.43,62.76
2017,12,31,11,0,0.0,64.0,5.8,2.0,64.0,56.6,44.37
2017,12,31,11,15,0.0,66.0,5.8,2.0,66.0,58.38,45.87
2017,12,31,11,30,0.0,68.0,5.8,2.0,68.0,60.17,47.38
2017,12,31,11,45,0.0,106.0,5.85,2.5,106.0,93.68,76.46
2017,12,31,12,0,0.0,144.0,5.9,3.0,144.0,126.76,104.86
2017,12,31,12,15,0.0,135.0,5.85,3.0,135.0,119.25,98.3
2017,12,31,12,30,0.0,126.0,5.8,3.0,126.0,111.56,91.65
2017,12,31,12,45,0.0,73.0,5.8,3.0,73.0,64.63,50.95
2017,12,31,13,0,0.0,20.0,5.8,3.0,20.0,17.65,9.87
2017,12,31,13,15,0.0,49.0,5.8,3.0,49.0,43.32,32.4
2017,12,31,13,30,0.0,78.0,5.8,3.0,78.0,69.06,54.93
2017,12,31,13,45,0.0,57.5,5.8,3.0,57.5,50.84,39.05
2017,12,31,14,0,0.0,37.0,5.8,3.0,37.0,32.67,23.15
2017,12,31,14,15,0.0,32.5,5.8,3.0,32.5,28.68,19.68
2017,12,31,14,30,0.0,28.0,5.8,3.0,28.0,24.69,16.21
2017,12,31,14,45,0.0,33.5,5.8,3.0,33.5,29.55,20.55
2017,12,31,15,0,0.0,39.0,5.8,3.0,39.0,34.4,24.91
2017,12,31,15,15,0.0,35.5,5.75,2.5,35.5,31.3,22.26
2017,12,31,15,30,0.0,32.0,5.7,2.0,32.0,28.19,19.59
2017,12,31,15,45,0.0,28.0,5.7,2.0,28.0,24.65,16.46
2017,12,31,16,0,0.0,24.0,5.7,2.0,24.0,21.12,13.31
2017,12,31,16,15,223.5,50.0,5.6,1.5,97.5,223.24,197.78
2017,12,31,16,30,447.0,76.0,5.5,1.0,171.0,400.55,352.35
2017,12,31,16,45,378.5,61.0,5.4,0.5,127.0,334.74,291.37
2017,12,31,17,0,310.0,46.0,5.3,0.0,83.0,271.12,229.88
2017,12,31,17,15,155.0,29.5,5.3,0.0,48.0,153.71,102.25
2017,12,31,17,30,0.0,13.0,5.3,0.0,13.0,11.82,0.0
2017,12,31,17,45,0.0,6.5,3.25,7.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
